Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,182.0,14.0,2.75,9.5,30.5,11.0,0.0
2017,1,1,8,0,364.0,28.0,3.1,10.0,61.0,22.3,12.75
2017,1,1,8,15,463.0,36.5,3.0,10.5,105.0,47.89,23.61
2017,1,1,8,30,562.0,45.0,2.9,11.0,149.0,94.53,51.53
2017,1,1,8,45,621.0,50.5,2.8,11.5,195.5,144.86,90.55
2017,1,1,9,0,680.0,56.0,2.7,12.0,242.0,199.67,137.36
2017,1,1,9,15,718.5,60.0,2.55,12.5,287.0,253.4,185.7
2017,1,1,9,30,757.0,64.0,2.4,13.0,332.0,310.35,236.69
2017,1,1,9,45,783.0,67.5,2.25,14.0,373.0,364.97,284.58
2017,1,1,10,0,809.0,71.0,2.1,15.0,414.0,420.8,331.77
2017,1,1,10,15,827.0,73.0,1.95,15.5,449.5,472.17,374.41
2017,1,1,10,30,845.0,75.0,1.8,16.0,485.0,523.3,415.22
2017,1,1,10,45,857.0,77.0,1.65,16.5,514.0,570.54,451.48
2017,1,1,11,0,869.0,79.0,1.5,17.0,543.0,614.18,483.69
2017,1,1,11,15,878.0,80.5,1.45,17.5,564.5,655.57,513.72
2017,1,1,11,30,887.0,82.0,1.4,18.0,586.0,694.93,541.39
2017,1,1,11,45,890.0,83.5,1.35,18.5,599.5,727.81,562.35
2017,1,1,12,0,893.0,85.0,1.3,19.0,613.0,757.91,581.06
2017,1,1,12,15,895.0,85.0,1.45,19.0,619.0,782.66,599.23
2017,1,1,12,30,897.0,85.0,1.6,19.0,625.0,804.31,615.38
2017,1,1,12,45,894.0,86.0,1.8,19.5,622.0,819.89,626.76
2017,1,1,13,0,891.0,87.0,2.0,20.0,619.0,832.06,635.86
2017,1,1,13,15,887.5,86.5,2.15,20.0,608.5,838.64,641.96
2017,1,1,13,30,884.0,86.0,2.3,20.0,598.0,841.77,645.82
2017,1,1,13,45,872.5,86.5,2.45,20.5,578.5,842.65,647.03
2017,1,1,14,0,861.0,87.0,2.6,21.0,559.0,833.63,641.42
2017,1,1,14,15,850.0,85.5,2.65,21.0,533.5,819.3,632.76
2017,1,1,14,30,839.0,84.0,2.7,21.0,508.0,801.78,621.93
2017,1,1,14,45,818.5,83.0,2.75,21.0,474.5,774.21,603.94
2017,1,1,15,0,798.0,82.0,2.8,21.0,441.0,744.07,584.01
2017,1,1,15,15,774.5,79.0,2.55,20.5,402.5,706.94,558.23
2017,1,1,15,30,751.0,76.0,2.3,20.0,364.0,667.94,530.71
2017,1,1,15,45,711.0,73.0,2.1,20.0,320.0,619.99,495.29
2017,1,1,16,0,671.0,70.0,1.9,20.0,276.0,567.96,455.43
2017,1,1,16,15,619.0,64.0,1.7,19.0,229.5,504.7,406.81
2017,1,1,16,30,567.0,58.0,1.5,18.0,183.0,443.12,357.48
2017,1,1,16,45,479.0,49.5,1.3,17.5,137.5,360.26,288.66
2017,1,1,17,0,391.0,41.0,1.1,17.0,92.0,283.22,221.98
2017,1,1,17,15,251.5,28.0,1.1,16.5,55.0,182.49,124.79
2017,1,1,17,30,112.0,15.0,1.1,16.0,18.0,63.17,0.0
2017,1,1,17,45,56.0,7.5,1.15,15.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,2,7,45,199.5,13.5,4.25,13.0,31.5,10.57,0.0
2017,1,2,8,0,399.0,27.0,4.6,13.0,63.0,21.41,11.77
2017,1,2,8,15,502.0,35.0,4.6,13.0,109.0,49.08,23.75
2017,1,2,8,30,605.0,43.0,4.6,13.0,155.0,97.55,52.03
2017,1,2,8,45,683.0,45.5,4.6,13.5,205.5,148.53,90.33
2017,1,2,9,0,761.0,48.0,4.6,14.0,256.0,207.82,140.26
2017,1,2,9,15,798.0,51.5,4.75,14.5,303.0,265.08,192.28
2017,1,2,9,30,835.0,55.0,4.9,15.0,350.0,325.81,247.42
2017,1,2,9,45,865.0,55.5,5.1,16.0,393.0,382.5,298.3
2017,1,2,10,0,895.0,56.0,5.3,17.0,436.0,440.53,348.98
2017,1,2,10,15,912.0,58.0,5.2,17.5,473.0,495.02,395.72
2017,1,2,10,30,929.0,60.0,5.1,18.0,510.0,548.98,440.5
2017,1,2,10,45,943.0,60.0,5.1,18.5,540.5,598.26,480.57
2017,1,2,11,0,957.0,60.0,5.1,19.0,571.0,646.12,518.41
2017,1,2,11,15,965.0,61.0,5.0,19.5,593.5,689.56,551.48
2017,1,2,11,30,973.0,62.0,4.9,20.0,616.0,730.64,580.91
2017,1,2,11,45,978.5,62.0,4.85,20.5,631.0,766.23,605.05
2017,1,2,12,0,984.0,62.0,4.8,21.0,646.0,798.88,626.83
2017,1,2,12,15,986.0,62.5,4.65,21.0,652.5,826.32,645.35
2017,1,2,12,30,988.0,63.0,4.5,21.0,659.0,850.35,661.33
2017,1,2,12,45,988.0,63.0,4.4,21.0,656.5,868.66,673.54
2017,1,2,13,0,988.0,63.0,4.3,21.0,654.0,883.28,683.52
2017,1,2,13,15,985.0,62.5,4.15,21.0,643.0,891.08,688.56
2017,1,2,13,30,982.0,62.0,4.0,21.0,632.0,895.05,691.06
2017,1,2,13,45,975.5,61.5,3.85,21.5,613.0,892.28,687.66
2017,1,2,14,0,969.0,61.0,3.7,22.0,594.0,885.73,681.81
2017,1,2,14,15,959.0,60.0,3.5,21.5,567.0,871.97,673.39
2017,1,2,14,30,949.0,59.0,3.3,21.0,540.0,854.68,662.57
2017,1,2,14,45,934.0,57.5,3.1,21.0,506.0,829.35,644.85
2017,1,2,15,0,919.0,56.0,2.9,21.0,472.0,800.99,624.99
2017,1,2,15,15,898.5,54.5,2.5,20.5,431.5,765.64,599.91
2017,1,2,15,30,878.0,53.0,2.1,20.0,391.0,728.05,572.8
2017,1,2,15,45,847.0,50.5,1.75,20.0,345.5,679.7,536.56
2017,1,2,16,0,816.0,48.0,1.4,20.0,300.0,630.46,498.92
2017,1,2,16,15,771.0,44.5,1.3,19.0,251.5,570.3,455.44
2017,1,2,16,30,726.0,41.0,1.2,18.0,203.0,516.01,412.6
2017,1,2,16,45,651.0,36.0,1.2,17.0,154.5,438.48,349.96
2017,1,2,17,0,576.0,31.0,1.2,16.0,106.0,365.28,286.89
2017,1,2,17,15,288.0,27.0,1.2,15.5,64.5,200.89,140.69
2017,1,2,17,30,0.0,23.0,1.2,15.0,23.0,21.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,15.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.5,33.0,10.49,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,66.0,21.39,11.84
2017,1,3,8,15,548.5,32.5,4.1,11.5,112.5,47.46,21.85
2017,1,3,8,30,647.0,40.0,4.0,12.0,159.0,97.66,50.7
2017,1,3,8,45,701.5,44.5,3.95,13.0,207.5,149.4,90.32
2017,1,3,9,0,756.0,49.0,3.9,14.0,256.0,206.77,139.29
2017,1,3,9,15,791.0,52.5,3.85,14.5,302.0,263.26,190.43
2017,1,3,9,30,826.0,56.0,3.8,15.0,348.0,322.46,243.93
2017,1,3,9,45,848.0,58.5,3.8,16.0,389.5,378.39,293.69
2017,1,3,10,0,870.0,61.0,3.8,17.0,431.0,434.38,341.98
2017,1,3,10,15,886.0,63.0,3.95,17.5,467.0,487.33,387.25
2017,1,3,10,30,902.0,65.0,4.1,18.0,503.0,539.71,430.74
2017,1,3,10,45,912.5,66.5,4.25,19.0,532.0,587.63,468.7
2017,1,3,11,0,923.0,68.0,4.4,20.0,561.0,633.96,504.43
2017,1,3,11,15,930.0,69.0,4.35,20.0,583.0,675.66,536.96
2017,1,3,11,30,937.0,70.0,4.3,20.0,605.0,715.03,566.59
2017,1,3,11,45,931.5,75.0,4.25,20.5,617.5,747.5,588.43
2017,1,3,12,0,926.0,80.0,4.2,21.0,630.0,776.6,607.67
2017,1,3,12,15,927.0,80.0,4.1,21.0,635.5,801.59,624.85
2017,1,3,12,30,928.0,80.0,4.0,21.0,641.0,823.3,639.69
2017,1,3,12,45,927.5,79.5,3.95,21.0,638.0,839.89,651.15
2017,1,3,13,0,927.0,79.0,3.9,21.0,635.0,852.98,660.26
2017,1,3,13,15,922.5,78.5,3.85,21.0,624.0,859.24,664.69
2017,1,3,13,30,918.0,78.0,3.8,21.0,613.0,861.87,666.76
2017,1,3,13,45,911.0,76.5,3.75,21.0,594.0,857.63,664.15
2017,1,3,14,0,904.0,75.0,3.7,21.0,575.0,849.83,659.22
2017,1,3,14,15,893.0,73.5,3.65,20.5,548.5,835.25,650.87
2017,1,3,14,30,882.0,72.0,3.6,20.0,522.0,817.4,640.28
2017,1,3,14,45,858.0,73.0,3.55,20.0,487.0,795.86,625.85
2017,1,3,15,0,834.0,74.0,3.5,20.0,452.0,764.98,604.62
2017,1,3,15,15,811.5,71.0,3.25,19.5,413.0,728.0,579.01
2017,1,3,15,30,789.0,68.0,3.0,19.0,374.0,689.02,551.55
2017,1,3,15,45,755.5,65.0,2.8,18.5,330.0,640.45,516.54
2017,1,3,16,0,722.0,62.0,2.6,18.0,286.0,591.11,480.08
2017,1,3,16,15,673.5,57.0,2.45,17.0,239.5,529.25,432.51
2017,1,3,16,30,625.0,52.0,2.3,16.0,193.0,473.43,387.2
2017,1,3,16,45,546.0,44.5,2.15,15.0,146.5,394.59,321.38
2017,1,3,17,0,467.0,37.0,2.0,14.0,100.0,320.96,256.77
2017,1,3,17,15,233.5,29.5,2.25,13.5,61.0,178.0,128.1
2017,1,3,17,30,0.0,22.0,2.5,13.0,22.0,20.97,0.0
2017,1,3,17,45,0.0,11.0,2.75,12.5,11.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,13.5,4.45,1.5,13.5,12.53,0.0
2017,1,4,8,0,0.0,27.0,4.6,2.0,27.0,24.73,15.18
2017,1,4,8,15,4.5,46.5,4.6,2.5,47.0,42.12,30.79
2017,1,4,8,30,9.0,66.0,4.6,3.0,67.0,60.68,47.39
2017,1,4,8,45,16.5,85.0,4.65,3.5,88.5,80.08,64.41
2017,1,4,9,0,24.0,104.0,4.7,4.0,110.0,100.8,82.46
2017,1,4,9,15,30.0,121.5,4.55,4.0,131.5,120.92,100.07
2017,1,4,9,30,36.0,139.0,4.4,4.0,153.0,141.87,118.27
2017,1,4,9,45,114.0,161.5,4.3,4.5,209.5,197.55,164.95
2017,1,4,10,0,192.0,184.0,4.2,5.0,266.0,259.69,217.3
2017,1,4,10,15,101.0,178.5,4.0,5.0,222.0,222.64,186.62
2017,1,4,10,30,10.0,173.0,3.8,5.0,178.0,168.34,140.04
2017,1,4,10,45,38.5,204.0,3.6,5.5,224.5,220.04,183.62
2017,1,4,11,0,67.0,235.0,3.4,6.0,271.0,271.36,226.09
2017,1,4,11,15,45.5,228.5,3.2,6.0,253.5,254.56,211.4
2017,1,4,11,30,24.0,222.0,3.0,6.0,236.0,229.03,189.54
2017,1,4,11,45,19.5,219.0,2.85,6.5,230.5,224.03,184.81
2017,1,4,12,0,15.0,216.0,2.7,7.0,225.0,218.68,179.77
2017,1,4,12,15,27.0,235.0,2.65,7.0,251.5,248.09,204.29
2017,1,4,12,30,39.0,254.0,2.6,7.0,278.0,289.11,238.0
2017,1,4,12,45,29.5,241.0,2.55,7.5,259.0,269.37,221.09
2017,1,4,13,0,20.0,228.0,2.5,8.0,240.0,238.64,195.43
2017,1,4,13,15,186.5,239.5,2.3,8.0,349.0,412.96,341.58
2017,1,4,13,30,353.0,251.0,2.1,8.0,458.0,580.82,474.99
2017,1,4,13,45,338.0,245.5,1.95,8.5,438.5,565.6,460.76
2017,1,4,14,0,323.0,240.0,1.8,9.0,419.0,549.0,446.96
2017,1,4,14,15,542.5,176.0,1.7,9.0,460.0,670.63,544.86
2017,1,4,14,30,762.0,112.0,1.6,9.0,501.0,779.23,625.91
2017,1,4,14,45,451.5,157.5,1.5,9.0,384.5,567.44,463.87
2017,1,4,15,0,141.0,203.0,1.4,9.0,268.0,345.63,284.78
2017,1,4,15,15,133.5,187.5,1.25,9.0,245.0,321.36,266.7
2017,1,4,15,30,126.0,172.0,1.1,9.0,222.0,297.0,247.13
2017,1,4,15,45,388.0,124.5,1.0,9.0,251.5,449.2,375.09
2017,1,4,16,0,650.0,77.0,0.9,9.0,281.0,565.77,467.48
2017,1,4,16,15,599.0,70.5,0.8,8.5,235.0,503.0,416.05
2017,1,4,16,30,548.0,64.0,0.7,8.0,189.0,441.75,365.87
2017,1,4,16,45,475.5,54.0,0.6,7.5,143.5,366.25,302.14
2017,1,4,17,0,403.0,44.0,0.5,7.0,98.0,295.31,239.53
2017,1,4,17,15,272.0,30.0,0.55,6.5,60.0,197.87,147.22
2017,1,4,17,30,141.0,16.0,0.6,6.0,22.0,77.66,0.0
2017,1,4,17,45,70.5,8.0,0.7,5.5,11.0,7.63,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,15.0,3.4,6.0,30.0,12.0,0.0
2017,1,5,8,0,342.0,30.0,3.5,7.0,60.0,24.31,14.46
2017,1,5,8,15,444.5,39.5,3.2,7.5,105.0,47.15,24.98
2017,1,5,8,30,547.0,49.0,2.9,8.0,150.0,93.56,52.38
2017,1,5,8,45,605.5,56.0,2.65,9.0,197.0,142.76,90.18
2017,1,5,9,0,664.0,63.0,2.4,10.0,244.0,198.21,137.3
2017,1,5,9,15,703.5,67.5,2.45,10.5,289.5,252.16,185.95
2017,1,5,9,30,743.0,72.0,2.5,11.0,335.0,310.5,238.43
2017,1,5,9,45,371.5,95.5,2.55,12.0,227.0,234.46,186.67
2017,1,5,10,0,0.0,119.0,2.6,13.0,119.0,111.15,88.64
2017,1,5,10,15,15.0,156.0,2.65,13.5,163.5,153.55,123.74
2017,1,5,10,30,30.0,193.0,2.7,14.0,208.0,201.92,163.02
2017,1,5,10,45,46.0,213.5,2.8,15.0,237.5,233.71,188.06
2017,1,5,11,0,62.0,234.0,2.9,16.0,267.0,267.19,214.18
2017,1,5,11,15,138.0,251.0,2.95,16.0,328.5,343.84,276.03
2017,1,5,11,30,214.0,268.0,3.0,16.0,390.0,420.01,336.61
2017,1,5,11,45,212.0,276.0,3.15,16.5,400.0,436.22,348.4
2017,1,5,12,0,210.0,284.0,3.3,17.0,410.0,451.79,359.86
2017,1,5,12,15,128.0,272.5,3.4,17.0,349.5,384.43,306.2
2017,1,5,12,30,46.0,261.0,3.5,17.0,289.0,302.15,240.02
2017,1,5,12,45,197.0,262.5,3.6,17.0,381.5,438.3,351.05
2017,1,5,13,0,348.0,264.0,3.7,17.0,474.0,580.1,462.5
2017,1,5,13,15,608.5,180.0,3.9,17.0,540.0,724.79,577.35
2017,1,5,13,30,869.0,96.0,4.1,17.0,606.0,850.38,670.93
2017,1,5,13,45,561.5,174.5,4.35,17.0,500.5,684.72,548.32
2017,1,5,14,0,254.0,253.0,4.6,17.0,395.0,506.87,407.35
2017,1,5,14,15,137.5,224.5,4.75,16.5,301.0,364.77,295.62
2017,1,5,14,30,21.0,196.0,4.9,16.0,207.0,212.12,170.58
2017,1,5,14,45,412.0,140.0,5.1,15.5,329.5,515.25,426.93
2017,1,5,15,0,803.0,84.0,5.3,15.0,452.0,755.17,618.55
2017,1,5,15,15,408.0,114.5,5.4,14.0,301.0,469.3,392.97
2017,1,5,15,30,13.0,145.0,5.5,13.0,150.0,155.78,126.86
2017,1,5,15,45,357.0,106.0,5.6,12.5,219.5,404.64,343.98
2017,1,5,16,0,701.0,67.0,5.7,12.0,289.0,589.63,500.12
2017,1,5,16,15,652.0,61.5,5.65,11.0,242.5,527.8,449.09
2017,1,5,16,30,603.0,56.0,5.6,10.0,196.0,467.38,397.97
2017,1,5,16,45,530.0,48.0,5.55,9.5,149.5,391.9,331.28
2017,1,5,17,0,457.0,40.0,5.5,9.0,103.0,321.04,265.97
2017,1,5,17,15,228.5,32.0,5.55,8.0,63.5,179.09,136.04
2017,1,5,17,30,0.0,24.0,5.6,7.0,24.0,29.25,0.0
2017,1,5,17,45,0.0,12.0,5.65,6.5,12.0,11.44,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.5,18.5,5.75,-3.0,25.0,15.41,0.0
2017,1,6,8,0,147.0,37.0,5.7,-3.0,50.0,30.07,20.03
2017,1,6,8,15,237.5,55.0,5.6,-2.5,91.5,52.58,35.55
2017,1,6,8,30,328.0,73.0,5.5,-2.0,133.0,93.52,63.85
2017,1,6,8,45,398.0,84.5,5.45,-2.0,178.5,136.17,97.93
2017,1,6,9,0,468.0,96.0,5.4,-2.0,224.0,186.57,141.9
2017,1,6,9,15,515.0,105.0,5.35,-1.5,268.5,236.11,187.55
2017,1,6,9,30,562.0,114.0,5.3,-1.0,313.0,290.18,237.64
2017,1,6,9,45,599.0,120.0,5.3,-1.0,355.0,344.18,288.12
2017,1,6,10,0,636.0,126.0,5.3,-1.0,397.0,398.9,338.62
2017,1,6,10,15,318.0,104.5,5.3,-0.5,240.0,259.06,222.72
2017,1,6,10,30,0.0,83.0,5.3,0.0,83.0,77.29,63.03
2017,1,6,10,45,0.0,122.0,5.3,0.0,122.0,114.29,95.51
2017,1,6,11,0,0.0,161.0,5.3,0.0,161.0,151.95,128.13
2017,1,6,11,15,0.0,141.0,5.3,0.0,141.0,132.71,111.18
2017,1,6,11,30,0.0,121.0,5.3,0.0,121.0,113.49,94.32
2017,1,6,11,45,1.0,149.5,5.35,0.0,150.5,141.9,118.97
2017,1,6,12,0,2.0,178.0,5.4,0.0,180.0,170.92,143.96
2017,1,6,12,15,9.0,200.5,5.45,0.0,206.5,199.13,168.38
2017,1,6,12,30,16.0,223.0,5.5,0.0,233.0,228.18,193.43
2017,1,6,12,45,421.0,175.5,5.55,0.0,430.5,545.16,472.57
2017,1,6,13,0,826.0,128.0,5.6,0.0,628.0,833.55,710.48
2017,1,6,13,15,822.0,127.0,5.65,0.0,618.0,839.64,714.4
2017,1,6,13,30,818.0,126.0,5.7,0.0,608.0,846.93,720.93
2017,1,6,13,45,415.0,162.0,5.8,0.0,406.5,548.16,475.49
2017,1,6,14,0,12.0,198.0,5.9,0.0,205.0,204.16,173.13
2017,1,6,14,15,10.0,189.5,6.0,0.0,195.5,194.48,165.39
2017,1,6,14,30,8.0,181.0,6.1,0.0,186.0,184.86,157.3
2017,1,6,14,45,395.0,140.0,6.2,0.0,322.5,502.03,442.14
2017,1,6,15,0,782.0,99.0,6.3,0.0,459.0,762.03,663.11
2017,1,6,15,15,757.5,95.0,6.35,0.0,420.0,723.65,632.05
2017,1,6,15,30,733.0,91.0,6.4,0.0,381.0,683.49,600.32
2017,1,6,15,45,711.5,83.5,6.45,0.0,338.5,639.75,565.01
2017,1,6,16,0,690.0,76.0,6.5,0.0,296.0,594.72,527.29
2017,1,6,16,15,639.5,69.5,6.4,0.0,248.5,530.85,471.07
2017,1,6,16,30,589.0,63.0,6.3,0.0,201.0,468.4,414.38
2017,1,6,16,45,527.0,53.0,6.25,0.0,155.0,397.19,348.25
2017,1,6,17,0,465.0,43.0,6.2,0.0,109.0,329.66,282.99
2017,1,6,17,15,330.0,30.5,6.1,0.0,68.0,228.28,181.71
2017,1,6,17,30,195.0,18.0,6.0,0.0,27.0,124.38,0.0
2017,1,6,17,45,97.5,9.0,5.95,-0.5,13.5,47.77,0.0
2017,1,6,18,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-5.5,36.0,10.54,0.0
2017,1,7,8,0,529.0,25.0,4.2,-5.0,72.0,21.5,12.85
2017,1,7,8,15,627.0,32.0,4.2,-4.5,122.5,46.26,22.22
2017,1,7,8,30,725.0,39.0,4.2,-4.0,173.0,100.21,53.39
2017,1,7,8,45,779.0,44.0,4.2,-3.5,224.5,156.83,98.92
2017,1,7,9,0,833.0,49.0,4.2,-3.0,276.0,220.15,156.42
2017,1,7,9,15,867.5,52.0,4.1,-2.0,325.5,280.27,213.96
2017,1,7,9,30,902.0,55.0,4.0,-1.0,375.0,342.87,273.65
2017,1,7,9,45,926.5,57.0,3.9,-0.5,420.0,402.93,330.74
2017,1,7,10,0,951.0,59.0,3.8,0.0,465.0,463.73,386.78
2017,1,7,10,15,967.0,61.0,3.7,0.0,504.0,520.98,438.91
2017,1,7,10,30,983.0,63.0,3.6,0.0,543.0,577.5,488.84
2017,1,7,10,45,994.5,64.0,3.5,0.5,574.5,629.4,532.61
2017,1,7,11,0,1006.0,65.0,3.4,1.0,606.0,679.58,573.54
2017,1,7,11,15,1013.0,66.0,3.3,1.5,630.0,724.9,609.33
2017,1,7,11,30,1020.0,67.0,3.2,2.0,654.0,767.66,641.1
2017,1,7,11,45,1025.5,66.5,3.15,2.5,669.0,804.89,667.17
2017,1,7,12,0,1031.0,66.0,3.1,3.0,684.0,839.01,690.63
2017,1,7,12,15,1032.5,66.0,3.1,3.0,691.0,867.36,711.22
2017,1,7,12,30,1034.0,66.0,3.1,3.0,698.0,892.1,729.18
2017,1,7,12,45,1033.5,66.0,3.1,3.5,695.5,911.51,741.97
2017,1,7,13,0,1033.0,66.0,3.1,4.0,693.0,927.03,752.04
2017,1,7,13,15,1029.5,65.5,3.1,4.0,682.0,935.53,758.47
2017,1,7,13,30,1026.0,65.0,3.1,4.0,671.0,940.01,762.21
2017,1,7,13,45,1020.0,64.5,3.1,4.0,651.5,938.37,761.71
2017,1,7,14,0,1014.0,64.0,3.1,4.0,632.0,932.75,758.54
2017,1,7,14,15,1004.5,63.0,3.05,4.0,604.5,919.7,749.7
2017,1,7,14,30,995.0,62.0,3.0,4.0,577.0,902.89,738.3
2017,1,7,14,45,978.0,62.0,3.0,4.5,542.0,877.69,719.85
2017,1,7,15,0,961.0,62.0,3.0,5.0,507.0,849.34,699.13
2017,1,7,15,15,941.0,60.0,2.8,4.5,465.5,813.2,673.51
2017,1,7,15,30,921.0,58.0,2.6,4.0,424.0,774.58,645.7
2017,1,7,15,45,892.5,55.0,2.45,4.0,377.0,726.32,609.17
2017,1,7,16,0,864.0,52.0,2.3,4.0,330.0,676.78,570.89
2017,1,7,16,15,821.0,48.5,2.05,3.0,279.5,616.17,523.97
2017,1,7,16,30,778.0,45.0,1.8,2.0,229.0,560.83,477.47
2017,1,7,16,45,707.5,39.5,1.55,1.0,177.5,482.5,409.59
2017,1,7,17,0,637.0,34.0,1.3,0.0,126.0,407.89,341.48
2017,1,7,17,15,502.0,25.5,1.3,-0.5,80.0,302.69,239.65
2017,1,7,17,30,367.0,17.0,1.3,-1.0,34.0,197.79,0.0
2017,1,7,17,45,183.5,8.5,1.35,-1.5,17.0,82.22,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,243.5,12.5,1.55,-2.5,34.0,10.54,0.0
2017,1,8,8,0,487.0,25.0,1.8,-2.0,68.0,21.46,12.67
2017,1,8,8,15,585.0,32.0,2.0,-1.5,116.5,44.25,21.48
2017,1,8,8,30,683.0,39.0,2.2,-1.0,165.0,95.67,50.68
2017,1,8,8,45,739.5,43.5,2.4,-0.5,215.5,149.73,93.25
2017,1,8,9,0,796.0,48.0,2.6,0.0,266.0,209.68,146.67
2017,1,8,9,15,830.5,51.0,2.75,0.5,313.5,268.92,202.76
2017,1,8,9,30,865.0,54.0,2.9,1.0,361.0,329.53,260.31
2017,1,8,9,45,888.5,56.0,3.1,2.0,404.5,387.31,314.43
2017,1,8,10,0,912.0,58.0,3.3,3.0,448.0,445.81,367.63
2017,1,8,10,15,927.5,60.0,3.3,3.5,485.5,500.98,416.81
2017,1,8,10,30,943.0,62.0,3.3,4.0,523.0,555.48,463.81
2017,1,8,10,45,953.0,63.5,3.35,4.5,553.5,605.41,505.83
2017,1,8,11,0,963.0,65.0,3.4,5.0,584.0,653.62,545.25
2017,1,8,11,15,970.0,66.0,3.45,5.5,607.0,697.39,580.17
2017,1,8,11,30,977.0,67.0,3.5,6.0,630.0,738.73,611.55
2017,1,8,11,45,978.0,69.0,3.6,6.5,645.0,774.31,637.14
2017,1,8,12,0,979.0,71.0,3.7,7.0,660.0,806.71,660.22
2017,1,8,12,15,980.0,71.0,3.8,7.0,666.0,833.53,680.29
2017,1,8,12,30,981.0,71.0,3.9,7.0,672.0,856.9,697.9
2017,1,8,12,45,978.0,72.0,4.05,7.5,669.5,874.67,710.44
2017,1,8,13,0,975.0,73.0,4.2,8.0,667.0,888.69,720.7
2017,1,8,13,15,970.5,72.5,4.25,8.0,656.0,895.94,726.72
2017,1,8,13,30,966.0,72.0,4.3,8.0,645.0,899.36,730.13
2017,1,8,13,45,957.0,72.0,4.4,8.0,625.5,895.81,728.99
2017,1,8,14,0,948.0,72.0,4.5,8.0,606.0,888.53,725.24
2017,1,8,14,15,937.5,71.0,4.5,8.0,579.0,875.15,716.32
2017,1,8,14,30,927.0,70.0,4.5,8.0,552.0,858.29,704.91
2017,1,8,14,45,906.5,70.0,4.55,8.0,517.5,831.23,686.18
2017,1,8,15,0,886.0,70.0,4.6,8.0,483.0,801.39,665.25
2017,1,8,15,15,864.5,67.5,4.35,7.5,443.0,771.69,643.65
2017,1,8,15,30,843.0,65.0,4.1,7.0,403.0,732.99,614.8
2017,1,8,15,45,810.5,62.5,3.95,7.0,357.5,684.36,577.33
2017,1,8,16,0,778.0,60.0,3.8,7.0,312.0,634.72,538.49
2017,1,8,16,15,732.0,55.5,3.3,6.0,263.5,573.08,489.13
2017,1,8,16,30,686.0,51.0,2.8,5.0,215.0,512.21,437.37
2017,1,8,16,45,607.5,45.0,2.3,4.5,166.0,431.8,366.53
2017,1,8,17,0,529.0,39.0,1.8,4.0,117.0,361.87,301.74
2017,1,8,17,15,394.5,29.0,1.75,3.5,74.5,260.17,205.74
2017,1,8,17,30,260.0,19.0,1.7,3.0,32.0,157.36,5.37
2017,1,8,17,45,130.0,9.5,1.65,2.5,16.0,61.8,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,9,7,45,123.0,17.0,2.5,3.5,28.0,13.5,0.0
2017,1,9,8,0,246.0,34.0,2.7,4.0,56.0,26.74,16.69
2017,1,9,8,15,353.5,46.0,2.8,4.5,99.5,48.42,29.3
2017,1,9,8,30,461.0,58.0,2.9,5.0,143.0,91.85,55.47
2017,1,9,8,45,529.5,65.5,3.0,5.5,190.0,137.87,90.59
2017,1,9,9,0,598.0,73.0,3.1,6.0,237.0,191.52,136.21
2017,1,9,9,15,641.5,79.0,3.25,7.0,282.5,244.48,183.9
2017,1,9,9,30,685.0,85.0,3.4,8.0,328.0,301.45,235.22
2017,1,9,9,45,725.5,86.0,3.6,9.0,371.5,356.04,284.11
2017,1,9,10,0,766.0,87.0,3.8,10.0,415.0,413.96,334.71
2017,1,9,10,15,786.5,90.0,4.15,11.0,451.5,466.22,379.91
2017,1,9,10,30,807.0,93.0,4.5,12.0,488.0,518.67,424.18
2017,1,9,10,45,546.0,165.5,4.85,13.0,440.0,481.34,394.12
2017,1,9,11,0,285.0,238.0,5.2,14.0,392.0,417.07,340.1
2017,1,9,11,15,278.5,250.0,5.45,14.5,406.0,439.13,357.69
2017,1,9,11,30,272.0,262.0,5.7,15.0,420.0,460.09,373.9
2017,1,9,11,45,256.5,272.0,5.95,16.0,423.5,471.47,381.51
2017,1,9,12,0,241.0,282.0,6.2,17.0,427.0,472.09,380.68
2017,1,9,12,15,241.0,285.0,6.2,17.0,431.5,483.95,390.08
2017,1,9,12,30,241.0,288.0,6.2,17.0,436.0,495.04,398.85
2017,1,9,12,45,277.0,281.5,6.25,17.5,451.0,534.88,430.13
2017,1,9,13,0,313.0,275.0,6.3,18.0,466.0,564.23,453.22
2017,1,9,13,15,328.5,267.0,6.2,18.0,465.0,574.43,461.69
2017,1,9,13,30,344.0,259.0,6.1,18.0,464.0,583.47,469.36
2017,1,9,13,45,616.5,170.0,6.1,18.0,524.0,733.49,591.64
2017,1,9,14,0,889.0,81.0,6.1,18.0,584.0,851.12,680.8
2017,1,9,14,15,878.5,79.5,5.95,18.0,558.5,837.6,670.47
2017,1,9,14,30,868.0,78.0,5.8,18.0,533.0,820.8,658.44
2017,1,9,14,45,856.0,75.5,5.7,18.0,501.0,805.27,647.69
2017,1,9,15,0,844.0,73.0,5.6,18.0,469.0,779.89,629.57
2017,1,9,15,15,823.5,70.5,5.3,17.5,430.0,745.11,604.63
2017,1,9,15,30,803.0,68.0,5.0,17.0,391.0,708.15,577.78
2017,1,9,15,45,774.5,64.5,4.75,17.0,348.0,662.23,542.75
2017,1,9,16,0,746.0,61.0,4.5,17.0,305.0,615.2,506.3
2017,1,9,16,15,702.0,56.5,4.05,16.0,258.0,555.89,460.04
2017,1,9,16,30,658.0,52.0,3.6,15.0,211.0,497.29,412.01
2017,1,9,16,45,588.0,45.5,3.15,14.5,163.5,422.26,347.94
2017,1,9,17,0,518.0,39.0,2.7,14.0,116.0,356.96,289.19
2017,1,9,17,15,259.0,36.0,2.65,13.5,74.5,200.84,154.28
2017,1,9,17,30,0.0,33.0,2.6,13.0,33.0,45.4,3.38
2017,1,9,17,45,0.0,16.5,2.6,12.5,16.5,15.73,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,81.0,15.5,4.25,11.5,22.5,14.77,0.0
2017,1,10,8,0,162.0,31.0,4.4,12.0,45.0,24.21,14.0
2017,1,10,8,15,207.5,48.5,4.6,12.5,79.0,44.79,28.13
2017,1,10,8,30,253.0,66.0,4.8,13.0,113.0,79.15,51.44
2017,1,10,8,45,280.0,83.5,5.0,13.5,149.0,116.27,80.89
2017,1,10,9,0,307.0,101.0,5.2,14.0,185.0,155.75,114.29
2017,1,10,9,15,324.0,117.0,5.5,14.5,219.5,194.38,148.25
2017,1,10,9,30,341.0,133.0,5.8,15.0,254.0,234.68,183.68
2017,1,10,9,45,394.5,141.0,6.15,16.0,298.0,285.09,226.17
2017,1,10,10,0,448.0,149.0,6.5,17.0,342.0,338.35,270.73
2017,1,10,10,15,473.0,158.5,6.55,17.5,377.5,384.3,309.39
2017,1,10,10,30,498.0,168.0,6.6,18.0,413.0,431.72,348.51
2017,1,10,10,45,692.0,121.5,6.65,18.5,484.0,521.84,422.25
2017,1,10,11,0,886.0,75.0,6.7,19.0,555.0,618.08,500.24
2017,1,10,11,15,894.5,76.5,6.55,19.5,578.0,660.7,533.25
2017,1,10,11,30,903.0,78.0,6.4,20.0,601.0,701.24,563.82
2017,1,10,11,45,657.0,163.5,6.25,20.5,549.0,654.58,523.07
2017,1,10,12,0,411.0,249.0,6.1,21.0,497.0,571.5,454.09
2017,1,10,12,15,647.5,171.5,5.85,21.0,568.0,697.63,554.58
2017,1,10,12,30,884.0,94.0,5.6,21.0,639.0,808.02,636.76
2017,1,10,12,45,884.5,93.0,5.35,21.5,637.5,824.99,646.13
2017,1,10,13,0,885.0,92.0,5.1,22.0,636.0,838.64,653.46
2017,1,10,13,15,881.5,91.5,4.85,22.0,626.0,846.15,657.63
2017,1,10,13,30,878.0,91.0,4.6,22.0,616.0,850.2,659.38
2017,1,10,13,45,872.5,89.5,4.4,22.0,598.5,854.69,661.84
2017,1,10,14,0,867.0,88.0,4.2,22.0,581.0,849.11,657.81
2017,1,10,14,15,856.5,86.5,3.95,22.0,555.5,835.9,648.27
2017,1,10,14,30,846.0,85.0,3.7,22.0,530.0,819.43,636.53
2017,1,10,14,45,841.0,79.5,3.5,22.0,499.0,799.44,622.59
2017,1,10,15,0,836.0,74.0,3.3,22.0,468.0,776.25,606.41
2017,1,10,15,15,815.5,71.5,2.9,21.5,430.0,741.66,582.05
2017,1,10,15,30,795.0,69.0,2.5,21.0,392.0,704.9,555.84
2017,1,10,15,45,766.5,65.5,2.2,21.0,348.5,659.19,522.11
2017,1,10,16,0,738.0,62.0,1.9,21.0,305.0,612.37,487.0
2017,1,10,16,15,694.0,57.5,1.75,20.0,258.5,553.26,443.78
2017,1,10,16,30,650.0,53.0,1.6,19.0,212.0,494.87,398.35
2017,1,10,16,45,579.0,46.5,1.45,18.0,164.5,424.35,341.08
2017,1,10,17,0,508.0,40.0,1.3,17.0,117.0,353.82,281.25
2017,1,10,17,15,382.5,30.0,1.35,16.5,75.5,256.87,195.78
2017,1,10,17,30,257.0,20.0,1.4,16.0,34.0,159.96,43.13
2017,1,10,17,45,128.5,10.0,1.45,15.5,17.0,62.13,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,16.0,4.05,13.5,27.5,12.67,0.0
2017,1,11,8,0,259.0,32.0,4.3,14.0,55.0,26.21,15.5
2017,1,11,8,15,365.0,43.5,4.65,14.5,98.5,45.36,25.75
2017,1,11,8,30,471.0,55.0,5.0,15.0,142.0,88.77,50.56
2017,1,11,8,45,535.0,62.5,5.35,16.0,188.5,134.71,84.33
2017,1,11,9,0,599.0,70.0,5.7,17.0,235.0,187.74,127.94
2017,1,11,9,15,642.0,75.5,6.05,17.5,280.5,240.17,174.16
2017,1,11,9,30,685.0,81.0,6.4,18.0,326.0,296.57,224.27
2017,1,11,9,45,717.0,84.5,6.75,18.5,368.0,350.57,272.44
2017,1,11,10,0,749.0,88.0,7.1,19.0,410.0,406.61,321.52
2017,1,11,10,15,769.5,90.5,7.15,19.5,446.5,458.25,365.94
2017,1,11,10,30,790.0,93.0,7.2,20.0,483.0,509.56,408.99
2017,1,11,10,45,806.5,94.5,7.3,20.5,513.5,557.53,448.44
2017,1,11,11,0,823.0,96.0,7.4,21.0,544.0,604.73,486.38
2017,1,11,11,15,833.0,97.5,7.4,21.0,567.0,646.74,520.3
