Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,843.0,99.0,7.4,21.0,590.0,686.97,552.28
2017,1,11,11,45,856.0,97.0,7.4,21.5,606.5,723.51,579.33
2017,1,11,12,0,869.0,95.0,7.4,22.0,623.0,757.9,603.63
2017,1,11,12,15,871.5,95.5,7.35,22.0,629.5,784.67,623.16
2017,1,11,12,30,874.0,96.0,7.3,22.0,636.0,808.43,640.48
2017,1,11,12,45,874.5,95.5,7.25,22.5,635.0,826.29,652.22
2017,1,11,13,0,875.0,95.0,7.2,23.0,634.0,840.84,661.58
2017,1,11,13,15,871.5,94.5,7.1,23.0,624.5,848.68,667.24
2017,1,11,13,30,868.0,94.0,7.0,23.0,615.0,853.03,670.5
2017,1,11,13,45,861.0,93.0,6.9,23.0,597.0,850.35,668.77
2017,1,11,14,0,854.0,92.0,6.8,23.0,579.0,844.21,664.68
2017,1,11,14,15,843.0,90.5,6.65,23.0,554.0,830.74,655.16
2017,1,11,14,30,832.0,89.0,6.5,23.0,529.0,814.04,643.41
2017,1,11,14,45,817.5,86.5,6.35,23.0,496.5,790.2,626.45
2017,1,11,15,0,803.0,84.0,6.2,23.0,464.0,763.56,607.45
2017,1,11,15,15,781.0,81.0,5.9,22.5,426.0,727.85,582.21
2017,1,11,15,30,759.0,78.0,5.6,22.0,388.0,690.1,555.19
2017,1,11,15,45,729.5,73.5,5.35,22.0,345.0,643.33,519.99
2017,1,11,16,0,700.0,69.0,5.1,22.0,302.0,599.8,486.74
2017,1,11,16,15,653.5,64.0,4.75,21.5,256.0,539.91,439.57
2017,1,11,16,30,607.0,59.0,4.4,21.0,210.0,481.19,391.51
2017,1,11,16,45,537.0,51.5,4.1,20.5,163.5,407.07,329.68
2017,1,11,17,0,467.0,44.0,3.8,20.0,117.0,337.17,269.11
2017,1,11,17,15,340.0,33.0,3.85,19.5,75.5,239.62,183.21
2017,1,11,17,30,213.0,22.0,3.9,19.0,34.0,143.25,50.76
2017,1,11,17,45,106.5,11.0,3.95,18.5,17.0,54.28,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.5,3.75,17.5,28.5,12.47,0.0
2017,1,12,8,0,287.0,31.0,3.8,18.0,57.0,25.22,14.44
2017,1,12,8,15,393.0,41.5,3.9,18.0,100.5,43.7,23.73
2017,1,12,8,30,499.0,52.0,4.0,18.0,144.0,87.79,48.12
2017,1,12,8,45,563.0,58.5,4.1,18.5,191.5,134.43,81.97
2017,1,12,9,0,627.0,65.0,4.2,19.0,239.0,188.1,125.84
2017,1,12,9,15,669.0,70.0,4.45,19.5,284.5,241.34,172.36
2017,1,12,9,30,711.0,75.0,4.7,20.0,330.0,298.39,222.52
2017,1,12,9,45,742.5,78.0,4.95,20.5,372.5,353.94,271.35
2017,1,12,10,0,774.0,81.0,5.2,21.0,415.0,410.33,320.0
2017,1,12,10,15,401.5,138.5,5.25,21.0,312.5,330.84,262.16
2017,1,12,10,30,29.0,196.0,5.3,21.0,210.0,203.69,160.45
2017,1,12,10,45,20.0,194.0,5.4,21.5,204.0,194.7,152.86
2017,1,12,11,0,11.0,192.0,5.5,22.0,198.0,188.53,147.31
2017,1,12,11,15,13.0,201.5,5.45,22.5,209.0,199.89,155.89
2017,1,12,11,30,15.0,211.0,5.4,23.0,220.0,211.47,164.58
2017,1,12,11,45,81.5,251.0,5.35,23.5,301.0,308.09,241.27
2017,1,12,12,0,148.0,291.0,5.3,24.0,382.0,412.77,322.27
2017,1,12,12,15,75.0,234.5,5.2,24.0,281.0,292.59,228.25
2017,1,12,12,30,2.0,178.0,5.1,24.0,180.0,171.31,131.45
2017,1,12,12,45,21.5,220.0,5.05,24.0,233.5,230.02,178.3
2017,1,12,13,0,41.0,262.0,5.0,24.0,287.0,302.96,235.38
2017,1,12,13,15,199.0,261.5,4.95,24.0,381.5,448.48,351.57
2017,1,12,13,30,357.0,261.0,4.9,24.0,476.0,597.5,466.68
2017,1,12,13,45,232.0,264.0,4.85,24.0,402.0,486.44,380.62
2017,1,12,14,0,107.0,267.0,4.8,24.0,328.0,374.29,292.56
2017,1,12,14,15,219.5,246.0,4.7,24.0,365.0,459.25,361.45
2017,1,12,14,30,332.0,225.0,4.6,24.0,402.0,542.27,427.07
2017,1,12,14,45,166.0,183.0,4.55,24.0,271.5,340.85,270.4
2017,1,12,15,0,0.0,141.0,4.5,24.0,141.0,136.95,105.28
2017,1,12,15,15,123.0,156.5,4.25,23.5,207.5,274.04,219.21
2017,1,12,15,30,246.0,172.0,4.0,23.0,274.0,400.22,321.16
2017,1,12,15,45,231.0,156.0,3.8,23.0,243.0,365.77,293.92
2017,1,12,16,0,216.0,140.0,3.6,23.0,212.0,331.38,266.84
2017,1,12,16,15,395.5,102.5,3.35,22.5,211.0,411.28,332.98
2017,1,12,16,30,575.0,65.0,3.1,22.0,210.0,469.57,379.11
2017,1,12,16,45,493.0,57.5,2.9,21.5,163.0,389.2,312.83
2017,1,12,17,0,411.0,50.0,2.7,21.0,116.0,313.75,248.91
2017,1,12,17,15,286.5,37.5,2.9,20.5,75.5,217.65,166.0
2017,1,12,17,30,162.0,25.0,3.1,20.0,35.0,125.16,52.78
2017,1,12,17,45,81.0,12.5,3.3,19.5,17.5,45.39,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,1.5,3.45,17.5,1.5,1.39,0.0
2017,1,13,8,0,0.0,3.0,3.7,18.0,3.0,2.77,0.0
2017,1,13,8,15,0.0,5.5,3.75,18.5,5.5,5.09,0.0
2017,1,13,8,30,0.0,8.0,3.8,19.0,8.0,7.4,0.53
2017,1,13,8,45,0.0,10.5,3.9,19.5,10.5,9.72,2.52
2017,1,13,9,0,0.0,13.0,4.0,20.0,13.0,12.04,4.49
2017,1,13,9,15,0.0,16.0,4.2,20.0,16.0,14.83,6.83
2017,1,13,9,30,0.0,19.0,4.4,20.0,19.0,17.62,9.16
2017,1,13,9,45,0.0,21.5,4.6,20.5,21.5,19.95,11.04
2017,1,13,10,0,0.0,24.0,4.8,21.0,24.0,22.27,12.91
2017,1,13,10,15,0.0,26.0,4.9,21.0,26.0,24.14,14.41
2017,1,13,10,30,0.0,28.0,5.0,21.0,28.0,26.01,15.91
2017,1,13,10,45,0.0,29.5,5.15,21.5,29.5,27.41,16.99
2017,1,13,11,0,0.0,31.0,5.3,22.0,31.0,28.81,18.05
2017,1,13,11,15,0.0,32.5,5.3,22.0,32.5,30.21,19.16
2017,1,13,11,30,0.0,34.0,5.3,22.0,34.0,31.61,20.28
2017,1,13,11,45,0.0,34.5,5.3,22.5,34.5,32.08,20.59
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.9
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.27
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.64
2017,1,13,12,45,4.0,119.5,5.05,23.5,122.5,115.49,87.74
2017,1,13,13,0,8.0,203.0,5.0,24.0,209.0,202.3,156.22
2017,1,13,13,15,61.5,244.5,4.9,24.0,282.5,302.6,236.04
2017,1,13,13,30,115.0,286.0,4.8,24.0,356.0,397.45,310.1
2017,1,13,13,45,159.0,278.0,4.7,24.0,371.5,441.03,344.41
2017,1,13,14,0,203.0,270.0,4.6,24.0,387.0,471.85,369.15
2017,1,13,14,15,203.0,257.5,4.45,23.5,370.5,459.22,360.6
2017,1,13,14,30,203.0,245.0,4.3,23.0,354.0,445.75,351.56
2017,1,13,14,45,172.0,230.5,4.15,23.0,319.0,403.53,319.07
2017,1,13,15,0,141.0,216.0,4.0,23.0,284.0,361.49,286.49
2017,1,13,15,15,265.5,184.5,3.7,22.5,299.0,433.95,346.96
2017,1,13,15,30,390.0,153.0,3.4,22.0,314.0,499.68,400.76
2017,1,13,15,45,373.5,138.5,3.1,22.0,279.5,461.43,370.92
2017,1,13,16,0,357.0,124.0,2.8,22.0,245.0,422.65,340.66
2017,1,13,16,15,335.0,107.5,2.6,21.5,208.0,377.48,305.44
2017,1,13,16,30,313.0,91.0,2.4,21.0,171.0,332.64,269.4
2017,1,13,16,45,279.0,74.0,2.25,20.5,134.0,280.64,226.31
2017,1,13,17,0,245.0,57.0,2.1,20.0,97.0,230.63,183.37
2017,1,13,17,15,175.0,40.0,2.2,19.5,63.5,164.75,125.72
2017,1,13,17,30,105.0,23.0,2.3,19.0,30.0,96.5,45.63
2017,1,13,17,45,52.5,11.5,2.45,18.5,15.0,32.77,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,8.5,2.95,14.5,8.5,7.87,0.0
2017,1,14,8,0,0.0,17.0,3.1,15.0,17.0,15.76,7.12
2017,1,14,8,15,0.0,30.0,3.1,15.0,30.0,27.86,17.55
2017,1,14,8,30,0.0,43.0,3.1,15.0,43.0,39.94,28.16
2017,1,14,8,45,0.0,57.0,3.15,15.5,57.0,52.79,39.25
2017,1,14,9,0,0.0,71.0,3.2,16.0,71.0,65.75,50.24
2017,1,14,9,15,0.0,84.5,3.3,16.5,84.5,78.35,60.74
2017,1,14,9,30,0.0,98.0,3.4,17.0,98.0,91.03,71.12
2017,1,14,9,45,0.0,119.5,3.5,17.5,119.5,111.25,87.59
2017,1,14,10,0,0.0,141.0,3.6,18.0,141.0,131.7,104.01
2017,1,14,10,15,0.0,136.5,3.7,18.5,136.5,127.71,100.27
2017,1,14,10,30,0.0,132.0,3.8,19.0,132.0,123.61,96.51
2017,1,14,10,45,4.0,159.5,3.9,19.5,162.0,152.31,119.44
2017,1,14,11,0,8.0,187.0,4.0,20.0,192.0,181.75,142.67
2017,1,14,11,15,11.5,200.5,4.0,20.0,207.5,197.84,155.33
2017,1,14,11,30,15.0,214.0,4.0,20.0,223.0,214.33,168.31
2017,1,14,11,45,31.5,239.5,4.05,20.5,258.5,260.23,204.4
2017,1,14,12,0,48.0,265.0,4.1,21.0,294.0,301.6,236.47
2017,1,14,12,15,42.0,262.5,4.1,21.0,288.5,297.0,232.57
2017,1,14,12,30,36.0,260.0,4.1,21.0,283.0,291.95,228.46
2017,1,14,12,45,63.0,275.5,4.1,21.0,315.0,333.1,261.22
2017,1,14,13,0,90.0,291.0,4.1,21.0,347.0,375.61,294.69
2017,1,14,13,15,59.5,268.0,4.05,21.0,305.0,327.16,256.55
2017,1,14,13,30,29.0,245.0,4.0,21.0,263.0,277.75,217.49
2017,1,14,13,45,20.0,224.0,3.95,21.0,236.5,236.77,185.44
2017,1,14,14,0,11.0,203.0,3.9,21.0,210.0,207.86,162.61
2017,1,14,14,15,5.5,178.5,3.8,21.0,182.0,178.22,139.14
2017,1,14,14,30,0.0,154.0,3.7,21.0,154.0,148.68,115.56
2017,1,14,14,45,64.0,185.5,3.65,21.0,216.5,247.42,197.01
2017,1,14,15,0,128.0,217.0,3.6,21.0,279.0,352.17,281.16
2017,1,14,15,15,64.0,163.0,3.4,20.5,194.0,223.35,178.5
2017,1,14,15,30,0.0,109.0,3.2,20.0,109.0,104.74,81.13
2017,1,14,15,45,0.0,97.0,3.0,20.0,97.0,92.98,71.77
2017,1,14,16,0,0.0,85.0,2.8,20.0,85.0,81.23,62.21
2017,1,14,16,15,0.0,72.5,2.6,19.0,72.5,68.94,52.29
2017,1,14,16,30,0.0,60.0,2.4,18.0,60.0,56.64,42.14
2017,1,14,16,45,0.0,47.0,2.2,17.5,47.0,43.73,31.2
2017,1,14,17,0,0.0,34.0,2.0,17.0,34.0,31.58,20.74
2017,1,14,17,15,0.0,22.5,2.15,16.5,22.5,20.88,11.35
2017,1,14,17,30,0.0,11.0,2.3,16.0,11.0,10.19,0.37
2017,1,14,17,45,0.0,5.5,2.45,16.0,5.5,5.24,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,136.5,15.5,3.1,13.5,28.0,12.41,0.0
2017,1,15,8,0,273.0,31.0,3.3,14.0,56.0,25.1,14.79
2017,1,15,8,15,372.5,42.5,3.45,14.5,99.0,42.97,24.4
2017,1,15,8,30,472.0,54.0,3.6,15.0,142.0,86.13,48.6
2017,1,15,8,45,532.5,61.5,3.75,15.5,188.5,131.65,81.95
2017,1,15,9,0,593.0,69.0,3.9,16.0,235.0,183.89,125.04
2017,1,15,9,15,296.5,53.0,4.2,16.5,136.0,128.44,93.04
2017,1,15,9,30,0.0,37.0,4.5,17.0,37.0,34.35,23.47
2017,1,15,9,45,0.0,48.0,4.8,18.0,48.0,44.6,31.94
2017,1,15,10,0,0.0,59.0,5.1,19.0,59.0,54.87,40.27
2017,1,15,10,15,0.0,95.0,5.25,19.5,95.0,88.55,67.92
2017,1,15,10,30,0.0,131.0,5.4,20.0,131.0,122.64,95.48
2017,1,15,10,45,0.0,148.5,5.55,20.5,148.5,139.48,108.73
2017,1,15,11,0,0.0,166.0,5.7,21.0,166.0,156.51,122.02
2017,1,15,11,15,0.0,99.5,5.9,21.0,99.5,92.87,70.42
2017,1,15,11,30,0.0,33.0,6.1,21.0,33.0,30.68,19.59
2017,1,15,11,45,9.5,132.5,6.3,21.5,138.5,131.3,101.51
2017,1,15,12,0,19.0,232.0,6.5,22.0,244.0,237.09,185.6
2017,1,15,12,15,9.5,165.5,6.65,22.0,171.5,164.29,127.45
2017,1,15,12,30,0.0,99.0,6.8,22.0,99.0,92.44,69.5
2017,1,15,12,45,2.0,141.5,6.95,22.0,143.0,135.33,104.12
2017,1,15,13,0,4.0,184.0,7.1,22.0,187.0,179.57,139.54
2017,1,15,13,15,7.5,197.0,7.1,22.0,202.0,196.23,152.96
2017,1,15,13,30,11.0,210.0,7.1,22.0,217.0,213.32,166.77
2017,1,15,13,45,29.5,230.0,7.15,22.0,247.5,262.96,206.92
2017,1,15,14,0,48.0,250.0,7.2,22.0,278.0,303.73,239.9
2017,1,15,14,15,65.5,247.0,7.05,22.0,283.5,317.44,251.58
2017,1,15,14,30,83.0,244.0,6.9,22.0,289.0,331.06,263.25
2017,1,15,14,45,296.0,203.5,6.75,22.0,350.0,486.7,392.04
2017,1,15,15,0,509.0,163.0,6.6,22.0,411.0,622.86,502.33
2017,1,15,15,15,254.5,116.0,6.45,21.5,240.0,341.52,279.25
2017,1,15,15,30,0.0,69.0,6.3,21.0,69.0,64.2,47.59
2017,1,15,15,45,0.0,61.0,6.15,21.0,61.0,56.72,41.61
2017,1,15,16,0,0.0,53.0,6.0,21.0,53.0,49.26,35.49
2017,1,15,16,15,0.0,45.0,5.95,20.5,45.0,41.8,29.38
2017,1,15,16,30,0.0,37.0,5.9,20.0,37.0,34.35,23.18
2017,1,15,16,45,146.5,50.0,5.85,20.0,75.0,155.92,126.54
2017,1,15,17,0,293.0,63.0,5.8,20.0,113.0,266.2,214.64
2017,1,15,17,15,193.0,46.0,5.85,19.5,74.0,182.82,141.72
2017,1,15,17,30,93.0,29.0,5.9,19.0,35.0,94.16,53.07
2017,1,15,17,45,46.5,14.5,5.95,19.0,17.5,33.33,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,0.0,2.5,1.4,13.5,2.5,2.31,0.0
2017,1,16,8,0,0.0,5.0,1.5,14.0,5.0,4.62,0.0
2017,1,16,8,15,0.0,9.5,1.45,14.0,9.5,8.79,1.72
2017,1,16,8,30,0.0,14.0,1.4,14.0,14.0,12.97,5.42
2017,1,16,8,45,0.0,19.0,1.4,14.5,19.0,17.61,9.46
2017,1,16,9,0,0.0,24.0,1.4,15.0,24.0,22.25,13.46
2017,1,16,9,15,0.0,28.5,1.25,15.5,28.5,26.44,17.0
2017,1,16,9,30,0.0,33.0,1.1,16.0,33.0,30.63,20.5
2017,1,16,9,45,0.0,37.0,1.0,16.5,37.0,34.36,23.55
2017,1,16,10,0,0.0,41.0,0.9,17.0,41.0,38.09,26.57
2017,1,16,10,15,0.0,76.5,0.7,17.5,76.5,71.21,54.04
2017,1,16,10,30,0.0,112.0,0.5,18.0,112.0,104.62,81.08
2017,1,16,10,45,0.0,119.0,0.35,18.5,119.0,111.32,85.99
2017,1,16,11,0,0.0,126.0,0.2,19.0,126.0,118.05,90.93
2017,1,16,11,15,4.5,163.5,0.3,19.0,166.5,157.14,121.99
2017,1,16,11,30,9.0,201.0,0.4,19.0,207.0,197.28,153.32
2017,1,16,11,45,4.5,147.5,0.5,19.5,150.5,142.24,109.58
2017,1,16,12,0,0.0,94.0,0.6,20.0,94.0,87.65,65.89
2017,1,16,12,15,0.0,110.5,0.65,20.0,110.5,103.44,78.69
2017,1,16,12,30,0.0,127.0,0.7,20.0,127.0,119.43,91.4
2017,1,16,12,45,29.5,204.0,0.75,20.5,222.5,228.27,177.51
2017,1,16,13,0,59.0,281.0,0.8,21.0,318.0,338.42,260.92
2017,1,16,13,15,164.5,283.0,0.9,21.0,384.0,444.06,341.91
2017,1,16,13,30,270.0,285.0,1.0,21.0,450.0,552.37,422.63
2017,1,16,13,45,174.5,276.0,1.1,21.0,382.0,451.87,347.89
2017,1,16,14,0,79.0,267.0,1.2,21.0,314.0,349.91,270.99
2017,1,16,14,15,101.0,259.0,1.3,20.5,316.0,361.69,282.48
2017,1,16,14,30,123.0,251.0,1.4,20.0,318.0,386.0,302.72
2017,1,16,14,45,81.5,226.0,1.5,20.0,269.0,310.13,244.43
2017,1,16,15,0,40.0,201.0,1.6,20.0,220.0,247.93,195.73
2017,1,16,15,15,32.5,182.5,1.55,19.5,197.0,221.88,175.95
2017,1,16,15,30,25.0,164.0,1.5,19.0,174.0,184.85,146.96
2017,1,16,15,45,19.0,147.0,1.5,19.0,154.5,162.97,129.55
2017,1,16,16,0,13.0,130.0,1.5,19.0,135.0,141.4,112.12
2017,1,16,16,15,7.0,111.5,1.4,18.5,114.5,118.37,93.4
2017,1,16,16,30,1.0,93.0,1.3,18.0,94.0,95.67,74.62
2017,1,16,16,45,0.5,72.5,1.25,17.5,73.0,74.06,56.54
2017,1,16,17,0,0.0,52.0,1.2,17.0,52.0,52.07,37.84
2017,1,16,17,15,0.0,34.0,1.3,16.5,34.0,33.01,21.37
2017,1,16,17,30,0.0,16.0,1.4,16.0,16.0,14.84,4.24
2017,1,16,17,45,0.0,8.0,1.5,16.0,8.0,7.63,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,7.0,4.95,10.0,7.0,6.48,0.0
2017,1,17,8,0,0.0,14.0,5.0,10.0,14.0,12.97,5.13
2017,1,17,8,15,0.0,26.0,5.05,10.0,26.0,24.13,14.82
2017,1,17,8,30,0.0,38.0,5.1,10.0,38.0,35.3,24.79
2017,1,17,8,45,0.0,51.0,5.15,10.0,51.0,47.41,35.5
2017,1,17,9,0,0.0,64.0,5.2,10.0,64.0,59.41,45.99
2017,1,17,9,15,0.0,76.5,5.15,10.0,76.5,71.02,56.01
2017,1,17,9,30,0.0,89.0,5.1,10.0,89.0,82.7,65.96
2017,1,17,9,45,0.0,107.0,5.1,10.0,107.0,99.57,80.25
2017,1,17,10,0,0.0,125.0,5.1,10.0,125.0,116.6,94.52
2017,1,17,10,15,0.0,113.5,5.05,10.0,113.5,105.94,85.23
2017,1,17,10,30,0.0,102.0,5.0,10.0,102.0,95.17,75.89
2017,1,17,10,45,0.0,129.5,4.95,10.5,129.5,121.29,97.63
2017,1,17,11,0,0.0,157.0,4.9,11.0,157.0,147.76,119.37
2017,1,17,11,15,0.0,125.5,4.85,11.0,125.5,117.63,93.98
2017,1,17,11,30,0.0,94.0,4.8,11.0,94.0,87.65,68.71
2017,1,17,11,45,0.0,107.0,4.8,11.0,107.0,100.03,79.05
2017,1,17,12,0,0.0,120.0,4.8,11.0,120.0,112.53,89.43
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,131.95,105.57
2017,1,17,12,30,0.0,160.0,4.8,11.0,160.0,151.68,121.89
2017,1,17,12,45,0.0,161.5,4.8,11.0,161.5,153.37,123.26
2017,1,17,13,0,0.0,163.0,4.8,11.0,163.0,155.1,124.71
2017,1,17,13,15,0.0,132.5,4.8,11.0,132.5,125.09,99.83
2017,1,17,13,30,0.0,102.0,4.8,11.0,102.0,95.4,75.09
2017,1,17,13,45,0.0,102.0,4.85,11.0,102.0,95.43,75.22
2017,1,17,14,0,0.0,102.0,4.9,11.0,102.0,95.49,75.36
2017,1,17,14,15,0.0,110.0,4.9,11.0,110.0,103.45,82.18
2017,1,17,14,30,0.0,118.0,4.9,11.0,118.0,111.63,89.2
2017,1,17,14,45,3.5,144.0,4.9,11.0,146.0,141.65,114.75
2017,1,17,15,0,7.0,170.0,4.9,11.0,174.0,173.41,141.69
2017,1,17,15,15,13.5,166.0,4.9,10.5,172.5,175.88,144.58
2017,1,17,15,30,20.0,162.0,4.9,10.0,171.0,178.48,147.62
2017,1,17,15,45,15.5,146.0,4.9,10.0,152.5,158.96,131.3
2017,1,17,16,0,11.0,130.0,4.9,10.0,134.0,139.7,115.07
2017,1,17,16,15,5.5,111.5,4.8,9.5,113.5,117.05,95.86
2017,1,17,16,30,0.0,93.0,4.7,9.0,93.0,94.7,76.62
2017,1,17,16,45,0.0,73.5,4.65,9.0,73.5,74.7,59.11
2017,1,17,17,0,0.0,54.0,4.6,9.0,54.0,54.35,41.1
2017,1,17,17,15,0.0,36.0,4.5,8.5,36.0,35.39,24.19
2017,1,17,17,30,0.0,18.0,4.4,8.0,18.0,16.7,6.27
2017,1,17,17,45,0.0,9.0,4.3,8.0,9.0,8.58,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,3.35,7.0,2.0,1.85,0.0
2017,1,18,8,0,0.0,4.0,3.4,7.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,7.0,3.3,7.0,7.0,6.48,0.0
2017,1,18,8,30,0.0,10.0,3.2,7.0,10.0,9.26,2.44
2017,1,18,8,45,0.0,14.0,3.15,7.5,14.0,12.97,5.75
2017,1,18,9,0,0.0,18.0,3.1,8.0,18.0,16.68,9.02
2017,1,18,9,15,0.0,21.5,3.0,8.0,21.5,19.94,11.88
2017,1,18,9,30,0.0,25.0,2.9,8.0,25.0,23.19,14.71
2017,1,18,9,45,3.5,90.0,2.8,8.5,91.5,85.04,68.17
2017,1,18,10,0,7.0,155.0,2.7,9.0,158.0,147.65,121.0
2017,1,18,10,15,18.0,177.5,2.7,9.0,186.5,174.89,143.49
2017,1,18,10,30,29.0,200.0,2.7,9.0,215.0,207.03,170.01
2017,1,18,10,45,52.0,224.5,2.7,9.5,253.5,246.64,202.25
2017,1,18,11,0,75.0,249.0,2.7,10.0,292.0,288.69,236.11
2017,1,18,11,15,67.5,256.5,2.7,10.0,296.0,295.86,241.46
2017,1,18,11,30,60.0,264.0,2.7,10.0,300.0,302.35,246.33
2017,1,18,11,45,33.5,232.5,2.75,10.0,253.0,253.93,206.57
2017,1,18,12,0,7.0,201.0,2.8,10.0,206.0,196.93,159.39
2017,1,18,12,15,29.5,240.0,2.8,10.5,259.0,262.86,213.45
2017,1,18,12,30,52.0,279.0,2.8,11.0,312.0,324.72,262.94
2017,1,18,12,45,52.5,279.0,2.8,11.5,312.5,327.84,264.76
2017,1,18,13,0,53.0,279.0,2.8,12.0,313.0,330.89,266.79
2017,1,18,13,15,142.5,286.0,2.7,12.0,375.0,428.91,346.66
2017,1,18,13,30,232.0,293.0,2.6,12.0,437.0,517.04,416.76
2017,1,18,13,45,154.0,281.0,2.55,12.5,375.5,440.19,354.55
2017,1,18,14,0,76.0,269.0,2.5,13.0,314.0,349.35,281.36
2017,1,18,14,15,87.5,260.5,2.4,13.0,310.5,351.69,284.33
2017,1,18,14,30,99.0,252.0,2.3,13.0,307.0,353.71,286.68
2017,1,18,14,45,87.5,235.0,2.25,13.5,281.5,325.76,264.22
2017,1,18,15,0,76.0,218.0,2.2,14.0,256.0,297.77,241.77
2017,1,18,15,15,38.0,165.5,2.1,14.0,184.5,205.16,166.54
2017,1,18,15,30,0.0,113.0,2.0,14.0,113.0,108.63,86.14
2017,1,18,15,45,0.0,101.0,1.9,14.0,101.0,96.89,76.67
2017,1,18,16,0,0.0,89.0,1.8,14.0,89.0,85.16,66.97
2017,1,18,16,15,0.0,76.0,1.55,13.5,76.0,72.35,56.35
2017,1,18,16,30,0.0,63.0,1.3,13.0,63.0,59.53,45.52
2017,1,18,16,45,0.0,50.0,1.05,12.5,50.0,46.65,34.47
2017,1,18,17,0,0.0,37.0,0.8,12.0,37.0,34.37,23.74
2017,1,18,17,15,0.0,25.0,0.8,11.5,25.0,23.2,13.83
2017,1,18,17,30,0.0,13.0,0.8,11.0,13.0,12.05,3.16
2017,1,18,17,45,0.0,6.5,0.85,11.0,6.5,6.2,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,126.0,17.5,2.4,10.5,29.5,13.84,0.0
2017,1,19,8,0,252.0,35.0,2.8,11.0,59.0,27.43,17.23
2017,1,19,8,15,352.0,48.0,2.95,11.5,103.5,46.61,28.65
2017,1,19,8,30,452.0,61.0,3.1,12.0,148.0,89.87,53.36
2017,1,19,8,45,226.0,80.0,3.3,12.5,123.5,103.56,72.82
2017,1,19,9,0,0.0,99.0,3.5,13.0,99.0,90.79,72.13
2017,1,19,9,15,4.5,116.0,3.6,13.5,118.0,108.05,86.43
2017,1,19,9,30,9.0,133.0,3.7,14.0,137.0,125.93,101.05
2017,1,19,9,45,12.5,149.5,3.8,14.5,155.0,143.58,115.35
2017,1,19,10,0,16.0,166.0,3.9,15.0,173.0,161.71,129.89
2017,1,19,10,15,415.5,130.5,3.95,15.0,340.5,329.07,266.24
2017,1,19,10,30,815.0,95.0,4.0,15.0,508.0,525.43,423.76
2017,1,19,10,45,833.5,96.0,4.05,15.5,540.5,575.96,463.97
2017,1,19,11,0,852.0,97.0,4.1,16.0,573.0,625.87,503.28
2017,1,19,11,15,862.5,98.5,4.2,16.5,597.5,670.21,537.5
2017,1,19,11,30,873.0,100.0,4.3,17.0,622.0,712.73,569.72
2017,1,19,11,45,884.0,99.0,4.4,17.5,639.5,750.85,597.15
2017,1,19,12,0,895.0,98.0,4.5,18.0,657.0,782.24,618.93
2017,1,19,12,15,898.0,98.5,4.55,18.0,665.5,810.47,639.32
2017,1,19,12,30,901.0,99.0,4.6,18.0,674.0,835.64,657.54
2017,1,19,12,45,903.0,98.0,4.65,18.5,674.0,855.12,670.45
2017,1,19,13,0,905.0,97.0,4.7,19.0,674.0,871.25,681.05
2017,1,19,13,15,902.5,96.5,4.7,19.0,665.5,880.69,687.99
2017,1,19,13,30,900.0,96.0,4.7,19.0,657.0,886.55,692.58
2017,1,19,13,45,896.5,94.5,4.75,19.0,640.0,886.83,693.71
2017,1,19,14,0,893.0,93.0,4.8,19.0,623.0,890.59,697.54
2017,1,19,14,15,884.0,91.5,4.75,19.0,598.0,879.13,689.9
2017,1,19,14,30,875.0,90.0,4.7,19.0,573.0,864.21,679.99
2017,1,19,14,45,863.0,87.5,4.7,19.5,541.0,842.24,664.13
2017,1,19,15,0,851.0,85.0,4.7,20.0,509.0,817.18,646.1
2017,1,19,15,15,832.0,82.0,4.4,19.5,470.0,783.0,622.09
2017,1,19,15,30,813.0,79.0,4.1,19.0,431.0,746.41,596.63
2017,1,19,15,45,788.0,75.0,3.85,19.0,387.5,702.0,564.19
2017,1,19,16,0,763.0,71.0,3.6,19.0,344.0,656.1,530.13
2017,1,19,16,15,723.0,66.0,3.25,18.0,295.5,597.55,487.15
2017,1,19,16,30,683.0,61.0,2.9,17.0,247.0,543.98,445.09
2017,1,19,16,45,625.5,54.0,2.6,16.0,198.0,473.89,388.13
2017,1,19,17,0,568.0,47.0,2.3,15.0,149.0,406.73,330.94
2017,1,19,17,15,460.0,37.0,2.35,14.5,102.5,313.1,249.8
2017,1,19,17,30,352.0,27.0,2.4,14.0,56.0,228.04,160.38
2017,1,19,17,45,176.0,13.5,2.45,13.5,28.0,88.25,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,134.5,15.5,1.85,11.0,28.5,12.25,0.0
2017,1,20,8,0,269.0,31.0,1.9,12.0,57.0,24.81,15.06
2017,1,20,8,15,326.0,46.0,2.1,12.5,96.5,42.85,25.85
2017,1,20,8,30,383.0,61.0,2.3,13.0,136.0,82.73,49.84
2017,1,20,8,45,414.0,75.5,2.5,13.5,176.5,125.34,82.5
2017,1,20,9,0,445.0,90.0,2.7,14.0,217.0,171.44,121.35
2017,1,20,9,15,464.0,103.0,2.6,14.5,256.0,216.43,160.96
2017,1,20,9,30,483.0,116.0,2.5,15.0,295.0,263.12,201.97
2017,1,20,9,45,450.5,139.5,2.4,15.5,322.0,302.44,237.13
2017,1,20,10,0,418.0,163.0,2.3,16.0,349.0,337.83,267.59
2017,1,20,10,15,415.0,180.0,2.2,16.5,377.5,376.99,299.55
2017,1,20,10,30,412.0,197.0,2.1,17.0,406.0,415.18,329.65
2017,1,20,10,45,665.5,136.5,2.05,17.5,499.0,523.4,414.52
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,642.93,505.69
2017,1,20,11,15,926.5,77.0,2.05,18.5,616.0,686.79,537.64
2017,1,20,11,30,934.0,78.0,2.1,19.0,640.0,728.41,567.13
2017,1,20,11,45,928.0,83.5,2.2,20.0,654.0,762.78,589.08
2017,1,20,12,0,922.0,89.0,2.3,21.0,668.0,793.74,608.46
2017,1,20,12,15,923.0,89.5,2.05,21.0,675.0,821.15,624.88
2017,1,20,12,30,924.0,90.0,1.8,21.0,682.0,845.31,638.6
2017,1,20,12,45,764.5,145.5,1.55,21.5,635.0,804.75,606.9
2017,1,20,13,0,605.0,201.0,1.3,22.0,588.0,741.3,558.75
2017,1,20,13,15,750.0,148.5,1.3,22.0,622.0,821.9,616.01
2017,1,20,13,30,895.0,96.0,1.3,22.0,656.0,883.85,656.78
2017,1,20,13,45,869.0,102.5,1.3,22.0,634.5,881.12,654.79
2017,1,20,14,0,843.0,109.0,1.3,22.0,613.0,867.94,646.83
2017,1,20,14,15,727.5,135.0,1.3,22.0,557.0,801.86,603.48
2017,1,20,14,30,612.0,161.0,1.3,22.0,501.0,728.7,554.86
2017,1,20,14,45,634.5,144.0,1.3,22.0,478.5,723.02,552.86
2017,1,20,15,0,657.0,127.0,1.3,22.0,456.0,713.62,547.53
2017,1,20,15,15,687.0,114.0,1.3,21.5,435.0,711.03,548.13
2017,1,20,15,30,717.0,101.0,1.3,21.0,414.0,704.24,545.73
2017,1,20,15,45,684.5,96.0,1.3,20.5,370.5,655.61,513.32
2017,1,20,16,0,652.0,91.0,1.3,20.0,327.0,606.24,479.67
2017,1,20,16,15,607.5,84.5,1.35,19.0,280.0,546.45,437.29
2017,1,20,16,30,563.0,78.0,1.4,18.0,233.0,487.53,393.55
2017,1,20,16,45,498.0,68.5,1.5,17.5,185.5,414.03,335.59
2017,1,20,17,0,433.0,59.0,1.6,17.0,138.0,344.04,277.69
2017,1,20,17,15,330.0,45.5,1.65,16.5,94.5,254.48,201.48
2017,1,20,17,30,227.0,32.0,1.7,16.0,51.0,176.1,124.78
2017,1,20,17,45,113.5,16.0,1.75,15.5,25.5,64.11,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,11.0,2.6,10.5,11.0,10.2,0.0
2017,1,21,8,0,0.0,22.0,2.9,11.0,22.0,20.42,11.51
2017,1,21,8,15,0.0,38.0,2.9,11.5,38.0,35.05,24.01
2017,1,21,8,30,0.0,54.0,2.9,12.0,54.0,49.6,36.84
2017,1,21,8,45,0.0,71.0,2.9,13.0,71.0,65.22,50.29
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,81.01,63.6
2017,1,21,9,15,69.5,123.5,3.1,14.5,149.0,131.69,103.79
2017,1,21,9,30,139.0,159.0,3.3,15.0,210.0,192.35,152.62
2017,1,21,9,45,215.5,172.5,3.55,16.0,263.0,242.7,192.83
2017,1,21,10,0,292.0,186.0,3.8,17.0,316.0,303.82,241.88
2017,1,21,10,15,382.5,185.0,3.8,17.5,371.0,362.75,289.36
2017,1,21,10,30,473.0,184.0,3.8,18.0,426.0,434.34,346.39
2017,1,21,10,45,697.5,127.5,3.85,19.0,508.5,532.78,424.01
2017,1,21,11,0,922.0,71.0,3.9,20.0,591.0,640.17,507.11
2017,1,21,11,15,929.5,72.5,4.0,20.5,615.0,684.75,540.63
2017,1,21,11,30,937.0,74.0,4.1,21.0,639.0,727.08,571.21
2017,1,21,11,45,935.0,77.0,4.25,21.5,654.0,761.78,595.0
2017,1,21,12,0,933.0,80.0,4.4,22.0,669.0,793.25,616.39
2017,1,21,12,15,935.0,80.5,4.55,22.0,676.5,821.74,637.15
2017,1,21,12,30,937.0,81.0,4.7,22.0,684.0,846.98,655.71
2017,1,21,12,45,936.0,81.0,4.85,22.5,683.5,865.81,668.52
2017,1,21,13,0,935.0,81.0,5.0,23.0,683.0,881.07,678.93
2017,1,21,13,15,933.0,80.5,5.05,23.0,674.0,891.27,686.64
2017,1,21,13,30,931.0,80.0,5.1,23.0,665.0,897.78,691.94
2017,1,21,13,45,929.0,77.5,5.2,23.0,648.5,898.23,693.45
2017,1,21,14,0,927.0,75.0,5.3,23.0,632.0,894.93,692.5
2017,1,21,14,15,802.0,109.0,5.2,23.0,577.0,832.72,648.3
2017,1,21,14,30,677.0,143.0,5.1,23.0,522.0,765.5,600.32
2017,1,21,14,45,776.5,107.5,5.0,23.0,518.5,801.08,627.3
2017,1,21,15,0,876.0,72.0,4.9,23.0,515.0,818.5,640.55
2017,1,21,15,15,602.5,124.5,4.5,22.0,418.5,656.64,522.86
2017,1,21,15,30,329.0,177.0,4.1,21.0,322.0,473.91,380.88
2017,1,21,15,45,317.5,160.5,3.7,20.5,289.0,438.98,355.27
2017,1,21,16,0,306.0,144.0,3.3,20.0,256.0,403.5,328.11
2017,1,21,16,15,295.5,124.5,2.9,19.0,220.5,364.41,298.11
2017,1,21,16,30,285.0,105.0,2.5,18.0,185.0,324.9,266.8
2017,1,21,16,45,253.0,87.0,2.2,17.5,147.5,273.98,224.44
2017,1,21,17,0,221.0,69.0,1.9,17.0,110.0,224.9,182.39
2017,1,21,17,15,174.5,50.0,1.9,16.5,76.5,168.66,133.39
2017,1,21,17,30,128.0,31.0,1.9,16.0,43.0,115.61,82.21
2017,1,21,17,45,64.0,15.5,1.95,15.5,21.5,42.46,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
