Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,203.0,19.0,3.35,11.0,43.0,14.82,3.53
2017,2,1,8,0,406.0,38.0,3.7,12.0,86.0,30.45,20.71
2017,2,1,8,15,500.5,47.0,3.8,12.5,136.0,47.51,27.26
2017,2,1,8,30,595.0,56.0,3.9,13.0,186.0,96.37,53.1
2017,2,1,8,45,333.5,91.0,4.05,14.0,167.5,127.73,88.14
2017,2,1,9,0,72.0,126.0,4.2,15.0,149.0,128.45,100.31
2017,2,1,9,15,130.5,148.0,4.3,15.5,197.0,169.77,133.1
2017,2,1,9,30,189.0,170.0,4.4,16.0,245.0,218.12,172.15
2017,2,1,9,45,520.0,125.5,4.55,17.0,365.5,317.45,248.72
2017,2,1,10,0,851.0,81.0,4.7,18.0,486.0,449.7,353.54
2017,2,1,10,15,869.0,83.5,4.7,18.5,526.5,506.76,401.31
2017,2,1,10,30,887.0,86.0,4.7,19.0,567.0,563.67,447.68
2017,2,1,10,45,902.0,87.5,4.75,19.5,601.0,615.98,489.34
2017,2,1,11,0,917.0,89.0,4.8,20.0,635.0,668.03,529.62
2017,2,1,11,15,925.5,90.0,4.8,20.5,661.0,713.86,564.03
2017,2,1,11,30,934.0,91.0,4.8,21.0,687.0,757.51,594.97
2017,2,1,11,45,941.5,91.0,4.8,21.5,705.5,796.96,621.57
2017,2,1,12,0,949.0,91.0,4.8,22.0,724.0,833.71,645.99
2017,2,1,12,15,952.0,91.5,4.8,22.0,733.0,864.51,667.33
2017,2,1,12,30,955.0,92.0,4.8,22.0,742.0,892.02,686.35
2017,2,1,12,45,955.5,92.0,4.8,22.5,742.5,913.42,699.76
2017,2,1,13,0,956.0,92.0,4.8,23.0,743.0,931.18,710.69
2017,2,1,13,15,953.0,91.5,4.7,23.0,734.0,941.6,717.32
2017,2,1,13,30,950.0,91.0,4.6,23.0,725.0,948.17,721.43
2017,2,1,13,45,944.5,90.0,4.55,23.0,707.5,948.08,721.53
2017,2,1,14,0,939.0,89.0,4.5,23.0,690.0,944.15,719.18
2017,2,1,14,15,930.5,88.0,4.35,23.0,664.0,933.78,712.14
2017,2,1,14,30,922.0,87.0,4.2,23.0,638.0,919.75,702.82
2017,2,1,14,45,910.0,85.0,4.05,23.0,605.0,897.96,688.24
2017,2,1,15,0,898.0,83.0,3.9,23.0,572.0,872.88,671.49
2017,2,1,15,15,881.0,80.5,3.5,22.5,532.0,847.03,654.18
2017,2,1,15,30,864.0,78.0,3.1,22.0,492.0,811.23,629.66
2017,2,1,15,45,839.0,75.0,2.75,22.0,446.0,766.1,597.33
2017,2,1,16,0,814.0,72.0,2.4,22.0,400.0,719.26,563.44
2017,2,1,16,15,779.0,67.5,2.15,21.0,350.0,662.04,524.0
2017,2,1,16,30,744.0,63.0,1.9,20.0,300.0,604.56,483.14
2017,2,1,16,45,692.0,57.5,1.7,19.0,247.5,535.1,430.3
2017,2,1,17,0,640.0,52.0,1.5,18.0,195.0,472.46,379.94
2017,2,1,17,15,551.5,43.5,1.5,17.0,144.0,384.47,307.93
2017,2,1,17,30,463.0,35.0,1.5,16.0,93.0,303.63,237.55
2017,2,1,17,45,300.0,22.5,1.55,15.5,53.0,187.61,115.6
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,65.19,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,171.5,21.0,5.45,6.5,41.5,16.56,5.38
2017,2,2,8,0,343.0,42.0,5.7,7.0,83.0,34.16,24.48
2017,2,2,8,15,437.0,53.0,5.7,7.5,132.0,51.92,32.45
2017,2,2,8,30,531.0,64.0,5.7,8.0,181.0,98.75,58.75
2017,2,2,8,45,589.0,71.5,5.75,8.5,232.0,148.51,96.43
2017,2,2,9,0,647.0,79.0,5.8,9.0,283.0,204.92,144.67
2017,2,2,9,15,686.5,85.0,5.7,9.5,332.5,261.35,195.88
2017,2,2,9,30,726.0,91.0,5.6,10.0,382.0,321.52,250.61
2017,2,2,9,45,363.0,119.5,5.5,10.5,265.0,253.21,204.34
2017,2,2,10,0,0.0,148.0,5.4,11.0,148.0,137.72,111.58
2017,2,2,10,15,3.0,164.5,5.3,11.5,166.0,154.99,125.61
2017,2,2,10,30,6.0,181.0,5.2,12.0,184.0,172.69,139.79
2017,2,2,10,45,6.0,186.0,5.1,12.5,189.5,178.12,143.69
2017,2,2,11,0,6.0,191.0,5.0,13.0,195.0,183.53,147.58
2017,2,2,11,15,8.0,203.0,4.9,13.0,208.5,197.03,158.41
2017,2,2,11,30,10.0,215.0,4.8,13.0,222.0,210.78,169.42
2017,2,2,11,45,8.5,210.0,4.75,13.5,215.5,205.53,164.6
2017,2,2,12,0,7.0,205.0,4.7,14.0,209.0,200.1,159.72
2017,2,2,12,15,18.0,240.0,4.6,14.0,252.0,244.15,195.5
2017,2,2,12,30,29.0,275.0,4.5,14.0,295.0,299.61,239.91
2017,2,2,12,45,23.5,263.5,4.4,14.5,280.0,274.59,219.23
2017,2,2,13,0,18.0,252.0,4.3,15.0,265.0,259.25,206.48
2017,2,2,13,15,37.0,276.0,4.2,15.0,301.5,313.94,250.55
2017,2,2,13,30,56.0,300.0,4.1,15.0,338.0,359.63,286.97
2017,2,2,13,45,57.5,293.5,4.0,15.5,332.0,356.2,283.88
2017,2,2,14,0,59.0,287.0,3.9,16.0,326.0,352.62,280.89
2017,2,2,14,15,93.0,286.0,3.85,16.0,344.0,384.16,307.14
2017,2,2,14,30,127.0,285.0,3.8,16.0,362.0,428.88,343.26
2017,2,2,14,45,89.0,259.5,3.75,16.0,312.0,353.89,284.14
2017,2,2,15,0,51.0,234.0,3.7,16.0,262.0,292.86,235.38
2017,2,2,15,15,27.5,198.0,3.65,15.5,213.0,232.31,187.12
2017,2,2,15,30,4.0,162.0,3.6,15.0,164.0,162.75,130.41
2017,2,2,15,45,2.0,128.5,3.55,15.0,129.5,126.25,100.63
2017,2,2,16,0,0.0,95.0,3.5,15.0,95.0,90.22,70.78
2017,2,2,16,15,296.5,94.5,3.15,14.0,189.5,345.91,291.02
2017,2,2,16,30,593.0,94.0,2.8,13.0,284.0,543.67,452.48
2017,2,2,16,45,537.5,84.0,2.5,12.5,234.0,472.26,393.0
2017,2,2,17,0,482.0,74.0,2.2,12.0,184.0,403.39,335.22
2017,2,2,17,15,393.0,61.0,2.2,11.5,135.5,316.7,261.22
2017,2,2,17,30,304.0,48.0,2.2,11.0,87.0,239.07,191.98
2017,2,2,17,45,178.0,29.5,2.2,10.5,49.5,141.71,92.76
2017,2,2,18,0,52.0,11.0,2.2,10.0,12.0,31.71,0.0
2017,2,2,18,15,26.0,5.5,2.3,9.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,3.0,3.0,4.1,3.5,3.0,0.0,0.0
2017,2,3,7,30,6.0,6.0,4.2,4.0,6.0,5.72,0.0
2017,2,3,7,45,69.5,30.5,4.3,4.5,38.5,24.91,11.89
2017,2,3,8,0,133.0,55.0,4.4,5.0,71.0,43.67,33.21
2017,2,3,8,15,207.0,77.0,4.5,5.5,116.5,66.3,48.69
2017,2,3,8,30,281.0,99.0,4.6,6.0,162.0,107.11,76.51
2017,2,3,8,45,341.0,115.0,4.7,6.5,210.0,150.09,109.7
2017,2,3,9,0,401.0,131.0,4.8,7.0,258.0,200.31,151.63
2017,2,3,9,15,445.0,143.0,4.8,7.5,305.5,249.68,194.83
2017,2,3,9,30,489.0,155.0,4.8,8.0,353.0,303.68,242.31
2017,2,3,9,45,255.0,172.5,4.85,8.5,276.5,260.18,212.63
2017,2,3,10,0,21.0,190.0,4.9,9.0,200.0,185.74,152.68
2017,2,3,10,15,23.0,205.5,4.9,9.0,217.5,203.08,167.03
2017,2,3,10,30,25.0,221.0,4.9,9.0,235.0,220.68,181.38
2017,2,3,10,45,26.5,234.0,4.95,9.5,249.5,235.86,193.32
2017,2,3,11,0,28.0,247.0,5.0,10.0,264.0,251.2,205.32
2017,2,3,11,15,31.0,256.0,4.95,10.0,275.5,269.66,220.18
2017,2,3,11,30,34.0,265.0,4.9,10.0,287.0,283.45,231.19
2017,2,3,11,45,17.0,213.5,4.9,10.5,224.5,215.2,174.56
2017,2,3,12,0,0.0,162.0,4.9,11.0,162.0,152.76,122.34
2017,2,3,12,15,6.5,200.0,4.85,11.0,204.5,195.27,157.55
2017,2,3,12,30,13.0,238.0,4.8,11.0,247.0,238.95,193.27
2017,2,3,12,45,19.5,254.5,4.75,11.0,268.0,261.97,212.07
2017,2,3,13,0,26.0,271.0,4.7,11.0,289.0,285.55,231.31
2017,2,3,13,15,29.5,274.0,4.65,11.0,294.0,305.03,247.11
2017,2,3,13,30,33.0,277.0,4.6,11.0,299.0,313.47,254.1
2017,2,3,13,45,18.5,232.0,4.55,11.0,244.5,241.87,195.98
2017,2,3,14,0,4.0,187.0,4.5,11.0,190.0,183.36,147.88
2017,2,3,14,15,2.0,172.5,4.45,11.0,174.0,167.33,134.85
2017,2,3,14,30,0.0,158.0,4.4,11.0,158.0,151.28,121.71
2017,2,3,14,45,0.0,132.0,4.35,11.0,132.0,125.37,100.37
2017,2,3,15,0,0.0,106.0,4.3,11.0,106.0,99.63,79.02
2017,2,3,15,15,0.0,127.5,4.2,10.5,127.5,121.71,98.01
2017,2,3,15,30,0.0,149.0,4.1,10.0,149.0,145.23,118.24
2017,2,3,15,45,1.5,145.0,4.05,10.0,145.5,143.64,117.26
2017,2,3,16,0,3.0,141.0,4.0,10.0,142.0,142.41,116.6
2017,2,3,16,15,1.5,123.0,3.85,9.5,123.5,123.34,100.83
2017,2,3,16,30,0.0,105.0,3.7,9.0,105.0,104.33,84.87
2017,2,3,16,45,157.0,101.0,3.55,9.0,137.0,222.83,189.68
2017,2,3,17,0,314.0,97.0,3.4,9.0,169.0,322.01,273.08
2017,2,3,17,15,239.5,76.5,3.3,8.5,123.5,243.59,203.89
2017,2,3,17,30,165.0,56.0,3.2,8.0,78.0,171.7,139.3
2017,2,3,17,45,91.0,32.5,3.15,8.0,43.5,98.86,66.51
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,15.55,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,0.5,0.85,6.5,0.5,0.46,0.0
2017,2,4,8,0,0.0,1.0,0.9,7.0,1.0,0.92,0.0
2017,2,4,8,15,0.0,1.5,0.8,7.0,1.5,1.39,0.0
2017,2,4,8,30,0.0,2.0,0.7,7.0,2.0,1.85,0.0
2017,2,4,8,45,0.0,3.0,0.6,7.5,3.0,2.78,0.0
2017,2,4,9,0,0.0,4.0,0.5,8.0,4.0,3.7,0.0
2017,2,4,9,15,0.0,61.0,0.5,8.0,61.0,56.72,44.11
2017,2,4,9,30,0.0,118.0,0.5,8.0,118.0,109.21,88.86
2017,2,4,9,45,0.0,132.5,0.5,8.5,132.5,122.94,99.8
2017,2,4,10,0,0.0,147.0,0.5,9.0,147.0,136.75,110.79
2017,2,4,10,15,0.0,110.0,0.55,9.0,110.0,102.52,81.88
2017,2,4,10,30,0.0,73.0,0.6,9.0,73.0,67.97,52.66
2017,2,4,10,45,0.0,78.0,0.65,9.5,78.0,72.65,56.47
2017,2,4,11,0,0.0,83.0,0.7,10.0,83.0,77.34,60.18
2017,2,4,11,15,0.0,86.5,0.8,10.0,86.5,80.63,62.82
2017,2,4,11,30,0.0,90.0,0.9,10.0,90.0,83.91,65.48
2017,2,4,11,45,0.0,95.5,1.0,10.5,95.5,89.09,69.58
2017,2,4,12,0,0.0,101.0,1.1,11.0,101.0,94.31,73.72
2017,2,4,12,15,0.0,102.5,1.25,11.0,102.5,95.75,74.87
2017,2,4,12,30,0.0,104.0,1.4,11.0,104.0,97.2,76.05
2017,2,4,12,45,0.0,97.0,1.55,11.5,97.0,90.54,70.39
2017,2,4,13,0,0.0,90.0,1.7,12.0,90.0,83.95,64.8
2017,2,4,13,15,0.0,110.0,1.8,12.0,110.0,103.01,80.64
2017,2,4,13,30,0.0,130.0,1.9,12.0,130.0,122.43,96.69
2017,2,4,13,45,0.0,107.5,2.05,12.0,107.5,100.66,78.77
2017,2,4,14,0,0.0,85.0,2.2,12.0,85.0,79.24,61.08
2017,2,4,14,15,0.0,88.5,2.25,12.0,88.5,82.5,63.92
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,85.76,66.75
2017,2,4,14,45,0.0,81.5,2.4,12.0,81.5,75.93,58.65
2017,2,4,15,0,0.0,71.0,2.5,12.0,71.0,66.1,50.52
2017,2,4,15,15,0.0,66.0,2.5,12.0,66.0,61.42,46.7
2017,2,4,15,30,0.0,61.0,2.5,12.0,61.0,56.75,42.87
2017,2,4,15,45,0.0,41.5,2.5,12.0,41.5,38.56,27.48
2017,2,4,16,0,0.0,22.0,2.5,12.0,22.0,20.41,11.97
2017,2,4,16,15,0.0,19.0,2.25,11.5,19.0,17.62,9.63
2017,2,4,16,30,0.0,16.0,2.0,11.0,16.0,14.83,7.27
2017,2,4,16,45,0.0,13.0,1.8,11.0,13.0,12.04,4.84
2017,2,4,17,0,0.0,10.0,1.6,11.0,10.0,9.26,2.39
2017,2,4,17,15,0.0,7.5,1.4,10.5,7.5,6.94,0.34
2017,2,4,17,30,0.0,5.0,1.2,10.0,5.0,4.62,0.0
2017,2,4,17,45,0.0,2.5,1.05,10.0,2.5,2.31,0.0
2017,2,4,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,28.5,5.5,2.4,11.5,6.0,0.0,0.0
2017,2,5,7,30,57.0,11.0,2.6,12.0,12.0,10.48,0.0
2017,2,5,7,45,186.5,27.5,2.85,12.5,48.5,21.61,10.26
2017,2,5,8,0,316.0,44.0,3.1,13.0,85.0,34.04,23.96
2017,2,5,8,15,403.5,55.5,3.1,13.5,132.5,54.02,33.51
2017,2,5,8,30,491.0,67.0,3.1,14.0,180.0,99.04,58.99
2017,2,5,8,45,544.5,76.0,3.1,14.5,229.5,147.41,95.12
2017,2,5,9,0,598.0,85.0,3.1,15.0,279.0,201.97,140.55
2017,2,5,9,15,637.5,91.0,3.15,15.5,327.0,255.87,187.78
2017,2,5,9,30,677.0,97.0,3.2,16.0,375.0,313.61,238.38
2017,2,5,9,45,342.5,134.0,3.3,16.5,275.0,260.09,204.57
2017,2,5,10,0,8.0,171.0,3.4,17.0,175.0,162.46,128.85
2017,2,5,10,15,10.5,184.5,3.65,17.5,190.0,177.28,140.54
2017,2,5,10,30,13.0,198.0,3.9,18.0,205.0,192.41,152.21
2017,2,5,10,45,14.0,209.5,4.15,19.0,217.5,205.07,161.5
2017,2,5,11,0,15.0,221.0,4.4,20.0,230.0,217.86,170.85
2017,2,5,11,15,7.5,190.0,4.55,20.0,194.5,184.05,143.66
2017,2,5,11,30,0.0,159.0,4.7,20.0,159.0,149.48,115.77
2017,2,5,11,45,0.5,163.0,4.85,20.5,163.5,153.87,118.98
2017,2,5,12,0,1.0,167.0,5.0,21.0,168.0,158.32,122.22
2017,2,5,12,15,4.5,189.0,5.0,21.0,192.0,182.8,141.68
2017,2,5,12,30,8.0,211.0,5.0,21.0,216.0,207.8,161.46
2017,2,5,12,45,6.5,201.0,5.05,21.5,205.0,197.15,152.68
2017,2,5,13,0,5.0,191.0,5.1,22.0,194.0,186.38,143.9
2017,2,5,13,15,2.5,172.0,5.0,22.0,173.5,165.7,127.53
2017,2,5,13,30,0.0,153.0,4.9,22.0,153.0,144.95,111.06
2017,2,5,13,45,0.0,152.0,4.85,22.5,152.0,144.17,110.33
2017,2,5,14,0,0.0,151.0,4.8,23.0,151.0,143.42,109.64
2017,2,5,14,15,1.5,165.0,4.7,23.0,166.0,159.14,122.3
2017,2,5,14,30,3.0,179.0,4.6,23.0,181.0,175.31,135.32
2017,2,5,14,45,1.5,156.0,4.5,23.0,157.0,150.95,116.17
2017,2,5,15,0,0.0,133.0,4.4,23.0,133.0,126.68,97.01
2017,2,5,15,15,0.0,107.5,4.15,22.5,107.5,101.32,77.02
2017,2,5,15,30,0.0,82.0,3.9,22.0,82.0,76.36,57.11
2017,2,5,15,45,353.0,86.5,3.7,22.0,233.5,397.48,324.41
2017,2,5,16,0,706.0,91.0,3.5,22.0,385.0,671.59,535.42
2017,2,5,16,15,668.5,85.5,3.0,21.0,337.0,614.66,492.6
2017,2,5,16,30,631.0,80.0,2.5,20.0,289.0,557.99,449.99
2017,2,5,16,45,572.0,73.5,2.05,19.5,238.5,486.79,393.59
2017,2,5,17,0,513.0,67.0,1.6,19.0,188.0,418.45,337.64
2017,2,5,17,15,428.0,56.0,1.55,18.5,140.0,333.93,268.08
2017,2,5,17,30,343.0,45.0,1.5,18.0,92.0,256.12,201.31
2017,2,5,17,45,208.0,29.5,1.45,17.5,54.0,158.81,110.78
2017,2,5,18,0,73.0,14.0,1.4,17.0,16.0,43.52,0.0
2017,2,5,18,15,36.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,50.0,12.0,3.8,17.0,13.0,11.44,0.0
2017,2,6,7,45,182.5,28.5,4.0,17.5,50.0,22.38,10.96
2017,2,6,8,0,315.0,45.0,4.2,18.0,87.0,34.78,24.1
2017,2,6,8,15,403.0,57.0,4.4,18.5,134.5,55.63,33.97
2017,2,6,8,30,491.0,69.0,4.6,19.0,182.0,101.24,59.6
2017,2,6,8,45,546.5,77.0,4.85,19.5,232.0,149.07,94.74
2017,2,6,9,0,602.0,85.0,5.1,20.0,282.0,203.36,139.35
2017,2,6,9,15,641.0,91.0,5.3,20.5,330.0,257.46,186.36
2017,2,6,9,30,680.0,97.0,5.5,21.0,378.0,315.35,236.8
2017,2,6,9,45,340.0,110.0,5.7,21.5,250.5,236.86,183.46
2017,2,6,10,0,0.0,123.0,5.9,22.0,123.0,114.46,88.08
2017,2,6,10,15,0.0,133.5,5.95,22.0,133.5,124.45,96.0
2017,2,6,10,30,0.0,144.0,6.0,22.0,144.0,134.5,103.85
2017,2,6,10,45,0.0,152.5,6.05,22.5,152.5,142.72,109.99
2017,2,6,11,0,0.0,161.0,6.1,23.0,161.0,150.99,116.14
2017,2,6,11,15,55.0,237.5,6.05,23.0,273.5,267.07,208.72
2017,2,6,11,30,110.0,314.0,6.0,23.0,386.0,387.0,302.18
2017,2,6,11,45,81.5,309.5,6.0,23.0,363.5,366.88,285.69
2017,2,6,12,0,53.0,305.0,6.0,23.0,341.0,344.42,267.56
2017,2,6,12,15,149.5,322.5,5.9,23.0,426.5,453.6,353.58
2017,2,6,12,30,246.0,340.0,5.8,23.0,512.0,559.17,435.01
2017,2,6,12,45,250.0,337.0,5.7,23.0,512.0,567.5,440.99
2017,2,6,13,0,254.0,334.0,5.6,23.0,512.0,574.95,446.66
2017,2,6,13,15,175.5,330.5,5.45,23.0,452.5,507.96,394.42
2017,2,6,13,30,97.0,327.0,5.3,23.0,393.0,425.83,330.4
2017,2,6,13,45,96.0,319.5,5.2,23.0,384.5,419.55,326.06
2017,2,6,14,0,95.0,312.0,5.1,23.0,376.0,412.92,321.31
2017,2,6,14,15,65.0,283.5,5.05,23.0,326.5,355.6,277.07
2017,2,6,14,30,35.0,255.0,5.0,23.0,277.0,298.12,232.26
2017,2,6,14,45,33.5,241.5,5.0,23.0,261.5,283.3,221.29
2017,2,6,15,0,32.0,228.0,5.0,23.0,246.0,268.4,210.13
2017,2,6,15,15,376.5,170.0,4.8,23.0,358.5,534.6,426.47
2017,2,6,15,30,721.0,112.0,4.6,23.0,471.0,748.98,590.2
2017,2,6,15,45,691.5,108.0,4.45,23.0,426.5,702.58,555.64
2017,2,6,16,0,662.0,104.0,4.3,23.0,382.0,655.14,521.54
2017,2,6,16,15,623.0,97.5,3.9,22.5,334.5,597.15,478.86
2017,2,6,16,30,584.0,91.0,3.5,22.0,287.0,539.57,434.82
2017,2,6,16,45,525.5,83.0,3.1,21.5,237.0,468.35,378.73
2017,2,6,17,0,467.0,75.0,2.7,21.0,187.0,399.94,323.09
2017,2,6,17,15,382.5,62.5,2.6,20.5,139.5,314.92,252.79
2017,2,6,17,30,298.0,50.0,2.5,20.0,92.0,239.65,188.09
2017,2,6,17,45,149.0,33.5,2.45,20.0,54.5,137.48,96.45
2017,2,6,18,0,0.0,17.0,2.4,20.0,17.0,16.2,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.5,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,7,15,68.0,6.5,3.05,15.5,8.0,0.0,0.0
2017,2,7,7,30,136.0,13.0,3.2,16.0,16.0,12.39,0.0
2017,2,7,7,45,298.0,25.5,3.4,16.5,57.5,20.33,9.87
2017,2,7,8,0,460.0,38.0,3.6,17.0,99.0,29.62,19.85
2017,2,7,8,15,340.0,64.0,3.5,17.5,120.5,58.79,37.65
2017,2,7,8,30,220.0,90.0,3.4,18.0,142.0,95.64,65.83
2017,2,7,8,45,246.0,108.5,3.3,18.5,179.5,131.75,93.77
2017,2,7,9,0,272.0,127.0,3.2,19.0,217.0,171.03,125.89
2017,2,7,9,15,545.5,99.0,3.2,20.0,315.0,240.04,174.93
2017,2,7,9,30,819.0,71.0,3.2,21.0,413.0,338.2,250.52
2017,2,7,9,45,850.0,72.5,3.2,22.0,461.0,399.43,302.48
2017,2,7,10,0,881.0,74.0,3.2,23.0,509.0,462.95,354.66
2017,2,7,10,15,897.0,76.0,3.2,23.5,550.5,520.14,401.09
2017,2,7,10,30,913.0,78.0,3.2,24.0,592.0,576.87,445.58
2017,2,7,10,45,745.0,137.5,3.25,24.5,572.5,584.34,450.87
2017,2,7,11,0,577.0,197.0,3.3,25.0,553.0,570.29,439.05
2017,2,7,11,15,612.5,195.0,3.25,25.5,587.0,622.58,477.25
2017,2,7,11,30,648.0,193.0,3.2,26.0,621.0,673.22,513.14
2017,2,7,11,45,588.5,220.5,3.2,26.5,616.5,679.57,515.53
2017,2,7,12,0,529.0,248.0,3.2,27.0,612.0,683.54,516.13
2017,2,7,12,15,741.0,171.0,3.15,27.0,688.0,798.07,600.27
2017,2,7,12,30,953.0,94.0,3.1,27.0,764.0,904.5,671.3
2017,2,7,12,45,730.0,179.0,3.05,27.0,692.5,836.93,624.38
2017,2,7,13,0,507.0,264.0,3.0,27.0,621.0,743.39,556.22
2017,2,7,13,15,726.5,178.0,2.95,27.0,683.5,860.36,641.22
2017,2,7,13,30,946.0,92.0,2.9,27.0,746.0,958.63,705.96
2017,2,7,13,45,768.5,153.0,2.85,27.0,676.0,885.72,656.76
2017,2,7,14,0,591.0,214.0,2.8,27.0,606.0,790.49,591.87
2017,2,7,14,15,508.0,233.0,2.65,27.0,561.5,737.52,554.05
2017,2,7,14,30,425.0,252.0,2.5,27.0,517.0,682.92,514.39
2017,2,7,14,45,530.5,204.0,2.35,27.0,517.0,719.68,543.62
2017,2,7,15,0,636.0,156.0,2.2,27.0,517.0,755.62,570.48
2017,2,7,15,15,459.0,186.0,2.05,26.5,437.5,623.85,476.18
2017,2,7,15,30,282.0,216.0,1.9,26.0,358.0,491.6,378.78
2017,2,7,15,45,313.0,190.5,1.75,26.0,334.5,480.69,372.99
2017,2,7,16,0,344.0,165.0,1.6,26.0,311.0,466.49,363.78
2017,2,7,16,15,330.5,147.0,1.45,25.0,273.5,425.57,334.71
2017,2,7,16,30,317.0,129.0,1.3,24.0,236.0,384.41,304.73
2017,2,7,16,45,302.0,109.0,1.15,23.5,197.5,339.58,270.32
2017,2,7,17,0,287.0,89.0,1.0,23.0,159.0,294.91,234.8
2017,2,7,17,15,251.5,69.5,1.1,22.0,120.0,250.32,198.34
2017,2,7,17,30,216.0,50.0,1.2,21.0,81.0,197.26,153.44
2017,2,7,17,45,108.0,33.5,1.3,20.5,49.0,107.71,75.48
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,16.2,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,14.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,15.0,18.0,17.16,0.0
2017,2,8,7,45,235.5,27.5,4.15,16.0,59.5,22.06,11.55
2017,2,8,8,0,471.0,37.0,4.3,17.0,101.0,28.56,18.98
2017,2,8,8,15,554.5,44.5,4.15,17.5,152.0,48.82,25.33
2017,2,8,8,30,638.0,52.0,4.0,18.0,203.0,102.03,54.48
2017,2,8,8,45,693.0,56.0,3.85,19.0,256.5,154.95,93.36
2017,2,8,9,0,748.0,60.0,3.7,20.0,310.0,214.04,142.29
2017,2,8,9,15,782.0,64.0,3.8,20.5,360.0,273.25,194.39
2017,2,8,9,30,816.0,68.0,3.9,21.0,410.0,335.4,248.95
2017,2,8,9,45,844.0,69.0,4.0,22.0,457.5,394.88,300.08
2017,2,8,10,0,872.0,70.0,4.1,23.0,505.0,456.41,351.24
2017,2,8,10,15,888.5,72.0,4.1,23.5,545.5,513.42,397.94
2017,2,8,10,30,905.0,74.0,4.1,24.0,586.0,570.03,442.79
2017,2,8,10,45,922.0,73.5,4.15,25.0,621.0,623.68,483.26
2017,2,8,11,0,939.0,73.0,4.2,26.0,656.0,676.32,521.64
2017,2,8,11,15,744.5,150.5,4.25,26.0,624.5,668.78,514.07
2017,2,8,11,30,550.0,228.0,4.3,26.0,593.0,636.29,487.74
2017,2,8,11,45,752.0,156.0,4.4,26.5,668.5,741.3,566.99
2017,2,8,12,0,954.0,84.0,4.5,27.0,744.0,843.29,637.41
2017,2,8,12,15,782.0,157.5,4.55,27.0,703.0,818.61,619.42
2017,2,8,12,30,610.0,231.0,4.6,27.0,662.0,769.88,583.15
2017,2,8,12,45,559.5,248.0,4.65,27.0,644.0,760.59,576.2
2017,2,8,13,0,509.0,265.0,4.7,27.0,626.0,747.23,566.09
2017,2,8,13,15,572.0,240.0,4.7,27.0,641.0,786.44,595.87
2017,2,8,13,30,635.0,215.0,4.7,27.0,656.0,828.03,626.8
2017,2,8,13,45,795.0,147.0,4.75,27.0,686.0,904.61,681.26
2017,2,8,14,0,955.0,79.0,4.8,27.0,716.0,962.18,721.28
2017,2,8,14,15,947.0,78.0,4.8,26.5,690.5,952.04,716.37
2017,2,8,14,30,939.0,77.0,4.8,26.0,665.0,938.13,709.44
2017,2,8,14,45,926.0,76.5,4.8,26.0,631.5,916.77,696.05
2017,2,8,15,0,913.0,76.0,4.8,26.0,598.0,892.06,680.43
2017,2,8,15,15,897.5,74.0,4.65,25.5,557.5,860.27,660.19
2017,2,8,15,30,882.0,72.0,4.5,25.0,517.0,825.67,637.9
2017,2,8,15,45,865.0,66.0,4.4,24.5,470.0,782.28,609.51
2017,2,8,16,0,848.0,60.0,4.3,24.0,423.0,736.6,579.04
2017,2,8,16,15,815.0,59.0,4.2,23.0,374.0,690.02,548.27
2017,2,8,16,30,782.0,58.0,4.1,22.0,325.0,636.44,511.18
2017,2,8,16,45,738.0,53.0,4.1,21.5,272.5,570.47,461.94
2017,2,8,17,0,694.0,48.0,4.1,21.0,220.0,505.87,410.19
2017,2,8,17,15,618.0,41.5,4.3,20.0,167.5,423.07,342.32
2017,2,8,17,30,542.0,35.0,4.5,19.0,115.0,345.68,275.29
2017,2,8,17,45,271.0,30.0,4.75,18.5,70.0,190.5,140.22
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,30.8,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.5,12.5,11.91,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,134.0,7.0,4.3,4.5,11.5,0.0,0.0
2017,2,9,7,30,268.0,14.0,4.4,5.0,23.0,13.34,0.0
2017,2,9,7,45,424.5,24.0,4.55,5.5,69.5,20.46,11.19
2017,2,9,8,0,581.0,34.0,4.7,6.0,116.0,28.24,19.71
2017,2,9,8,15,659.0,40.5,4.7,6.5,170.5,51.2,26.29
2017,2,9,8,30,737.0,47.0,4.7,7.0,225.0,106.89,56.89
2017,2,9,8,45,783.5,51.5,4.7,8.0,280.0,165.21,102.22
2017,2,9,9,0,830.0,56.0,4.7,9.0,335.0,228.55,157.73
2017,2,9,9,15,860.0,59.0,4.6,9.5,387.0,292.44,216.72
2017,2,9,9,30,890.0,62.0,4.5,10.0,439.0,356.55,275.83
2017,2,9,9,45,910.0,64.5,4.45,10.5,486.5,418.25,332.01
2017,2,9,10,0,930.0,67.0,4.4,11.0,534.0,480.43,386.84
2017,2,9,10,15,944.5,69.0,4.3,11.5,575.0,539.55,437.29
2017,2,9,10,30,959.0,71.0,4.2,12.0,616.0,597.96,485.29
2017,2,9,10,45,967.5,73.0,4.1,13.0,650.0,651.79,527.08
2017,2,9,11,0,976.0,75.0,4.0,14.0,684.0,703.78,566.01
2017,2,9,11,15,982.5,76.0,3.9,14.0,710.5,751.25,601.85
2017,2,9,11,30,989.0,77.0,3.8,14.0,737.0,796.19,633.49
2017,2,9,11,45,984.0,82.5,3.75,14.5,753.0,834.56,659.01
2017,2,9,12,0,979.0,88.0,3.7,15.0,769.0,869.29,681.68
2017,2,9,12,15,981.0,88.0,3.6,15.5,778.0,900.06,701.04
2017,2,9,12,30,983.0,88.0,3.5,16.0,787.0,927.33,717.79
2017,2,9,12,45,982.0,88.0,3.4,16.5,787.0,948.37,730.11
2017,2,9,13,0,981.0,88.0,3.3,17.0,787.0,965.57,739.8
2017,2,9,13,15,978.5,88.0,3.2,17.0,778.0,977.52,747.35
2017,2,9,13,30,976.0,88.0,3.1,17.0,769.0,985.5,752.32
2017,2,9,13,45,969.5,87.5,3.05,17.5,751.0,985.28,750.87
2017,2,9,14,0,963.0,87.0,3.0,18.0,733.0,981.07,746.95
2017,2,9,14,15,955.0,85.5,2.95,18.0,706.5,970.4,740.25
2017,2,9,14,30,947.0,84.0,2.9,18.0,680.0,955.9,731.15
2017,2,9,14,45,935.5,82.5,2.85,18.0,646.0,934.61,717.53
2017,2,9,15,0,924.0,81.0,2.8,18.0,612.0,909.87,701.66
2017,2,9,15,15,908.0,79.0,2.7,17.5,571.0,877.44,681.35
2017,2,9,15,30,892.0,77.0,2.6,17.0,530.0,842.19,658.96
2017,2,9,15,45,869.5,74.0,2.55,17.0,483.5,804.73,633.92
2017,2,9,16,0,847.0,71.0,2.5,17.0,437.0,758.28,602.02
2017,2,9,16,15,814.5,67.5,2.2,16.0,385.5,702.2,563.03
2017,2,9,16,30,782.0,64.0,1.9,15.0,334.0,645.56,522.55
2017,2,9,16,45,733.5,59.0,1.6,14.5,280.0,576.38,469.53
2017,2,9,17,0,685.0,54.0,1.3,14.0,226.0,508.81,414.64
2017,2,9,17,15,606.5,46.5,1.3,13.0,172.0,423.36,345.37
2017,2,9,17,30,528.0,39.0,1.3,12.0,118.0,349.09,281.16
2017,2,9,17,45,264.0,33.0,1.3,11.5,72.5,190.55,144.08
2017,2,9,18,0,0.0,27.0,1.3,11.0,27.0,34.01,0.0
2017,2,9,18,15,0.0,13.5,1.35,10.5,13.5,12.87,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,21.5,8.0,2.0,9.5,8.5,0.0,0.0
2017,2,10,7,30,43.0,16.0,2.3,10.0,17.0,15.25,0.0
2017,2,10,7,45,152.5,36.5,2.6,11.0,55.5,28.7,17.86
2017,2,10,8,0,262.0,57.0,2.9,12.0,94.0,44.08,33.15
2017,2,10,8,15,347.5,71.5,3.15,12.5,143.0,66.12,43.97
2017,2,10,8,30,433.0,86.0,3.4,13.0,192.0,111.12,71.42
2017,2,10,8,45,483.5,98.0,3.65,14.0,242.0,159.01,107.83
2017,2,10,9,0,534.0,110.0,3.9,15.0,292.0,212.73,152.39
2017,2,10,9,15,267.0,105.5,4.15,15.5,196.5,170.24,129.38
2017,2,10,9,30,0.0,101.0,4.4,16.0,101.0,93.71,73.29
2017,2,10,9,45,0.0,113.0,4.65,17.0,113.0,104.96,82.18
2017,2,10,10,0,0.0,125.0,4.9,18.0,125.0,116.28,90.92
2017,2,10,10,15,51.0,194.5,5.05,18.5,223.5,208.55,165.63
2017,2,10,10,30,102.0,264.0,5.2,19.0,322.0,306.49,243.42
2017,2,10,10,45,132.0,282.5,5.35,20.0,362.5,353.34,279.39
2017,2,10,11,0,162.0,301.0,5.5,21.0,403.0,399.4,314.41
2017,2,10,11,15,166.0,314.0,5.5,21.0,422.0,424.78,333.82
2017,2,10,11,30,170.0,327.0,5.5,21.0,441.0,450.2,353.16
2017,2,10,11,45,95.5,295.0,5.55,21.5,359.5,362.38,283.65
2017,2,10,12,0,21.0,263.0,5.6,22.0,278.0,267.78,207.91
2017,2,10,12,15,23.5,272.5,5.55,22.0,289.5,280.55,217.94
2017,2,10,12,30,26.0,282.0,5.5,22.0,301.0,293.52,227.97
2017,2,10,12,45,262.5,277.0,5.45,22.5,465.0,526.03,412.15
2017,2,10,13,0,499.0,272.0,5.4,23.0,629.0,747.91,579.31
2017,2,10,13,15,677.0,200.5,5.35,23.0,679.0,844.97,652.84
2017,2,10,13,30,855.0,129.0,5.3,23.0,729.0,931.89,714.01
2017,2,10,13,45,579.0,220.5,5.25,23.0,623.0,787.65,609.61
2017,2,10,14,0,303.0,312.0,5.2,23.0,517.0,628.67,487.1
2017,2,10,14,15,570.5,214.5,5.1,23.0,582.5,776.86,604.06
2017,2,10,14,30,838.0,117.0,5.0,23.0,648.0,906.31,697.81
2017,2,10,14,45,826.5,114.0,4.95,23.0,615.0,884.63,682.63
2017,2,10,15,0,815.0,111.0,4.9,23.0,582.0,859.8,666.19
2017,2,10,15,15,796.5,108.0,4.7,23.0,542.5,826.0,642.46
2017,2,10,15,30,778.0,105.0,4.5,23.0,503.0,794.33,620.29
2017,2,10,15,45,750.0,101.5,4.35,23.0,457.5,747.91,587.71
2017,2,10,16,0,722.0,98.0,4.2,23.0,412.0,700.2,554.03
2017,2,10,16,15,685.5,92.5,3.7,22.0,362.5,642.87,513.54
2017,2,10,16,30,649.0,87.0,3.2,21.0,313.0,585.64,471.38
2017,2,10,16,45,594.0,80.0,2.75,20.5,261.5,514.87,416.03
2017,2,10,17,0,539.0,73.0,2.3,20.0,210.0,446.56,360.84
2017,2,10,17,15,457.5,62.0,2.15,19.0,159.5,361.69,291.8
2017,2,10,17,30,376.0,51.0,2.0,18.0,109.0,283.01,225.04
2017,2,10,17,45,247.5,35.5,1.9,17.5,67.0,186.0,139.15
2017,2,10,18,0,119.0,20.0,1.8,17.0,25.0,88.75,0.0
2017,2,10,18,15,59.5,10.0,1.8,17.0,12.5,31.63,0.0
2017,2,10,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,89.0,17.0,3.3,16.0,21.0,13.48,0.0
2017,2,11,7,45,225.0,33.5,3.65,17.0,61.5,26.22,15.6
2017,2,11,8,0,361.0,50.0,4.0,18.0,102.0,40.2,29.03
2017,2,11,8,15,446.0,60.5,4.25,18.5,152.5,61.7,37.09
2017,2,11,8,30,531.0,71.0,4.5,19.0,203.0,109.01,64.02
2017,2,11,8,45,280.0,101.5,4.75,20.0,172.5,132.24,92.3
2017,2,11,9,0,29.0,132.0,5.0,21.0,142.0,125.24,97.06
2017,2,11,9,15,31.5,152.5,5.05,21.5,165.0,147.48,114.96
2017,2,11,9,30,34.0,173.0,5.1,22.0,188.0,170.23,133.01
2017,2,11,9,45,17.5,166.5,5.15,22.5,174.5,160.79,125.23
2017,2,11,10,0,1.0,160.0,5.2,23.0,161.0,149.1,115.44
2017,2,11,10,15,3.0,172.0,5.15,23.0,174.0,161.78,125.26
2017,2,11,10,30,5.0,184.0,5.1,23.0,187.0,174.71,135.24
2017,2,11,10,45,30.5,231.5,5.05,23.5,251.0,239.2,185.75
2017,2,11,11,0,56.0,279.0,5.0,24.0,315.0,304.78,236.19
2017,2,11,11,15,92.0,303.5,4.9,24.5,365.0,357.87,276.61
2017,2,11,11,30,128.0,328.0,4.8,25.0,415.0,420.98,323.94
2017,2,11,11,45,232.5,325.5,4.75,25.5,487.5,505.22,388.13
2017,2,11,12,0,337.0,323.0,4.7,26.0,560.0,604.36,461.64
2017,2,11,12,15,606.5,222.5,4.6,26.0,656.0,746.65,569.81
2017,2,11,12,30,876.0,122.0,4.5,26.0,752.0,883.99,667.03
2017,2,11,12,45,878.5,121.0,4.45,26.0,753.0,905.62,680.7
2017,2,11,13,0,881.0,120.0,4.4,26.0,754.0,923.84,692.86
2017,2,11,13,15,878.5,119.5,4.3,26.0,746.0,934.64,699.83
