Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,30,876.0,119.0,4.2,26.0,738.0,941.77,704.48
2017,2,11,13,45,873.0,117.0,4.15,26.5,721.5,943.06,704.21
2017,2,11,14,0,870.0,115.0,4.1,27.0,705.0,940.65,701.64
2017,2,11,14,15,861.0,113.0,4.0,27.0,679.5,929.1,694.2
2017,2,11,14,30,852.0,111.0,3.9,27.0,654.0,914.01,684.56
2017,2,11,14,45,845.0,106.5,3.85,27.0,622.0,894.39,672.24
2017,2,11,15,0,838.0,102.0,3.8,27.0,590.0,871.4,657.72
2017,2,11,15,15,820.5,99.5,3.6,26.5,550.5,838.56,636.92
2017,2,11,15,30,803.0,97.0,3.4,26.0,511.0,803.14,614.23
2017,2,11,15,45,781.0,92.5,3.2,26.0,466.0,759.44,584.3
2017,2,11,16,0,759.0,88.0,3.0,26.0,421.0,713.97,552.83
2017,2,11,16,15,724.5,83.5,2.6,25.0,371.5,662.18,517.45
2017,2,11,16,30,690.0,79.0,2.2,24.0,322.0,606.18,477.97
2017,2,11,16,45,642.5,72.0,1.8,23.5,270.0,538.77,426.4
2017,2,11,17,0,595.0,65.0,1.4,23.0,218.0,473.28,374.52
2017,2,11,17,15,515.5,56.0,1.4,22.0,166.5,389.4,308.56
2017,2,11,17,30,436.0,47.0,1.4,21.0,115.0,311.54,244.12
2017,2,11,17,45,304.0,33.5,1.45,20.5,71.5,211.06,157.16
2017,2,11,18,0,172.0,20.0,1.5,20.0,28.0,112.29,3.41
2017,2,11,18,15,86.0,10.0,1.6,19.5,14.0,41.57,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.0,0.75,16.0,11.5,8.58,0.0
2017,2,12,7,30,112.0,18.0,0.8,17.0,23.0,14.27,0.0
2017,2,12,7,45,237.0,34.5,0.85,18.0,64.0,26.98,16.41
2017,2,12,8,0,362.0,51.0,0.9,19.0,105.0,39.17,28.13
2017,2,12,8,15,446.0,61.5,1.15,19.5,155.0,63.06,37.8
2017,2,12,8,30,530.0,72.0,1.4,20.0,205.0,110.43,64.75
2017,2,12,8,45,265.0,53.5,1.7,20.5,120.0,87.74,55.99
2017,2,12,9,0,0.0,35.0,2.0,21.0,35.0,32.49,21.53
2017,2,12,9,15,0.0,47.5,1.95,21.5,47.5,44.13,31.11
2017,2,12,9,30,0.0,60.0,1.9,22.0,60.0,55.8,40.54
2017,2,12,9,45,0.0,94.0,1.9,22.5,94.0,87.46,66.1
2017,2,12,10,0,0.0,128.0,1.9,23.0,128.0,119.05,91.11
2017,2,12,10,15,119.5,197.0,1.75,23.5,266.5,247.91,192.3
2017,2,12,10,30,239.0,266.0,1.6,24.0,405.0,387.32,297.56
2017,2,12,10,45,129.0,251.0,1.5,24.5,327.0,321.24,245.95
2017,2,12,11,0,19.0,236.0,1.4,25.0,249.0,234.54,178.27
2017,2,12,11,15,426.0,182.0,1.3,25.0,471.0,484.28,371.72
2017,2,12,11,30,833.0,128.0,1.2,25.0,693.0,745.85,557.85
2017,2,12,11,45,831.5,133.0,1.15,25.5,709.0,781.88,576.83
2017,2,12,12,0,830.0,138.0,1.1,26.0,725.0,814.99,596.01
2017,2,12,12,15,415.0,141.0,1.2,26.0,434.5,505.9,382.86
2017,2,12,12,30,0.0,144.0,1.3,26.0,144.0,135.49,100.28
2017,2,12,12,45,136.0,246.5,1.4,26.0,345.0,373.75,285.12
2017,2,12,13,0,272.0,349.0,1.5,26.0,546.0,620.73,461.94
2017,2,12,13,15,549.0,244.0,1.65,26.0,636.0,775.0,574.09
2017,2,12,13,30,826.0,139.0,1.8,26.0,726.0,920.46,673.36
2017,2,12,13,45,512.0,236.0,2.0,26.0,597.0,746.06,555.1
2017,2,12,14,0,198.0,333.0,2.2,26.0,468.0,543.81,408.45
2017,2,12,14,15,492.5,234.5,2.35,26.0,554.0,730.53,550.78
2017,2,12,14,30,787.0,136.0,2.5,26.0,640.0,890.53,663.67
2017,2,12,14,45,767.0,135.5,2.7,26.0,606.5,864.91,647.65
2017,2,12,15,0,747.0,135.0,2.9,26.0,573.0,836.56,631.18
2017,2,12,15,15,727.5,131.0,3.0,25.5,534.0,802.09,610.81
2017,2,12,15,30,708.0,127.0,3.1,25.0,495.0,765.42,588.55
2017,2,12,15,45,675.5,123.5,3.25,24.5,449.5,716.87,557.5
2017,2,12,16,0,643.0,120.0,3.4,24.0,404.0,667.38,524.96
2017,2,12,16,15,605.0,112.5,3.4,23.5,355.5,608.79,483.42
2017,2,12,16,30,567.0,105.0,3.4,23.0,307.0,550.52,440.65
2017,2,12,16,45,510.0,96.0,3.45,22.5,256.0,475.86,383.72
2017,2,12,17,0,453.0,87.0,3.5,22.0,205.0,408.8,330.5
2017,2,12,17,15,374.5,73.5,3.75,21.5,156.0,327.66,264.07
2017,2,12,17,30,296.0,60.0,4.0,21.0,107.0,253.42,200.9
2017,2,12,17,45,185.0,40.5,4.25,20.5,66.0,163.42,122.61
2017,2,12,18,0,74.0,21.0,4.5,20.0,25.0,65.6,8.91
2017,2,12,18,15,37.0,10.5,4.6,19.5,12.5,23.84,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,20.0,8.5,3.0,13.0,9.5,8.1,0.0
2017,2,13,7,30,40.0,17.0,3.0,13.0,19.0,14.27,0.0
2017,2,13,7,45,144.5,38.5,3.05,13.5,58.5,31.31,20.53
2017,2,13,8,0,249.0,60.0,3.1,14.0,98.0,46.17,34.86
2017,2,13,8,15,326.5,75.5,3.15,14.5,146.0,69.93,46.65
2017,2,13,8,30,404.0,91.0,3.2,15.0,194.0,114.16,74.38
2017,2,13,8,45,202.0,69.5,3.3,15.5,121.0,93.48,64.81
2017,2,13,9,0,0.0,48.0,3.4,16.0,48.0,44.6,32.3
2017,2,13,9,15,0.0,56.0,3.4,16.5,56.0,52.06,38.46
2017,2,13,9,30,0.0,64.0,3.4,17.0,64.0,59.53,44.51
2017,2,13,9,45,0.0,58.5,3.45,17.5,58.5,54.41,40.0
2017,2,13,10,0,0.0,53.0,3.5,18.0,53.0,49.29,35.54
2017,2,13,10,15,6.0,129.0,3.5,18.5,133.0,123.19,96.07
2017,2,13,10,30,12.0,205.0,3.5,19.0,213.0,198.26,155.97
2017,2,13,10,45,13.5,217.0,3.5,20.0,226.0,211.65,165.56
2017,2,13,11,0,15.0,229.0,3.5,21.0,239.0,225.23,175.31
2017,2,13,11,15,7.5,189.5,3.6,21.0,194.5,183.37,142.03
2017,2,13,11,30,0.0,150.0,3.7,21.0,150.0,140.73,107.96
2017,2,13,11,45,0.0,107.0,3.85,21.5,107.0,99.98,75.22
2017,2,13,12,0,0.0,64.0,4.0,22.0,64.0,59.65,42.7
2017,2,13,12,15,1.0,115.5,4.1,22.0,116.0,108.94,82.24
2017,2,13,12,30,2.0,167.0,4.2,22.0,168.0,159.4,122.18
2017,2,13,12,45,6.5,200.0,4.35,22.5,204.5,195.85,150.64
2017,2,13,13,0,11.0,233.0,4.5,23.0,241.0,233.13,179.49
2017,2,13,13,15,97.5,293.5,4.55,23.0,363.5,385.88,299.66
2017,2,13,13,30,184.0,354.0,4.6,23.0,486.0,547.22,422.06
2017,2,13,13,45,149.0,343.0,4.7,23.5,448.0,506.97,390.5
2017,2,13,14,0,114.0,332.0,4.8,24.0,410.0,452.25,348.84
2017,2,13,14,15,454.0,229.0,4.65,23.5,524.0,690.27,536.3
2017,2,13,14,30,794.0,126.0,4.5,23.0,638.0,882.37,677.63
2017,2,13,14,45,397.0,110.5,4.35,23.0,366.5,505.06,400.68
2017,2,13,15,0,0.0,95.0,4.2,23.0,95.0,88.68,66.04
2017,2,13,15,15,0.0,119.5,4.05,22.5,119.5,113.07,86.33
2017,2,13,15,30,0.0,144.0,3.9,22.0,144.0,138.75,107.38
2017,2,13,15,45,0.0,92.5,3.75,22.0,92.5,86.65,65.5
2017,2,13,16,0,0.0,41.0,3.6,22.0,41.0,38.09,25.89
2017,2,13,16,15,0.0,36.0,3.5,21.5,36.0,33.43,22.19
2017,2,13,16,30,0.0,31.0,3.4,21.0,31.0,28.77,18.43
2017,2,13,16,45,0.0,26.0,3.35,20.5,26.0,24.12,14.61
2017,2,13,17,0,0.0,21.0,3.3,20.0,21.0,19.47,10.73
2017,2,13,17,15,0.0,16.0,3.45,19.5,16.0,14.82,6.78
2017,2,13,17,30,0.0,11.0,3.6,19.0,11.0,10.18,2.79
2017,2,13,17,45,0.0,6.5,3.8,19.0,6.5,6.01,0.0
2017,2,13,18,0,0.0,2.0,4.0,19.0,2.0,1.85,0.0
2017,2,13,18,15,0.0,1.0,4.15,19.0,1.0,0.95,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,5.0,13.0,2.5,2.38,0.0
2017,2,14,7,30,0.0,5.0,6.2,12.0,5.0,4.62,0.0
2017,2,14,7,45,0.0,13.0,7.45,11.0,13.0,12.04,4.57
2017,2,14,8,0,0.0,21.0,8.7,10.0,21.0,19.47,11.71
2017,2,14,8,15,0.0,31.0,8.7,9.5,31.0,28.77,19.27
2017,2,14,8,30,0.0,41.0,8.7,9.0,41.0,38.07,27.57
2017,2,14,8,45,0.0,51.5,8.7,8.5,51.5,47.86,36.2
2017,2,14,9,0,0.0,62.0,8.7,8.0,62.0,57.66,44.76
2017,2,14,9,15,344.5,83.0,8.35,8.0,235.0,173.09,134.1
2017,2,14,9,30,689.0,104.0,8.0,8.0,408.0,332.74,265.2
2017,2,14,9,45,366.0,160.0,7.65,8.5,323.5,297.37,243.78
2017,2,14,10,0,43.0,216.0,7.3,9.0,239.0,220.82,182.07
2017,2,14,10,15,81.5,245.5,7.2,9.5,292.5,271.79,224.19
2017,2,14,10,30,120.0,275.0,7.1,10.0,346.0,330.56,272.31
2017,2,14,10,45,102.0,287.0,7.0,11.0,350.0,335.69,275.05
2017,2,14,11,0,84.0,299.0,6.9,12.0,354.0,342.37,278.87
2017,2,14,11,15,128.0,318.0,6.7,12.5,405.0,403.04,327.62
2017,2,14,11,30,172.0,337.0,6.5,13.0,456.0,462.23,374.49
2017,2,14,11,45,232.5,338.5,6.35,14.0,503.5,519.34,418.99
2017,2,14,12,0,293.0,340.0,6.2,15.0,551.0,588.37,471.73
2017,2,14,12,15,183.0,342.0,6.1,15.5,474.5,502.36,401.53
2017,2,14,12,30,73.0,344.0,6.0,16.0,398.0,408.16,324.34
2017,2,14,12,45,65.0,338.5,5.9,16.5,386.5,399.03,316.52
2017,2,14,13,0,57.0,333.0,5.8,17.0,375.0,389.27,308.08
2017,2,14,13,15,128.5,344.5,5.75,17.0,437.5,481.8,382.22
2017,2,14,13,30,200.0,356.0,5.7,17.0,500.0,564.17,447.32
2017,2,14,13,45,141.5,340.5,5.7,17.0,441.5,497.27,394.6
2017,2,14,14,0,83.0,325.0,5.7,17.0,383.0,415.62,330.25
2017,2,14,14,15,49.5,279.5,5.65,16.5,314.0,335.52,267.65
2017,2,14,14,30,16.0,234.0,5.6,16.0,245.0,243.45,194.11
2017,2,14,14,45,13.0,217.5,5.6,16.0,226.0,224.38,179.16
2017,2,14,15,0,10.0,201.0,5.6,16.0,207.0,205.32,164.02
2017,2,14,15,15,5.0,151.5,5.6,15.5,154.5,149.94,119.3
2017,2,14,15,30,0.0,102.0,5.6,15.0,102.0,95.83,74.83
2017,2,14,15,45,35.5,147.0,5.7,14.5,163.0,180.46,147.06
2017,2,14,16,0,71.0,192.0,5.8,14.0,224.0,264.19,217.86
2017,2,14,16,15,65.5,171.0,5.8,13.5,198.0,236.02,195.24
2017,2,14,16,30,60.0,150.0,5.8,13.0,172.0,208.0,172.53
2017,2,14,16,45,331.0,109.5,5.8,12.5,200.5,373.99,317.33
2017,2,14,17,0,602.0,69.0,5.8,12.0,229.0,485.65,411.91
2017,2,14,17,15,525.5,59.5,5.75,11.5,177.0,401.95,339.19
2017,2,14,17,30,449.0,50.0,5.7,11.0,125.0,323.99,269.26
2017,2,14,17,45,313.0,36.5,5.7,10.5,79.5,219.9,174.88
2017,2,14,18,0,177.0,23.0,5.7,10.0,34.0,120.98,47.43
2017,2,14,18,15,88.5,11.5,5.65,9.5,17.0,44.27,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.5,4.2,4.5,16.5,15.73,0.0
2017,2,15,7,30,0.0,33.0,4.3,5.0,33.0,27.58,0.84
2017,2,15,7,45,279.5,36.5,4.4,5.5,81.0,29.59,20.14
2017,2,15,8,0,559.0,40.0,4.5,6.0,129.0,33.15,24.39
2017,2,15,8,15,634.0,46.5,4.65,7.0,183.5,60.62,32.3
2017,2,15,8,30,709.0,53.0,4.8,8.0,238.0,115.45,64.38
2017,2,15,8,45,754.5,58.0,4.95,9.0,293.5,173.15,110.2
2017,2,15,9,0,800.0,63.0,5.1,10.0,349.0,235.84,165.37
2017,2,15,9,15,831.0,66.5,5.05,10.5,401.5,297.68,222.39
2017,2,15,9,30,862.0,70.0,5.0,11.0,454.0,362.05,281.33
2017,2,15,9,45,882.5,73.0,4.95,12.0,501.5,425.07,337.49
2017,2,15,10,0,903.0,76.0,4.9,13.0,549.0,487.16,391.0
2017,2,15,10,15,918.5,78.0,4.85,13.0,591.0,546.02,441.67
2017,2,15,10,30,934.0,80.0,4.8,13.0,633.0,604.3,490.37
2017,2,15,10,45,944.5,81.5,4.75,13.5,667.5,658.18,533.28
2017,2,15,11,0,955.0,83.0,4.7,14.0,702.0,710.43,573.59
2017,2,15,11,15,962.0,84.5,4.65,14.0,729.0,758.35,609.71
2017,2,15,11,30,969.0,86.0,4.6,14.0,756.0,803.84,642.2
2017,2,15,11,45,797.5,157.5,4.6,14.5,718.0,788.65,628.79
2017,2,15,12,0,626.0,229.0,4.6,15.0,680.0,752.79,597.73
2017,2,15,12,15,804.0,158.5,4.55,15.0,745.0,846.22,668.89
2017,2,15,12,30,982.0,88.0,4.5,15.0,810.0,939.97,735.13
2017,2,15,12,45,983.0,87.5,4.45,15.5,810.5,962.32,748.33
2017,2,15,13,0,984.0,87.0,4.4,16.0,811.0,980.85,759.35
2017,2,15,13,15,982.0,86.5,4.35,16.0,802.5,992.76,767.32
2017,2,15,13,30,980.0,86.0,4.3,16.0,794.0,1000.64,772.74
2017,2,15,13,45,976.5,85.0,4.3,16.0,776.5,1002.52,774.6
2017,2,15,14,0,973.0,84.0,4.3,16.0,759.0,1000.35,773.86
2017,2,15,14,15,965.5,82.5,4.2,16.0,733.0,989.89,766.95
2017,2,15,14,30,958.0,81.0,4.1,16.0,707.0,975.53,757.53
2017,2,15,14,45,944.5,81.0,4.1,16.0,672.5,953.77,743.67
2017,2,15,15,0,931.0,81.0,4.1,16.0,638.0,928.58,727.49
2017,2,15,15,15,916.0,79.0,4.0,15.5,596.5,896.46,707.16
2017,2,15,15,30,901.0,77.0,3.9,15.0,555.0,861.42,684.62
2017,2,15,15,45,881.5,74.0,3.8,15.0,508.0,818.81,655.07
2017,2,15,16,0,862.0,71.0,3.7,15.0,461.0,780.69,628.6
2017,2,15,16,15,832.0,67.5,3.25,14.5,409.0,725.3,588.27
2017,2,15,16,30,802.0,64.0,2.8,14.0,357.0,669.15,546.6
2017,2,15,16,45,759.5,59.0,2.4,13.5,302.5,602.37,495.8
2017,2,15,17,0,717.0,54.0,2.0,13.0,248.0,536.74,442.3
2017,2,15,17,15,646.0,47.5,1.9,12.0,193.0,454.3,374.94
2017,2,15,17,30,575.0,41.0,1.8,11.0,138.0,376.62,308.03
2017,2,15,17,45,446.5,31.0,1.7,10.0,89.5,278.7,220.55
2017,2,15,18,0,318.0,21.0,1.6,9.0,41.0,181.08,85.94
2017,2,15,18,15,159.0,10.5,1.6,8.5,20.5,70.05,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,152.5,9.5,0.65,5.5,18.0,9.05,0.0
2017,2,16,7,30,305.0,19.0,0.7,6.0,36.0,15.26,0.07
2017,2,16,7,45,441.0,29.0,0.75,7.0,84.5,24.5,15.8
2017,2,16,8,0,577.0,39.0,0.8,8.0,133.0,32.02,23.29
2017,2,16,8,15,649.0,45.5,0.85,9.0,188.5,61.12,31.67
2017,2,16,8,30,721.0,52.0,0.9,10.0,244.0,116.77,64.16
2017,2,16,8,45,765.0,56.5,0.95,11.0,299.0,174.64,109.4
2017,2,16,9,0,809.0,61.0,1.0,12.0,354.0,237.29,163.22
2017,2,16,9,15,838.0,64.5,1.2,12.5,406.0,299.19,218.83
2017,2,16,9,30,867.0,68.0,1.4,13.0,458.0,364.97,277.18
2017,2,16,9,45,886.5,71.0,1.6,14.0,505.5,426.42,330.44
2017,2,16,10,0,906.0,74.0,1.8,15.0,553.0,488.34,382.29
2017,2,16,10,15,920.5,76.0,1.9,15.0,594.0,546.9,431.01
2017,2,16,10,30,935.0,78.0,2.0,15.0,635.0,604.78,477.77
2017,2,16,10,45,944.0,79.5,2.1,15.5,669.0,657.84,518.74
2017,2,16,11,0,953.0,81.0,2.2,16.0,703.0,709.13,557.23
2017,2,16,11,15,960.0,82.5,2.25,16.0,729.5,757.0,591.96
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,802.44,623.45
2017,2,16,11,45,968.0,86.0,2.35,16.5,773.0,841.14,648.77
2017,2,16,12,0,969.0,88.0,2.4,17.0,790.0,876.59,671.68
2017,2,16,12,15,970.5,88.5,2.45,17.0,799.0,907.45,692.63
2017,2,16,12,30,972.0,89.0,2.5,17.0,808.0,934.79,711.23
2017,2,16,12,45,969.5,90.0,2.55,17.5,807.5,955.53,724.07
2017,2,16,13,0,967.0,91.0,2.6,18.0,807.0,972.39,734.43
2017,2,16,13,15,964.5,90.5,2.65,18.0,798.0,983.66,742.56
2017,2,16,13,30,962.0,90.0,2.7,18.0,789.0,990.96,748.24
2017,2,16,13,45,953.5,90.5,2.75,18.0,770.0,989.87,748.5
2017,2,16,14,0,945.0,91.0,2.8,18.0,751.0,984.82,746.32
2017,2,16,14,15,936.5,90.0,2.75,18.0,725.0,974.16,739.64
2017,2,16,14,30,928.0,89.0,2.7,18.0,699.0,959.72,730.61
2017,2,16,14,45,910.0,90.0,2.7,18.0,663.5,935.43,715.43
2017,2,16,15,0,892.0,91.0,2.7,18.0,628.0,907.98,698.18
2017,2,16,15,15,875.5,88.5,2.65,18.0,586.5,882.18,681.69
2017,2,16,15,30,859.0,86.0,2.6,18.0,545.0,846.01,657.88
2017,2,16,15,45,832.0,84.0,2.55,18.0,497.5,799.32,626.44
2017,2,16,16,0,805.0,82.0,2.5,18.0,450.0,751.0,593.47
2017,2,16,16,15,773.0,78.0,2.15,17.0,399.0,695.24,554.7
2017,2,16,16,30,741.0,74.0,1.8,16.0,348.0,638.98,514.56
2017,2,16,16,45,688.5,69.0,1.5,15.5,293.5,571.81,463.53
2017,2,16,17,0,636.0,64.0,1.2,15.0,239.0,503.09,408.65
2017,2,16,17,15,563.0,56.0,1.2,14.0,185.5,421.46,343.67
2017,2,16,17,30,490.0,48.0,1.2,13.0,132.0,345.25,279.61
2017,2,16,17,45,363.0,35.5,1.25,12.0,85.5,244.06,192.03
2017,2,16,18,0,236.0,23.0,1.3,11.0,39.0,149.09,77.95
2017,2,16,18,15,118.0,11.5,1.3,10.5,19.5,55.65,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.5,11.5,2.65,8.5,16.0,10.96,0.0
2017,2,17,7,30,139.0,23.0,2.8,9.0,32.0,18.17,3.03
2017,2,17,7,45,260.5,39.5,3.0,10.0,75.5,30.69,20.97
2017,2,17,8,0,382.0,56.0,3.2,11.0,119.0,42.7,32.45
2017,2,17,8,15,459.5,67.0,3.4,12.0,170.5,71.32,44.14
2017,2,17,8,30,537.0,78.0,3.6,13.0,222.0,120.15,74.11
2017,2,17,8,45,593.0,84.5,3.85,14.0,275.0,170.92,113.25
2017,2,17,9,0,649.0,91.0,4.1,15.0,328.0,228.25,161.58
2017,2,17,9,15,684.5,96.5,4.35,15.5,378.5,284.98,211.96
2017,2,17,9,30,720.0,102.0,4.6,16.0,429.0,345.06,265.08
2017,2,17,9,45,748.0,105.5,4.9,17.0,475.5,403.25,315.54
2017,2,17,10,0,776.0,109.0,5.2,18.0,522.0,463.2,366.12
2017,2,17,10,15,592.0,176.5,5.25,18.5,505.5,475.72,377.97
2017,2,17,10,30,408.0,244.0,5.3,19.0,489.0,466.32,370.27
2017,2,17,10,45,623.0,182.0,5.4,19.5,579.5,567.46,451.16
2017,2,17,11,0,838.0,120.0,5.5,20.0,670.0,677.54,537.72
2017,2,17,11,15,571.0,223.5,5.45,20.0,605.0,630.77,498.17
2017,2,17,11,30,304.0,327.0,5.4,20.0,540.0,556.68,436.85
2017,2,17,11,45,589.5,224.0,5.4,20.5,649.5,695.56,547.03
2017,2,17,12,0,875.0,121.0,5.4,21.0,759.0,842.67,656.14
2017,2,17,12,15,877.5,121.5,5.35,21.0,768.0,872.62,676.21
2017,2,17,12,30,880.0,122.0,5.3,21.0,777.0,899.4,694.61
2017,2,17,12,45,880.0,122.0,5.3,21.0,777.0,920.14,709.07
2017,2,17,13,0,880.0,122.0,5.3,21.0,777.0,937.37,721.18
2017,2,17,13,15,719.5,190.5,5.2,21.0,722.0,883.9,682.81
2017,2,17,13,30,559.0,259.0,5.1,21.0,667.0,814.35,630.25
2017,2,17,13,45,484.5,280.0,5.05,21.5,628.0,773.69,598.47
2017,2,17,14,0,410.0,301.0,5.0,22.0,589.0,718.61,556.25
2017,2,17,14,15,632.0,206.5,4.85,22.0,632.5,838.19,649.0
2017,2,17,14,30,854.0,112.0,4.7,22.0,676.0,928.64,712.53
2017,2,17,14,45,846.5,108.0,4.55,22.0,644.0,908.9,698.24
2017,2,17,15,0,839.0,104.0,4.4,22.0,612.0,885.8,682.54
2017,2,17,15,15,823.0,101.0,4.15,21.5,572.0,853.25,661.36
2017,2,17,15,30,807.0,98.0,3.9,21.0,532.0,818.04,638.21
2017,2,17,15,45,788.5,93.0,3.7,21.0,487.5,776.03,609.0
2017,2,17,16,0,770.0,88.0,3.5,21.0,443.0,732.03,578.12
2017,2,17,16,15,738.5,83.5,3.05,20.0,393.0,681.04,542.7
2017,2,17,16,30,707.0,79.0,2.6,19.0,343.0,626.01,503.37
2017,2,17,16,45,666.5,72.0,2.15,18.5,291.0,561.84,454.09
2017,2,17,17,0,626.0,65.0,1.7,18.0,239.0,498.99,403.62
2017,2,17,17,15,554.5,57.0,1.7,17.0,186.0,418.53,339.6
2017,2,17,17,30,483.0,49.0,1.7,16.0,133.0,343.33,276.57
2017,2,17,17,45,365.0,36.5,1.7,15.5,86.5,246.59,192.68
2017,2,17,18,0,247.0,24.0,1.7,15.0,40.0,156.13,87.65
2017,2,17,18,15,123.5,12.0,1.75,14.5,20.0,58.33,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,11.0,2.8,12.5,19.0,10.48,0.0
2017,2,18,7,30,255.0,22.0,3.0,13.0,38.0,17.82,4.24
2017,2,18,7,45,390.5,32.5,3.25,14.0,85.5,25.29,16.07
2017,2,18,8,0,526.0,43.0,3.5,15.0,133.0,32.41,22.91
2017,2,18,8,15,598.5,50.0,3.5,15.5,186.5,62.29,32.06
2017,2,18,8,30,671.0,57.0,3.5,16.0,240.0,118.54,66.14
2017,2,18,8,45,720.5,61.0,3.5,17.0,294.5,174.02,109.05
2017,2,18,9,0,770.0,65.0,3.5,18.0,349.0,235.02,160.85
2017,2,18,9,15,800.0,68.5,3.55,18.5,400.5,295.12,214.31
2017,2,18,9,30,830.0,72.0,3.6,19.0,452.0,357.69,269.42
2017,2,18,9,45,852.0,74.5,3.65,20.0,499.0,418.19,321.24
2017,2,18,10,0,874.0,77.0,3.7,21.0,546.0,480.26,372.47
2017,2,18,10,15,889.0,79.0,3.75,21.5,587.0,537.57,419.09
2017,2,18,10,30,904.0,81.0,3.8,22.0,628.0,594.31,463.76
2017,2,18,10,45,913.5,83.5,3.9,23.0,661.5,647.35,503.44
2017,2,18,11,0,923.0,86.0,4.0,24.0,695.0,698.75,540.62
2017,2,18,11,15,930.5,87.0,4.05,24.0,721.5,745.33,574.34
2017,2,18,11,30,938.0,88.0,4.1,24.0,748.0,789.59,604.99
2017,2,18,11,45,939.0,90.5,4.2,24.5,765.0,827.86,630.21
2017,2,18,12,0,940.0,93.0,4.3,25.0,782.0,862.98,653.1
2017,2,18,12,15,942.5,93.0,4.3,25.0,791.0,893.39,673.51
2017,2,18,12,30,945.0,93.0,4.3,25.0,800.0,920.42,691.62
2017,2,18,12,45,942.5,94.5,4.35,25.5,799.5,941.16,704.37
2017,2,18,13,0,940.0,96.0,4.4,26.0,799.0,958.14,714.67
2017,2,18,13,15,937.0,95.5,4.3,26.0,790.0,968.62,721.33
2017,2,18,13,30,934.0,95.0,4.2,26.0,781.0,975.22,725.55
2017,2,18,13,45,925.5,96.0,4.1,26.0,762.5,974.53,725.03
2017,2,18,14,0,917.0,97.0,4.0,26.0,744.0,969.99,722.14
2017,2,18,14,15,648.0,192.5,3.7,26.0,642.0,839.59,632.55
2017,2,18,14,30,379.0,288.0,3.4,26.0,540.0,677.56,513.06
2017,2,18,14,45,627.5,189.5,3.15,26.0,582.5,808.71,612.54
2017,2,18,15,0,876.0,91.0,2.9,26.0,625.0,897.5,672.15
2017,2,18,15,15,694.0,138.0,2.55,25.0,543.5,790.21,599.47
2017,2,18,15,30,512.0,185.0,2.2,24.0,462.0,668.51,514.01
2017,2,18,15,45,656.5,132.5,1.85,23.5,457.0,719.78,553.79
2017,2,18,16,0,801.0,80.0,1.5,23.0,452.0,748.52,573.32
2017,2,18,16,15,770.5,76.0,1.4,22.5,401.5,693.85,536.39
2017,2,18,16,30,740.0,72.0,1.3,22.0,351.0,638.59,498.95
2017,2,18,16,45,699.5,66.0,1.25,21.5,298.0,574.01,453.53
2017,2,18,17,0,659.0,60.0,1.2,21.0,245.0,514.58,408.62
2017,2,18,17,15,589.5,52.5,1.2,20.0,191.5,434.31,346.41
2017,2,18,17,30,520.0,45.0,1.2,19.0,138.0,359.22,284.91
2017,2,18,17,45,401.5,34.0,1.3,18.5,90.5,261.95,202.39
2017,2,18,18,0,283.0,23.0,1.4,18.0,43.0,172.09,101.88
2017,2,18,18,15,141.5,11.5,1.45,17.5,21.5,64.84,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.29,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,8.33,0.0
2017,2,19,7,45,0.0,20.5,4.05,17.5,20.5,19.01,10.53
2017,2,19,8,0,0.0,32.0,4.2,18.0,32.0,29.71,20.27
2017,2,19,8,15,0.0,45.5,4.2,18.0,45.5,42.28,29.99
2017,2,19,8,30,0.0,59.0,4.2,18.0,59.0,54.8,40.65
2017,2,19,8,45,0.0,73.5,4.2,18.5,73.5,68.06,51.66
2017,2,19,9,0,0.0,88.0,4.2,19.0,88.0,81.4,62.54
2017,2,19,9,15,0.0,94.0,4.4,19.0,94.0,87.15,67.11
2017,2,19,9,30,0.0,100.0,4.6,19.0,100.0,92.85,71.6
2017,2,19,9,45,0.0,111.0,4.8,19.5,111.0,103.14,79.66
2017,2,19,10,0,0.0,122.0,5.0,20.0,122.0,113.48,87.68
2017,2,19,10,15,84.5,205.5,5.05,20.0,257.0,236.34,186.76
2017,2,19,10,30,169.0,289.0,5.1,20.0,392.0,371.89,293.62
2017,2,19,10,45,110.0,290.0,5.2,20.5,358.5,343.78,270.29
2017,2,19,11,0,51.0,291.0,5.3,21.0,325.0,312.84,244.6
2017,2,19,11,15,25.5,186.0,5.4,21.5,203.0,196.14,152.44
2017,2,19,11,30,0.0,81.0,5.5,22.0,81.0,75.54,55.47
2017,2,19,11,45,0.0,50.0,5.6,22.5,50.0,46.59,32.07
2017,2,19,12,0,0.0,19.0,5.7,23.0,19.0,17.69,8.66
2017,2,19,12,15,172.5,184.0,5.7,23.0,314.0,338.89,267.87
2017,2,19,12,30,345.0,349.0,5.7,23.0,609.0,668.41,516.91
2017,2,19,12,45,277.0,363.0,5.7,23.5,571.5,634.23,487.86
2017,2,19,13,0,209.0,377.0,5.7,24.0,534.0,585.02,449.19
2017,2,19,13,15,113.0,320.5,5.6,24.0,405.5,441.5,340.46
2017,2,19,13,30,17.0,264.0,5.5,24.0,277.0,271.12,208.17
2017,2,19,13,45,105.5,307.5,5.45,24.0,383.0,427.03,330.59
2017,2,19,14,0,194.0,351.0,5.4,24.0,489.0,561.35,433.09
2017,2,19,14,15,184.0,338.0,5.3,23.5,465.5,539.92,417.76
2017,2,19,14,30,174.0,325.0,5.2,23.0,442.0,517.71,402.31
2017,2,19,14,45,112.5,295.0,5.15,23.0,369.5,414.09,323.22
2017,2,19,15,0,51.0,265.0,5.1,23.0,297.0,325.36,253.94
2017,2,19,15,15,52.0,249.0,4.85,23.0,279.5,309.59,242.42
2017,2,19,15,30,53.0,233.0,4.6,23.0,262.0,293.62,230.56
2017,2,19,15,45,26.5,172.0,4.45,23.0,186.5,201.16,157.66
2017,2,19,16,0,0.0,111.0,4.3,23.0,111.0,105.64,80.68
2017,2,19,16,15,0.0,98.0,3.9,22.5,98.0,92.96,70.85
2017,2,19,16,30,0.0,85.0,3.5,22.0,85.0,80.28,60.82
2017,2,19,16,45,0.0,71.5,3.15,21.5,71.5,67.07,50.18
2017,2,19,17,0,0.0,58.0,2.8,21.0,58.0,53.93,39.42
2017,2,19,17,15,0.0,45.0,2.55,20.5,45.0,41.81,29.3
2017,2,19,17,30,0.0,32.0,2.3,20.0,32.0,29.7,19.02
2017,2,19,17,45,0.0,20.5,2.1,20.0,20.5,19.01,9.79
2017,2,19,18,0,0.0,9.0,1.9,20.0,9.0,8.33,0.0
2017,2,19,18,15,0.0,4.5,2.05,20.0,4.5,4.29,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,4.0,3.35,12.5,4.0,3.81,0.0
2017,2,20,7,30,0.0,8.0,3.3,12.0,8.0,7.4,0.0
2017,2,20,7,45,0.0,17.0,3.25,12.0,17.0,15.75,8.08
2017,2,20,8,0,0.0,26.0,3.2,12.0,26.0,24.12,15.9
2017,2,20,8,15,0.0,36.5,3.15,12.0,36.5,33.88,23.59
2017,2,20,8,30,0.0,47.0,3.1,12.0,47.0,43.67,32.11
2017,2,20,8,45,0.0,57.5,3.05,12.5,57.5,53.46,40.44
2017,2,20,9,0,0.0,68.0,3.0,13.0,68.0,63.26,48.62
2017,2,20,9,15,11.5,123.0,2.8,13.5,128.5,116.59,92.99
2017,2,20,9,30,23.0,178.0,2.6,14.0,189.0,171.31,137.58
2017,2,20,9,45,11.5,143.5,2.4,14.5,149.0,137.61,109.41
2017,2,20,10,0,0.0,109.0,2.2,15.0,109.0,101.45,79.24
2017,2,20,10,15,25.5,187.0,1.9,15.5,202.5,188.73,150.12
2017,2,20,10,30,51.0,265.0,1.6,16.0,296.0,279.25,221.0
2017,2,20,10,45,28.0,229.0,1.3,17.0,246.5,234.89,184.28
2017,2,20,11,0,5.0,193.0,1.0,18.0,197.0,184.27,143.14
2017,2,20,11,15,15.0,235.0,1.35,18.5,246.0,231.98,180.63
2017,2,20,11,30,25.0,277.0,1.7,19.0,295.0,281.14,218.38
2017,2,20,11,45,58.0,317.5,2.1,19.5,360.5,356.2,276.08
2017,2,20,12,0,91.0,358.0,2.5,20.0,426.0,428.39,330.63
2017,2,20,12,15,65.5,342.0,2.65,20.0,391.5,395.21,304.99
2017,2,20,12,30,40.0,326.0,2.8,20.0,357.0,360.09,278.06
2017,2,20,12,45,182.0,341.5,2.95,20.5,479.5,516.4,399.04
2017,2,20,13,0,324.0,357.0,3.1,21.0,602.0,679.41,519.39
2017,2,20,13,15,198.0,353.0,3.1,21.0,502.0,554.98,425.84
2017,2,20,13,30,72.0,349.0,3.1,21.0,402.0,425.64,327.32
2017,2,20,13,45,142.5,350.0,3.1,21.0,452.5,508.85,392.26
2017,2,20,14,0,213.0,351.0,3.1,21.0,503.0,579.19,445.96
2017,2,20,14,15,586.5,215.0,3.05,21.0,613.0,804.41,618.48
2017,2,20,14,30,960.0,79.0,3.0,21.0,723.0,985.67,743.17
2017,2,20,14,45,941.5,80.5,3.0,21.0,687.5,960.75,725.96
2017,2,20,15,0,923.0,82.0,3.0,21.0,652.0,932.56,708.45
2017,2,20,15,15,908.0,80.0,2.85,21.0,610.0,900.2,686.97
2017,2,20,15,30,893.0,78.0,2.7,21.0,568.0,864.94,663.47
2017,2,20,15,45,870.0,76.0,2.6,21.0,520.0,820.42,633.75
2017,2,20,16,0,847.0,74.0,2.5,21.0,472.0,780.73,607.22
2017,2,20,16,15,817.0,70.5,2.15,20.0,420.0,725.28,569.47
2017,2,20,16,30,787.0,67.0,1.8,19.0,368.0,669.12,530.34
2017,2,20,16,45,741.0,62.5,1.5,18.5,312.5,600.49,480.11
2017,2,20,17,0,695.0,58.0,1.2,18.0,257.0,533.33,427.76
2017,2,20,17,15,626.5,51.5,1.2,17.0,202.0,452.46,364.86
2017,2,20,17,30,558.0,45.0,1.2,16.0,147.0,381.12,305.8
2017,2,20,17,45,434.0,35.0,1.2,15.5,97.5,279.93,219.5
2017,2,20,18,0,310.0,25.0,1.2,15.0,48.0,188.71,123.4
2017,2,20,18,15,155.0,12.5,1.2,14.5,24.0,71.27,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,11.0,5.05,10.5,27.0,10.48,0.0
2017,2,21,7,30,437.0,22.0,5.1,11.0,54.0,19.03,8.06
2017,2,21,7,45,556.5,29.5,5.15,11.5,107.0,24.31,15.61
2017,2,21,8,0,676.0,37.0,5.2,12.0,160.0,29.49,20.7
2017,2,21,8,15,738.5,42.0,5.05,13.0,217.5,67.2,31.31
2017,2,21,8,30,801.0,47.0,4.9,14.0,275.0,129.77,70.22
2017,2,21,8,45,840.0,50.5,4.8,15.0,332.0,191.39,119.64
2017,2,21,9,0,879.0,54.0,4.7,16.0,389.0,256.93,176.98
2017,2,21,9,15,904.5,56.5,4.8,16.5,442.5,321.21,235.48
2017,2,21,9,30,930.0,59.0,4.9,17.0,496.0,387.16,294.85
2017,2,21,9,45,947.0,61.0,5.0,18.0,544.0,450.51,350.26
2017,2,21,10,0,964.0,63.0,5.1,19.0,592.0,513.93,403.77
2017,2,21,10,15,976.0,64.5,5.2,19.5,634.0,574.01,453.67
2017,2,21,10,30,988.0,66.0,5.3,20.0,676.0,633.01,501.14
2017,2,21,10,45,996.0,67.5,5.4,20.5,710.5,688.17,544.3
2017,2,21,11,0,1004.0,69.0,5.5,21.0,745.0,741.3,584.76
2017,2,21,11,15,1010.0,70.0,5.45,21.5,771.5,790.21,618.15
2017,2,21,11,30,1016.0,71.0,5.4,22.0,798.0,836.43,649.09
2017,2,21,11,45,1016.0,74.0,5.35,22.5,816.0,877.17,675.72
2017,2,21,12,0,1016.0,77.0,5.3,23.0,834.0,914.42,699.61
2017,2,21,12,15,1017.5,77.0,5.25,23.0,843.0,946.04,720.79
2017,2,21,12,30,1019.0,77.0,5.2,23.0,852.0,973.94,739.37
2017,2,21,12,45,1018.0,77.5,5.2,23.0,851.5,996.31,754.54
2017,2,21,13,0,1017.0,78.0,5.2,23.0,851.0,1014.64,767.06
2017,2,21,13,15,1014.5,77.5,5.1,23.0,841.5,1026.34,774.4
2017,2,21,13,30,1012.0,77.0,5.0,23.0,832.0,1033.85,779.03
2017,2,21,13,45,1006.0,77.0,4.95,23.5,813.5,1034.44,778.01
2017,2,21,14,0,1000.0,77.0,4.9,24.0,795.0,1030.82,774.36
2017,2,21,14,15,993.5,76.0,4.8,24.0,768.5,1021.44,768.13
2017,2,21,14,30,987.0,75.0,4.7,24.0,742.0,1008.0,759.36
2017,2,21,14,45,976.0,74.5,4.6,24.0,707.0,987.1,745.69
2017,2,21,15,0,965.0,74.0,4.5,24.0,672.0,962.55,729.69
2017,2,21,15,15,951.5,72.0,4.15,23.5,630.5,930.51,709.0
2017,2,21,15,30,938.0,70.0,3.8,23.0,589.0,895.31,686.03
2017,2,21,15,45,918.0,68.5,3.45,22.5,540.5,852.47,657.52
2017,2,21,16,0,898.0,67.0,3.1,22.0,492.0,807.45,627.16
2017,2,21,16,15,871.0,64.0,2.75,21.0,439.5,753.33,590.91
2017,2,21,16,30,844.0,61.0,2.4,20.0,387.0,704.25,557.48
2017,2,21,16,45,804.0,57.0,2.05,19.5,330.5,637.95,509.17
2017,2,21,17,0,764.0,53.0,1.7,19.0,274.0,572.53,458.81
2017,2,21,17,15,700.0,47.0,1.65,18.0,217.0,491.72,395.86
2017,2,21,17,30,636.0,41.0,1.6,17.0,160.0,415.11,332.65
