Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,522.0,32.5,1.6,16.0,108.0,315.9,248.16
2017,2,21,18,0,408.0,24.0,1.6,15.0,56.0,226.08,152.86
2017,2,21,18,15,204.0,12.0,1.55,14.5,28.0,89.76,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,206.5,11.5,1.15,12.0,27.5,10.96,0.0
2017,2,22,7,30,413.0,23.0,1.2,13.0,55.0,19.87,9.26
2017,2,22,7,45,528.0,31.0,1.3,14.0,106.5,25.58,16.63
2017,2,22,8,0,643.0,39.0,1.4,15.0,158.0,31.13,21.95
2017,2,22,8,15,706.0,44.5,1.35,15.5,215.0,69.23,33.06
2017,2,22,8,30,769.0,50.0,1.3,16.0,272.0,127.62,68.87
2017,2,22,8,45,808.0,53.5,1.3,17.0,328.0,187.48,116.16
2017,2,22,9,0,847.0,57.0,1.3,18.0,384.0,253.96,172.8
2017,2,22,9,15,873.0,60.0,1.55,19.0,436.5,317.07,228.26
2017,2,22,9,30,899.0,63.0,1.8,20.0,489.0,381.98,284.37
2017,2,22,9,45,916.5,65.5,2.05,21.0,537.0,444.38,337.15
2017,2,22,10,0,934.0,68.0,2.3,22.0,585.0,506.97,388.24
2017,2,22,10,15,947.0,69.5,2.4,22.5,626.5,566.1,435.31
2017,2,22,10,30,960.0,71.0,2.5,23.0,668.0,624.31,480.11
2017,2,22,10,45,968.0,73.0,2.65,23.5,702.0,678.72,520.96
2017,2,22,11,0,976.0,75.0,2.8,24.0,736.0,731.19,559.28
2017,2,22,11,15,982.0,76.0,2.85,24.0,762.5,779.0,591.99
2017,2,22,11,30,988.0,77.0,2.9,24.0,789.0,824.2,622.47
2017,2,22,11,45,983.5,82.0,2.95,24.5,805.0,862.57,646.82
2017,2,22,12,0,979.0,87.0,3.0,25.0,821.0,897.27,668.54
2017,2,22,12,15,981.0,87.5,3.0,25.0,830.0,928.91,689.09
2017,2,22,12,30,983.0,88.0,3.0,25.0,839.0,956.98,707.27
2017,2,22,12,45,981.0,88.5,3.05,25.5,838.5,977.79,719.69
2017,2,22,13,0,979.0,89.0,3.1,26.0,838.0,994.66,729.64
2017,2,22,13,15,976.5,89.0,3.1,26.0,828.5,1006.52,737.5
2017,2,22,13,30,974.0,89.0,3.1,26.0,819.0,1014.34,742.91
2017,2,22,13,45,969.0,88.0,3.1,26.5,801.0,1014.63,742.14
2017,2,22,14,0,964.0,87.0,3.1,27.0,783.0,1010.84,738.96
2017,2,22,14,15,956.5,86.0,3.0,27.0,756.5,1000.7,732.47
2017,2,22,14,30,949.0,85.0,2.9,27.0,730.0,986.66,723.65
2017,2,22,14,45,934.0,85.5,2.85,27.0,694.5,963.76,709.58
2017,2,22,15,0,919.0,86.0,2.8,27.0,659.0,937.49,693.44
2017,2,22,15,15,904.0,84.0,2.6,26.5,617.5,905.09,673.39
2017,2,22,15,30,889.0,82.0,2.4,26.0,576.0,869.79,651.31
2017,2,22,15,45,871.0,78.5,2.25,26.0,529.0,827.52,623.5
2017,2,22,16,0,853.0,75.0,2.1,26.0,482.0,789.77,598.62
2017,2,22,16,15,825.0,71.5,1.9,25.0,430.0,735.42,563.64
2017,2,22,16,30,797.0,68.0,1.7,24.0,378.0,680.18,527.22
2017,2,22,16,45,758.5,62.5,1.55,23.0,323.0,614.8,482.55
2017,2,22,17,0,720.0,57.0,1.4,22.0,268.0,550.26,435.32
2017,2,22,17,15,655.0,51.0,1.45,21.0,212.5,470.65,374.66
2017,2,22,17,30,590.0,45.0,1.5,20.0,157.0,395.24,313.67
2017,2,22,17,45,480.0,35.0,1.55,19.5,106.5,303.42,235.77
2017,2,22,18,0,370.0,25.0,1.6,19.0,56.0,217.75,148.47
2017,2,22,18,15,185.0,12.5,1.6,18.5,28.0,83.12,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,7,15,145.5,14.0,2.6,12.5,26.0,13.34,0.0
2017,2,23,7,30,291.0,28.0,2.8,13.0,52.0,22.74,11.96
2017,2,23,7,45,413.5,39.5,3.0,14.0,102.5,30.83,21.23
2017,2,23,8,0,536.0,51.0,3.2,15.0,153.0,38.54,28.48
2017,2,23,8,15,605.5,59.0,3.2,15.5,208.5,75.54,40.77
2017,2,23,8,30,675.0,67.0,3.2,16.0,264.0,131.1,75.84
2017,2,23,8,45,725.0,71.5,3.2,17.0,320.5,191.21,123.33
2017,2,23,9,0,775.0,76.0,3.2,18.0,377.0,253.85,176.58
2017,2,23,9,15,805.0,80.0,3.5,19.0,430.0,315.35,230.68
2017,2,23,9,30,835.0,84.0,3.8,20.0,483.0,379.34,286.14
2017,2,23,9,45,860.0,85.5,4.1,21.0,532.0,440.99,338.53
2017,2,23,10,0,885.0,87.0,4.4,22.0,581.0,503.81,390.27
2017,2,23,10,15,900.5,89.5,4.55,22.5,622.5,563.57,438.68
2017,2,23,10,30,916.0,92.0,4.7,23.0,664.0,622.13,484.77
2017,2,23,10,45,928.5,92.5,4.9,23.5,699.5,676.0,526.36
2017,2,23,11,0,941.0,93.0,5.1,24.0,735.0,728.4,565.89
2017,2,23,11,15,948.5,94.5,5.2,24.5,761.5,776.52,599.61
2017,2,23,11,30,956.0,96.0,5.3,25.0,788.0,822.26,630.56
2017,2,23,11,45,963.5,95.0,5.45,25.5,807.0,862.78,657.84
2017,2,23,12,0,971.0,94.0,5.6,26.0,826.0,900.43,682.97
2017,2,23,12,15,973.0,94.5,5.6,26.0,835.0,931.91,704.3
2017,2,23,12,30,975.0,95.0,5.6,26.0,844.0,959.85,723.22
2017,2,23,12,45,972.0,96.0,5.7,26.5,843.0,980.19,736.13
2017,2,23,13,0,969.0,97.0,5.8,27.0,842.0,996.6,746.46
2017,2,23,13,15,966.0,96.5,5.75,27.0,832.5,1007.37,753.64
2017,2,23,13,30,963.0,96.0,5.7,27.0,823.0,1014.11,758.25
2017,2,23,13,45,954.5,97.0,5.7,27.0,803.5,1013.34,758.28
2017,2,23,14,0,946.0,98.0,5.7,27.0,784.0,1008.58,755.81
2017,2,23,14,15,937.5,97.0,5.55,27.0,757.5,997.63,748.29
2017,2,23,14,30,929.0,96.0,5.4,27.0,731.0,982.87,738.35
2017,2,23,14,45,916.0,94.5,5.3,27.0,695.5,959.71,723.16
2017,2,23,15,0,903.0,93.0,5.2,27.0,660.0,933.15,705.78
2017,2,23,15,15,887.5,91.0,4.85,26.5,618.5,900.62,684.06
2017,2,23,15,30,872.0,89.0,4.5,26.0,577.0,872.62,665.53
2017,2,23,15,45,850.0,86.0,4.2,26.0,529.0,827.79,634.78
2017,2,23,16,0,828.0,83.0,3.9,26.0,481.0,780.99,602.5
2017,2,23,16,15,798.5,79.0,3.55,25.0,429.0,725.59,565.67
2017,2,23,16,30,769.0,75.0,3.2,24.0,377.0,669.46,527.41
2017,2,23,16,45,725.5,70.0,2.85,23.0,322.0,602.16,479.62
2017,2,23,17,0,682.0,65.0,2.5,22.0,267.0,540.36,432.43
2017,2,23,17,15,615.0,57.5,2.5,21.0,211.5,459.63,369.47
2017,2,23,17,30,548.0,50.0,2.5,20.0,156.0,383.73,307.08
2017,2,23,17,45,432.0,39.0,2.5,19.5,105.5,284.98,223.15
2017,2,23,18,0,316.0,28.0,2.5,19.0,55.0,198.35,138.27
2017,2,23,18,15,158.0,14.0,2.7,18.5,27.5,74.31,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,13.5,26.5,14.77,0.0
2017,2,24,7,30,259.0,31.0,4.6,14.0,53.0,25.47,14.49
2017,2,24,7,45,404.0,41.5,4.75,14.5,105.5,32.47,22.64
2017,2,24,8,0,549.0,52.0,4.9,15.0,158.0,39.23,29.1
2017,2,24,8,15,619.0,59.5,4.9,15.5,214.5,77.79,41.81
2017,2,24,8,30,689.0,67.0,4.9,16.0,271.0,133.99,77.65
2017,2,24,8,45,744.5,69.5,4.9,17.0,329.0,194.22,125.39
2017,2,24,9,0,800.0,72.0,4.9,18.0,387.0,257.66,179.64
2017,2,24,9,15,829.5,75.5,5.0,18.5,440.5,320.12,235.52
2017,2,24,9,30,859.0,79.0,5.1,19.0,494.0,384.96,292.83
2017,2,24,9,45,886.5,79.5,5.25,20.0,543.5,449.37,348.0
2017,2,24,10,0,914.0,80.0,5.4,21.0,593.0,513.41,401.21
2017,2,24,10,15,929.5,82.0,5.45,21.5,636.0,573.56,450.36
2017,2,24,10,30,945.0,84.0,5.5,22.0,679.0,633.08,497.5
2017,2,24,10,45,961.0,83.5,5.55,22.5,716.0,689.47,540.98
2017,2,24,11,0,977.0,83.0,5.6,23.0,753.0,744.63,582.36
2017,2,24,11,15,985.5,84.0,5.6,23.0,781.0,794.41,617.68
2017,2,24,11,30,994.0,85.0,5.6,23.0,809.0,841.76,650.8
2017,2,24,11,45,995.5,88.0,5.7,23.0,827.5,883.01,679.86
2017,2,24,12,0,997.0,91.0,5.8,23.0,846.0,920.93,706.54
2017,2,24,12,15,1000.0,91.5,5.75,23.0,856.5,953.98,728.91
2017,2,24,12,30,1003.0,92.0,5.7,23.0,867.0,983.44,748.74
2017,2,24,12,45,1005.0,91.0,5.7,23.0,868.0,1006.64,764.59
2017,2,24,13,0,1007.0,90.0,5.7,23.0,869.0,1025.91,777.86
2017,2,24,13,15,1006.0,90.0,5.6,23.0,860.5,1039.49,786.62
2017,2,24,13,30,1005.0,90.0,5.5,23.0,852.0,1048.92,792.69
2017,2,24,13,45,1002.0,89.0,5.45,23.0,834.0,1051.17,794.39
2017,2,24,14,0,999.0,88.0,5.4,23.0,816.0,1049.21,793.45
2017,2,24,14,15,992.0,86.5,5.3,22.5,789.0,1038.74,788.07
2017,2,24,14,30,985.0,85.0,5.2,22.0,762.0,1024.2,780.08
2017,2,24,14,45,972.5,84.5,5.15,22.0,726.0,1001.83,765.67
2017,2,24,15,0,960.0,84.0,5.1,22.0,690.0,975.84,748.89
2017,2,24,15,15,945.5,82.0,4.95,21.5,647.0,942.88,728.0
2017,2,24,15,30,931.0,80.0,4.8,21.0,604.0,906.83,704.88
2017,2,24,15,45,912.0,77.0,4.65,21.0,555.5,862.97,674.68
2017,2,24,16,0,893.0,74.0,4.5,21.0,507.0,816.84,642.67
2017,2,24,16,15,865.0,70.5,4.15,20.0,453.0,767.61,609.67
2017,2,24,16,30,837.0,67.0,3.8,19.0,399.0,710.65,570.38
2017,2,24,16,45,797.5,62.5,3.45,18.5,342.0,643.92,521.52
2017,2,24,17,0,758.0,58.0,3.1,18.0,285.0,578.0,470.51
2017,2,24,17,15,693.5,52.0,3.0,17.0,227.0,496.58,405.8
2017,2,24,17,30,629.0,46.0,2.9,16.0,169.0,419.26,341.01
2017,2,24,17,45,514.5,36.5,2.8,15.0,116.0,318.17,253.98
2017,2,24,18,0,400.0,27.0,2.7,14.0,63.0,234.65,169.78
2017,2,24,18,15,200.0,13.5,2.9,13.5,31.5,90.24,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,193.0,14.0,4.5,4.5,31.5,13.34,0.0
2017,2,25,7,30,386.0,28.0,4.8,5.0,63.0,22.4,13.01
2017,2,25,7,45,504.0,37.5,5.1,5.5,116.5,28.72,20.24
2017,2,25,8,0,622.0,47.0,5.4,6.0,170.0,38.09,29.21
2017,2,25,8,15,686.5,53.0,5.35,6.5,227.5,79.96,42.63
2017,2,25,8,30,751.0,59.0,5.3,7.0,285.0,138.26,81.21
2017,2,25,8,45,792.5,63.5,5.3,7.5,342.5,198.79,131.96
2017,2,25,9,0,834.0,68.0,5.3,8.0,400.0,263.81,190.82
2017,2,25,9,15,861.5,71.0,5.15,8.5,453.5,327.32,249.97
2017,2,25,9,30,889.0,74.0,5.0,9.0,507.0,394.69,311.55
2017,2,25,9,45,908.5,77.0,4.9,10.0,556.0,458.21,367.89
2017,2,25,10,0,928.0,80.0,4.8,11.0,605.0,522.15,422.44
2017,2,25,10,15,941.5,82.0,4.65,11.5,647.0,582.04,472.4
2017,2,25,10,30,955.0,84.0,4.5,12.0,689.0,641.07,519.78
2017,2,25,10,45,964.0,85.5,4.4,12.5,724.0,695.62,562.2
2017,2,25,11,0,973.0,87.0,4.3,13.0,759.0,748.3,601.76
2017,2,25,11,15,979.5,88.5,4.15,13.0,786.0,797.07,636.05
2017,2,25,11,30,986.0,90.0,4.0,13.0,813.0,843.26,668.08
2017,2,25,11,45,986.5,92.5,3.85,13.5,830.0,882.94,693.7
2017,2,25,12,0,987.0,95.0,3.7,14.0,847.0,919.24,716.55
2017,2,25,12,15,988.5,95.5,3.5,14.0,856.0,950.76,736.74
2017,2,25,12,30,990.0,96.0,3.3,14.0,865.0,978.64,754.18
2017,2,25,12,45,989.0,96.0,3.15,14.5,864.5,999.98,765.93
2017,2,25,13,0,988.0,96.0,3.0,15.0,864.0,1017.36,774.92
2017,2,25,13,15,985.5,95.5,2.85,15.0,854.5,1028.77,781.32
2017,2,25,13,30,983.0,95.0,2.7,15.0,845.0,1036.08,785.05
2017,2,25,13,45,975.5,95.5,2.55,15.5,825.5,1035.67,782.25
2017,2,25,14,0,968.0,96.0,2.4,16.0,806.0,1031.17,776.9
2017,2,25,14,15,960.5,95.0,2.3,16.0,779.0,1020.94,769.95
2017,2,25,14,30,953.0,94.0,2.2,16.0,752.0,1006.78,760.58
2017,2,25,14,45,935.0,95.0,2.1,16.0,715.0,981.46,743.91
2017,2,25,15,0,917.0,96.0,2.0,16.0,678.0,952.85,725.21
2017,2,25,15,15,901.5,93.5,1.95,16.0,636.0,919.31,703.79
2017,2,25,15,30,886.0,91.0,1.9,16.0,594.0,890.27,685.45
2017,2,25,15,45,864.0,88.5,1.9,16.0,545.0,845.46,656.53
2017,2,25,16,0,842.0,86.0,1.9,16.0,496.0,798.62,625.88
2017,2,25,16,15,812.0,82.0,1.7,15.5,443.0,742.11,587.06
2017,2,25,16,30,782.0,78.0,1.5,15.0,390.0,684.85,546.92
2017,2,25,16,45,736.5,73.0,1.35,14.5,333.5,615.33,496.95
2017,2,25,17,0,691.0,68.0,1.2,14.0,277.0,551.67,447.9
2017,2,25,17,15,623.5,60.5,1.2,13.0,220.5,469.87,384.16
2017,2,25,17,30,556.0,53.0,1.2,12.0,164.0,392.87,320.76
2017,2,25,17,45,440.0,42.0,1.2,11.0,112.0,293.2,235.83
2017,2,25,18,0,324.0,31.0,1.2,10.0,60.0,205.31,151.77
2017,2,25,18,15,162.0,15.5,1.2,9.5,30.0,77.6,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,63.5,19.5,2.65,8.5,25.5,18.59,0.0
2017,2,26,7,30,127.0,39.0,2.8,9.0,51.0,31.59,20.72
2017,2,26,7,45,230.0,58.0,3.0,10.0,97.5,44.68,34.05
2017,2,26,8,0,333.0,77.0,3.2,11.0,144.0,58.07,46.54
2017,2,26,8,15,166.5,78.5,3.25,11.5,112.0,73.67,52.53
2017,2,26,8,30,0.0,80.0,3.3,12.0,80.0,73.37,57.58
2017,2,26,8,45,0.0,97.0,3.4,12.5,97.0,88.96,70.65
2017,2,26,9,0,0.0,114.0,3.5,13.0,114.0,104.67,83.58
2017,2,26,9,15,0.0,130.0,3.55,13.5,130.0,119.61,95.64
2017,2,26,9,30,0.0,146.0,3.6,14.0,146.0,134.65,107.6
2017,2,26,9,45,0.0,147.0,3.65,14.5,147.0,136.12,108.25
2017,2,26,10,0,0.0,148.0,3.7,15.0,148.0,137.45,108.81
2017,2,26,10,15,0.5,158.5,3.8,15.5,159.0,147.76,116.73
2017,2,26,10,30,1.0,169.0,3.9,16.0,170.0,158.17,124.68
2017,2,26,10,45,0.5,148.5,4.0,16.5,149.0,138.99,108.66
2017,2,26,11,0,0.0,128.0,4.1,17.0,128.0,119.58,92.56
2017,2,26,11,15,0.0,136.0,4.1,17.5,136.0,127.21,98.42
2017,2,26,11,30,0.0,144.0,4.1,18.0,144.0,134.89,104.26
2017,2,26,11,45,0.0,117.5,4.15,18.5,117.5,109.91,83.88
2017,2,26,12,0,0.0,91.0,4.2,19.0,91.0,84.95,63.56
2017,2,26,12,15,0.0,112.0,4.2,19.0,112.0,104.81,79.54
2017,2,26,12,30,0.0,133.0,4.2,19.0,133.0,124.84,95.56
2017,2,26,12,45,1.5,151.5,4.25,19.5,153.0,144.03,110.71
2017,2,26,13,0,3.0,170.0,4.3,20.0,173.0,163.45,125.95
2017,2,26,13,15,3.0,168.5,4.3,20.5,171.5,162.22,124.75
2017,2,26,13,30,3.0,167.0,4.3,21.0,170.0,160.96,123.6
2017,2,26,13,45,1.5,148.0,4.35,21.5,149.5,141.18,107.77
2017,2,26,14,0,0.0,129.0,4.4,22.0,129.0,121.4,91.95
2017,2,26,14,15,0.0,124.5,4.3,22.0,124.5,117.1,88.66
2017,2,26,14,30,0.0,120.0,4.2,22.0,120.0,112.79,85.37
2017,2,26,14,45,0.0,102.0,4.15,22.0,102.0,95.38,71.6
2017,2,26,15,0,0.0,84.0,4.1,22.0,84.0,78.3,58.01
2017,2,26,15,15,0.0,109.0,3.8,22.0,109.0,102.32,77.54
2017,2,26,15,30,0.0,134.0,3.5,22.0,134.0,127.53,97.98
2017,2,26,15,45,97.0,176.0,3.25,22.0,224.0,275.97,219.53
2017,2,26,16,0,194.0,218.0,3.0,22.0,314.0,404.77,321.63
2017,2,26,16,15,178.5,198.0,2.6,21.5,279.0,365.48,291.34
2017,2,26,16,30,163.0,178.0,2.2,21.0,244.0,326.75,261.69
2017,2,26,16,45,147.5,154.0,1.8,20.5,207.0,283.56,227.99
2017,2,26,17,0,132.0,130.0,1.4,20.0,170.0,241.1,194.12
2017,2,26,17,15,108.5,105.5,1.4,19.5,134.5,193.98,155.86
2017,2,26,17,30,85.0,81.0,1.4,19.0,99.0,148.48,117.84
2017,2,26,17,45,49.5,57.0,1.4,18.5,66.5,91.66,69.74
2017,2,26,18,0,14.0,33.0,1.4,18.0,34.0,45.04,29.12
2017,2,26,18,15,7.0,16.5,1.5,17.5,17.0,18.45,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,20.0,2.7,17.0,25.0,16.58,0.0
2017,2,27,7,30,98.0,40.0,2.8,17.0,50.0,32.35,20.91
2017,2,27,7,45,190.5,61.5,2.95,17.5,95.5,48.78,36.59
2017,2,27,8,0,283.0,83.0,3.1,18.0,141.0,64.66,51.01
2017,2,27,8,15,163.5,101.5,3.2,18.5,137.5,93.87,67.86
2017,2,27,8,30,44.0,120.0,3.3,19.0,134.0,109.95,84.4
2017,2,27,8,45,122.5,145.5,3.45,19.5,193.5,149.31,113.23
2017,2,27,9,0,201.0,171.0,3.6,20.0,253.0,200.69,152.56
2017,2,27,9,15,136.5,192.5,3.7,20.0,251.5,214.7,166.67
2017,2,27,9,30,72.0,214.0,3.8,20.0,250.0,220.86,173.22
2017,2,27,9,45,52.0,222.0,3.95,20.5,249.0,226.03,177.21
2017,2,27,10,0,32.0,230.0,4.1,21.0,248.0,228.64,178.77
2017,2,27,10,15,16.0,185.0,4.1,21.0,194.0,180.54,140.41
2017,2,27,10,30,0.0,140.0,4.1,21.0,140.0,130.54,100.18
2017,2,27,10,45,0.0,148.0,4.15,21.5,148.0,138.2,105.93
2017,2,27,11,0,0.0,156.0,4.2,22.0,156.0,145.9,111.62
2017,2,27,11,15,1.5,163.0,4.15,22.0,164.0,153.78,117.7
2017,2,27,11,30,3.0,170.0,4.1,22.0,172.0,161.82,123.92
2017,2,27,11,45,1.5,152.5,4.1,22.5,153.5,144.28,109.7
2017,2,27,12,0,0.0,135.0,4.1,23.0,135.0,126.57,95.43
2017,2,27,12,15,0.0,137.0,4.05,23.0,137.0,128.57,96.97
2017,2,27,12,30,0.0,139.0,4.0,23.0,139.0,130.57,98.51
2017,2,27,12,45,4.5,178.0,4.0,23.5,181.5,172.31,131.12
2017,2,27,13,0,9.0,217.0,4.0,24.0,224.0,214.88,163.93
2017,2,27,13,15,157.5,293.0,3.9,24.0,414.5,453.81,349.72
2017,2,27,13,30,306.0,369.0,3.8,24.0,605.0,693.39,525.22
2017,2,27,13,45,516.0,282.0,3.75,24.5,669.0,815.37,614.91
2017,2,27,14,0,726.0,195.0,3.7,25.0,733.0,928.74,694.95
2017,2,27,14,15,716.0,192.0,3.6,25.0,707.5,915.54,685.4
2017,2,27,14,30,706.0,189.0,3.5,25.0,682.0,899.2,674.81
2017,2,27,14,45,435.0,248.5,3.4,25.0,547.5,701.82,533.66
2017,2,27,15,0,164.0,308.0,3.3,25.0,413.0,490.63,375.36
2017,2,27,15,15,242.5,277.5,3.15,25.0,422.5,524.82,404.68
2017,2,27,15,30,321.0,247.0,3.0,25.0,432.0,568.16,438.97
2017,2,27,15,45,494.0,187.5,2.95,25.0,445.0,650.88,504.17
2017,2,27,16,0,667.0,128.0,2.9,25.0,458.0,713.37,552.65
2017,2,27,16,15,633.0,121.5,2.55,24.5,408.0,656.57,512.2
2017,2,27,16,30,599.0,115.0,2.2,24.0,358.0,599.76,470.86
2017,2,27,16,45,552.5,106.0,1.85,23.5,305.5,531.95,420.19
2017,2,27,17,0,506.0,97.0,1.5,23.0,253.0,463.53,367.7
2017,2,27,17,15,437.0,85.0,1.45,22.0,200.5,384.86,307.02
2017,2,27,17,30,368.0,73.0,1.4,21.0,148.0,312.02,248.23
2017,2,27,17,45,266.5,55.5,1.35,20.5,101.0,222.5,173.61
2017,2,27,18,0,165.0,38.0,1.3,20.0,54.0,144.05,104.04
2017,2,27,18,15,82.5,19.0,1.35,20.0,27.0,61.66,0.0
2017,2,27,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,1.5,3.85,19.5,1.5,1.39,0.0
2017,2,28,7,30,0.0,3.0,4.0,20.0,3.0,2.77,0.0
2017,2,28,7,45,0.0,5.5,4.15,20.5,5.5,5.09,0.0
2017,2,28,8,0,0.0,8.0,4.3,21.0,8.0,7.4,0.8
2017,2,28,8,15,0.0,11.5,4.65,21.5,11.5,10.65,3.25
2017,2,28,8,30,0.0,15.0,5.0,22.0,15.0,13.9,5.96
2017,2,28,8,45,0.0,30.5,5.35,22.5,30.5,28.31,17.89
2017,2,28,9,0,0.0,46.0,5.7,23.0,46.0,42.74,29.69
2017,2,28,9,15,31.5,129.5,5.85,23.0,145.5,128.47,98.72
2017,2,28,9,30,63.0,213.0,6.0,23.0,245.0,216.83,168.89
2017,2,28,9,45,34.5,200.0,6.15,23.5,217.5,198.99,154.54
2017,2,28,10,0,6.0,187.0,6.3,24.0,190.0,176.13,135.92
2017,2,28,10,15,6.0,191.0,6.3,24.0,194.5,180.76,139.27
2017,2,28,10,30,6.0,195.0,6.3,24.0,199.0,185.31,142.55
2017,2,28,10,45,16.0,235.5,6.35,24.5,246.5,230.43,177.44
2017,2,28,11,0,26.0,276.0,6.4,25.0,294.0,277.0,212.98
2017,2,28,11,15,28.5,290.5,6.35,25.0,311.5,299.77,230.17
2017,2,28,11,30,31.0,305.0,6.3,25.0,329.0,318.82,244.49
2017,2,28,11,45,37.5,322.5,6.3,25.0,351.5,344.42,263.91
2017,2,28,12,0,44.0,340.0,6.3,25.0,374.0,370.71,283.79
2017,2,28,12,15,44.5,344.5,6.2,25.0,379.5,379.09,289.9
2017,2,28,12,30,45.0,349.0,6.1,25.0,385.0,387.42,296.03
2017,2,28,12,45,30.0,309.0,6.0,25.5,333.5,335.05,255.52
2017,2,28,13,0,15.0,269.0,5.9,26.0,282.0,271.89,206.72
2017,2,28,13,15,13.0,254.0,5.7,26.0,265.5,255.86,194.54
2017,2,28,13,30,11.0,239.0,5.5,26.0,249.0,239.66,182.15
2017,2,28,13,45,24.0,277.0,5.35,26.5,296.0,291.23,221.67
2017,2,28,14,0,37.0,315.0,5.2,27.0,343.0,358.8,272.49
2017,2,28,14,15,24.5,274.0,4.95,27.0,292.0,290.6,220.83
2017,2,28,14,30,12.0,233.0,4.7,27.0,241.0,237.21,180.09
2017,2,28,14,45,136.0,267.0,4.5,27.0,355.0,416.9,320.65
2017,2,28,15,0,260.0,301.0,4.3,27.0,469.0,584.23,446.3
2017,2,28,15,15,298.5,273.5,4.0,26.5,455.0,584.34,448.25
2017,2,28,15,30,337.0,246.0,3.7,26.0,441.0,581.13,448.5
2017,2,28,15,45,287.5,232.0,3.4,26.0,388.5,516.26,400.25
2017,2,28,16,0,238.0,218.0,3.1,26.0,336.0,440.26,343.48
2017,2,28,16,15,218.0,200.0,2.65,25.5,299.5,398.32,312.55
2017,2,28,16,30,198.0,182.0,2.2,25.0,263.0,357.25,281.58
2017,2,28,16,45,190.5,156.5,1.8,24.5,226.0,316.2,250.49
2017,2,28,17,0,183.0,131.0,1.4,24.0,189.0,274.98,218.45
2017,2,28,17,15,158.0,107.5,1.3,23.0,150.0,225.85,179.65
2017,2,28,17,30,133.0,84.0,1.2,22.0,111.0,178.5,140.96
2017,2,28,17,45,97.5,60.0,1.15,21.5,77.0,126.86,97.43
2017,2,28,18,0,62.0,36.0,1.1,21.0,43.0,77.37,54.12
2017,2,28,18,15,31.0,18.0,1.1,20.5,21.5,35.59,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,80.0,18.5,5.05,14.5,27.0,15.5,0.0
2017,3,1,7,30,160.0,37.0,5.3,15.0,54.0,28.73,18.53
2017,3,1,7,45,207.0,57.5,5.6,15.5,93.5,45.96,34.57
2017,3,1,8,0,254.0,78.0,5.9,16.0,133.0,61.1,48.37
2017,3,1,8,15,289.5,96.0,6.15,16.5,175.0,96.04,65.85
2017,3,1,8,30,325.0,114.0,6.4,17.0,217.0,136.86,95.32
2017,3,1,8,45,394.5,125.0,6.65,17.5,272.5,181.2,129.6
2017,3,1,9,0,464.0,136.0,6.9,18.0,328.0,235.88,174.58
2017,3,1,9,15,360.5,177.0,6.9,18.0,338.0,271.25,209.47
2017,3,1,9,30,257.0,218.0,6.9,18.0,348.0,293.56,231.5
2017,3,1,9,45,578.5,150.0,6.9,18.5,477.5,391.01,308.6
2017,3,1,10,0,900.0,82.0,6.9,19.0,607.0,519.18,411.92
2017,3,1,10,15,914.0,84.5,6.85,19.0,649.0,578.54,461.68
2017,3,1,10,30,928.0,87.0,6.8,19.0,691.0,637.15,509.65
2017,3,1,10,45,940.0,87.5,6.75,19.5,726.5,691.45,552.11
2017,3,1,11,0,952.0,88.0,6.7,20.0,762.0,744.2,591.95
2017,3,1,11,15,959.5,89.5,6.6,20.0,789.0,792.85,626.88
2017,3,1,11,30,967.0,91.0,6.5,20.0,816.0,839.07,659.65
2017,3,1,11,45,956.0,100.5,6.45,20.0,831.0,876.03,685.6
2017,3,1,12,0,945.0,110.0,6.4,20.0,846.0,908.97,708.57
2017,3,1,12,15,948.0,110.0,6.3,20.0,855.5,940.14,729.96
2017,3,1,12,30,951.0,110.0,6.2,20.0,865.0,967.89,748.85
2017,3,1,12,45,954.0,109.0,6.15,20.0,866.0,991.01,764.75
2017,3,1,13,0,957.0,108.0,6.1,20.0,867.0,1010.42,778.12
2017,3,1,13,15,955.0,107.5,6.0,20.0,857.5,1021.87,785.68
2017,3,1,13,30,953.0,107.0,5.9,20.0,848.0,1029.32,790.61
2017,3,1,13,45,863.5,141.0,5.85,20.0,801.0,995.64,767.18
2017,3,1,14,0,774.0,175.0,5.8,20.0,754.0,955.47,739.38
2017,3,1,14,15,856.0,137.0,5.7,20.0,757.5,984.95,760.8
2017,3,1,14,30,938.0,99.0,5.6,20.0,761.0,1005.77,775.78
2017,3,1,14,45,884.0,107.5,5.55,20.0,708.0,963.53,746.82
2017,3,1,15,0,830.0,116.0,5.5,20.0,655.0,911.06,710.77
2017,3,1,15,15,854.5,105.5,5.45,19.5,630.0,905.34,709.68
2017,3,1,15,30,879.0,95.0,5.4,19.0,605.0,894.87,705.04
2017,3,1,15,45,865.5,90.0,5.35,19.0,558.0,854.03,676.97
2017,3,1,16,0,852.0,85.0,5.3,19.0,511.0,810.65,646.95
2017,3,1,16,15,824.5,81.0,5.05,18.5,458.0,755.32,607.85
2017,3,1,16,30,797.0,77.0,4.8,18.0,405.0,699.04,567.39
2017,3,1,16,45,763.0,71.0,4.6,17.5,349.0,635.32,520.43
2017,3,1,17,0,729.0,65.0,4.4,17.0,293.0,572.02,471.11
2017,3,1,17,15,667.0,58.0,4.05,16.0,236.0,495.54,408.99
2017,3,1,17,30,605.0,51.0,3.7,15.0,179.0,419.68,344.89
2017,3,1,17,45,504.0,41.0,3.35,14.0,125.5,325.54,263.19
2017,3,1,18,0,403.0,31.0,3.0,13.0,72.0,241.6,184.28
2017,3,1,18,15,201.5,15.5,3.1,12.5,36.0,111.04,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,202.0,17.0,3.2,6.5,39.0,13.37,0.0
2017,3,2,7,30,404.0,34.0,3.2,7.0,78.0,27.07,17.98
2017,3,2,7,45,501.5,44.5,3.25,7.5,131.5,33.99,25.06
2017,3,2,8,0,599.0,55.0,3.3,8.0,185.0,40.59,31.4
2017,3,2,8,15,660.0,61.5,3.4,8.5,242.5,89.67,49.09
2017,3,2,8,30,721.0,68.0,3.5,9.0,300.0,150.62,91.94
2017,3,2,8,45,760.0,73.5,3.65,10.0,357.0,210.36,142.13
2017,3,2,9,0,799.0,79.0,3.8,11.0,414.0,274.35,199.01
2017,3,2,9,15,826.5,82.5,4.05,11.5,467.0,336.77,256.0
2017,3,2,9,30,854.0,86.0,4.3,12.0,520.0,401.32,314.11
2017,3,2,9,45,609.5,164.5,4.55,12.5,489.0,419.05,335.16
2017,3,2,10,0,365.0,243.0,4.8,13.0,458.0,405.43,326.87
2017,3,2,10,15,644.5,169.5,4.7,13.5,579.5,515.68,416.36
2017,3,2,10,30,924.0,96.0,4.6,14.0,701.0,645.79,520.01
2017,3,2,10,45,935.0,97.0,4.55,14.5,736.0,699.9,561.4
2017,3,2,11,0,946.0,98.0,4.5,15.0,771.0,752.36,600.61
2017,3,2,11,15,953.0,99.5,4.4,15.0,798.0,800.51,634.35
2017,3,2,11,30,960.0,101.0,4.3,15.0,825.0,846.18,665.83
2017,3,2,11,45,961.0,103.5,4.25,15.5,842.0,885.36,691.38
2017,3,2,12,0,962.0,106.0,4.2,16.0,859.0,921.25,714.5
2017,3,2,12,15,964.0,106.5,4.1,16.0,868.0,952.5,735.27
2017,3,2,12,30,966.0,107.0,4.0,16.0,877.0,980.22,753.52
2017,3,2,12,45,965.5,107.5,3.95,16.0,876.5,1002.0,767.98
2017,3,2,13,0,965.0,108.0,3.9,16.0,876.0,1019.93,779.89
2017,3,2,13,15,962.5,107.5,3.8,16.0,867.0,1030.96,786.85
2017,3,2,13,30,960.0,107.0,3.7,16.0,858.0,1037.95,791.23
2017,3,2,13,45,954.5,106.5,3.65,16.0,839.0,1038.04,791.46
2017,3,2,14,0,949.0,106.0,3.6,16.0,820.0,1034.09,789.18
2017,3,2,14,15,941.5,104.5,3.6,16.0,793.0,1023.13,782.71
2017,3,2,14,30,934.0,103.0,3.6,16.0,766.0,1008.29,773.78
2017,3,2,14,45,917.5,104.0,3.6,16.0,729.5,984.18,758.59
2017,3,2,15,0,901.0,105.0,3.6,16.0,693.0,964.82,746.85
2017,3,2,15,15,886.0,102.5,3.55,15.5,650.5,931.47,726.35
2017,3,2,15,30,871.0,100.0,3.5,15.0,608.0,895.18,703.71
2017,3,2,15,45,851.5,96.0,3.45,15.0,560.0,850.61,673.61
2017,3,2,16,0,832.0,92.0,3.4,15.0,512.0,803.89,641.66
2017,3,2,16,15,803.5,88.0,3.05,14.5,458.5,748.33,602.3
2017,3,2,16,30,775.0,84.0,2.7,14.0,405.0,691.92,561.61
2017,3,2,16,45,737.0,77.5,2.35,13.5,349.0,629.62,515.48
2017,3,2,17,0,699.0,71.0,2.0,13.0,293.0,564.4,464.03
2017,3,2,17,15,635.5,64.0,1.85,12.0,236.0,484.53,400.52
2017,3,2,17,30,572.0,57.0,1.7,11.0,179.0,409.02,337.49
2017,3,2,17,45,466.0,46.0,1.6,10.5,125.5,312.56,254.18
2017,3,2,18,0,360.0,35.0,1.5,10.0,72.0,226.58,174.76
2017,3,2,18,15,180.0,17.5,1.5,10.0,36.0,105.68,0.0
2017,3,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,207.5,17.5,2.3,6.5,41.0,13.69,0.69
2017,3,3,7,30,415.0,35.0,2.4,7.0,82.0,27.8,18.76
2017,3,3,7,45,508.5,45.5,2.5,8.0,136.0,34.68,25.68
2017,3,3,8,0,602.0,56.0,2.6,9.0,190.0,41.51,32.14
2017,3,3,8,15,662.0,63.0,2.8,10.0,248.0,92.54,50.72
2017,3,3,8,30,722.0,70.0,3.0,11.0,306.0,151.02,91.43
2017,3,3,8,45,752.0,77.5,3.25,12.0,361.5,214.22,144.66
2017,3,3,9,0,782.0,85.0,3.5,13.0,417.0,277.41,200.67
2017,3,3,9,15,809.0,89.5,3.8,13.5,470.0,339.7,256.88
2017,3,3,9,30,836.0,94.0,4.1,14.0,523.0,404.11,314.09
2017,3,3,9,45,571.5,176.0,4.4,15.0,481.5,412.55,326.95
2017,3,3,10,0,307.0,258.0,4.7,16.0,440.0,391.42,311.92
2017,3,3,10,15,396.0,251.5,4.7,16.0,502.5,453.86,362.47
2017,3,3,10,30,485.0,245.0,4.7,16.0,565.0,527.57,421.17
2017,3,3,10,45,535.5,240.0,4.7,16.5,610.0,582.9,463.94
2017,3,3,11,0,586.0,235.0,4.7,17.0,655.0,641.23,508.29
2017,3,3,11,15,417.5,302.5,4.7,17.0,607.0,611.91,482.86
2017,3,3,11,30,249.0,370.0,4.7,17.0,559.0,557.25,437.86
2017,3,3,11,45,305.5,365.5,4.75,17.5,602.5,618.15,484.21
2017,3,3,12,0,362.0,361.0,4.8,18.0,646.0,675.24,526.76
2017,3,3,12,15,269.5,383.0,4.75,18.0,597.0,632.03,491.94
2017,3,3,12,30,177.0,405.0,4.7,18.0,548.0,573.33,445.76
2017,3,3,12,45,369.5,349.0,4.7,18.0,645.5,708.66,551.94
2017,3,3,13,0,562.0,293.0,4.7,18.0,743.0,850.06,658.67
2017,3,3,13,15,454.5,328.5,4.65,18.0,690.5,796.24,616.29
2017,3,3,13,30,347.0,364.0,4.6,18.0,638.0,728.55,564.75
2017,3,3,13,45,243.0,369.5,4.55,18.0,559.5,626.68,488.11
2017,3,3,14,0,139.0,375.0,4.5,18.0,481.0,536.4,418.34
2017,3,3,14,15,179.5,360.5,4.4,18.0,492.0,561.55,439.32
2017,3,3,14,30,220.0,346.0,4.3,18.0,503.0,585.28,458.71
2017,3,3,14,45,370.5,287.5,4.2,18.0,537.0,673.94,529.79
2017,3,3,15,0,521.0,229.0,4.1,18.0,571.0,756.54,594.84
2017,3,3,15,15,299.0,245.5,4.0,17.5,439.5,552.75,439.81
2017,3,3,15,30,77.0,262.0,3.9,17.0,308.0,345.79,275.84
2017,3,3,15,45,115.0,245.0,3.8,17.0,306.5,372.55,299.46
2017,3,3,16,0,153.0,228.0,3.7,17.0,305.0,383.09,309.65
2017,3,3,16,15,394.5,172.0,3.35,16.5,343.5,527.02,429.11
2017,3,3,16,30,636.0,116.0,3.0,16.0,382.0,631.32,513.71
2017,3,3,16,45,593.0,107.0,2.7,16.0,328.0,564.03,460.38
2017,3,3,17,0,550.0,98.0,2.4,16.0,274.0,498.28,408.0
2017,3,3,17,15,483.0,86.5,2.2,15.0,219.5,415.67,342.15
2017,3,3,17,30,416.0,75.0,2.0,14.0,165.0,341.72,280.58
2017,3,3,17,45,315.5,58.5,1.85,13.5,115.0,250.82,202.59
2017,3,3,18,0,215.0,42.0,1.7,13.0,65.0,170.79,130.76
2017,3,3,18,15,107.5,21.0,1.8,12.5,32.5,81.22,8.6
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
