Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,61.5,2.8,11.5,61.5,57.19,43.74
2017,3,4,9,0,0.0,118.0,2.8,12.0,118.0,108.4,86.91
2017,3,4,9,15,0.0,73.5,2.95,12.0,73.5,68.41,52.8
2017,3,4,9,30,0.0,29.0,3.1,12.0,29.0,26.94,17.4
2017,3,4,9,45,0.0,63.0,3.3,12.5,63.0,58.64,44.15
2017,3,4,10,0,0.0,97.0,3.5,13.0,97.0,90.38,70.47
2017,3,4,10,15,2.5,144.0,3.55,13.0,145.5,135.39,107.53
2017,3,4,10,30,5.0,191.0,3.6,13.0,194.0,180.97,144.52
2017,3,4,10,45,2.5,147.5,3.7,13.0,149.0,139.31,110.17
2017,3,4,11,0,0.0,104.0,3.8,13.0,104.0,97.07,75.28
2017,3,4,11,15,0.0,86.5,3.85,13.0,86.5,80.71,61.69
2017,3,4,11,30,0.0,69.0,3.9,13.0,69.0,64.36,48.09
2017,3,4,11,45,0.0,86.0,3.95,13.5,86.0,80.28,61.09
2017,3,4,12,0,0.0,103.0,4.0,14.0,103.0,96.28,74.05
2017,3,4,12,15,0.0,98.5,4.0,14.0,98.5,92.06,70.54
2017,3,4,12,30,0.0,94.0,4.0,14.0,94.0,87.83,67.05
2017,3,4,12,45,0.0,100.0,4.0,14.0,100.0,93.52,71.71
2017,3,4,13,0,0.0,106.0,4.0,14.0,106.0,99.23,76.38
2017,3,4,13,15,0.0,97.0,4.0,14.0,97.0,90.68,69.41
2017,3,4,13,30,0.0,88.0,4.0,14.0,88.0,82.16,62.46
2017,3,4,13,45,0.0,80.0,4.05,14.0,80.0,74.66,56.35
2017,3,4,14,0,0.0,72.0,4.1,14.0,72.0,67.17,50.22
2017,3,4,14,15,0.0,74.0,4.0,14.0,74.0,69.02,51.83
2017,3,4,14,30,0.0,76.0,3.9,14.0,76.0,70.87,53.45
2017,3,4,14,45,0.0,64.0,3.85,14.0,64.0,59.64,44.23
2017,3,4,15,0,0.0,52.0,3.8,14.0,52.0,48.42,34.98
2017,3,4,15,15,0.0,32.5,3.7,14.0,32.5,30.23,19.82
2017,3,4,15,30,0.0,13.0,3.6,14.0,13.0,12.08,4.56
2017,3,4,15,45,0.0,22.5,3.5,14.0,22.5,20.9,12.08
2017,3,4,16,0,0.0,32.0,3.4,14.0,32.0,29.73,19.63
2017,3,4,16,15,0.0,29.0,3.4,13.5,29.0,26.93,17.36
2017,3,4,16,30,0.0,26.0,3.4,13.0,26.0,24.13,15.08
2017,3,4,16,45,0.0,22.0,3.4,13.0,22.0,20.41,11.94
2017,3,4,17,0,0.0,18.0,3.4,13.0,18.0,16.69,8.76
2017,3,4,17,15,0.0,14.5,3.4,13.0,14.5,13.43,5.95
2017,3,4,17,30,0.0,11.0,3.4,13.0,11.0,10.18,3.1
2017,3,4,17,45,0.0,7.5,3.4,13.0,7.5,6.94,0.23
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,18,15,0.0,2.0,3.45,13.0,2.0,1.85,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,13.0,39.5,16.02,4.5
2017,3,5,7,30,306.0,41.0,1.7,13.0,79.0,32.96,22.93
2017,3,5,7,45,404.5,52.5,1.8,13.5,130.0,40.41,30.23
2017,3,5,8,0,503.0,64.0,1.9,14.0,181.0,50.42,39.44
2017,3,5,8,15,563.0,72.0,1.9,14.5,235.0,96.26,55.7
2017,3,5,8,30,623.0,80.0,1.9,15.0,289.0,149.69,93.07
2017,3,5,8,45,650.5,89.5,1.95,15.5,341.0,205.33,139.45
2017,3,5,9,0,678.0,99.0,2.0,16.0,393.0,263.94,190.46
2017,3,5,9,15,339.0,126.0,2.15,16.5,273.0,222.44,170.15
2017,3,5,9,30,0.0,153.0,2.3,17.0,153.0,141.03,110.98
2017,3,5,9,45,1.0,164.5,2.45,17.5,165.0,152.5,119.87
2017,3,5,10,0,2.0,176.0,2.6,18.0,177.0,164.12,128.64
2017,3,5,10,15,1.5,172.5,2.75,18.5,173.5,161.21,125.74
2017,3,5,10,30,1.0,169.0,2.9,19.0,170.0,158.1,122.76
2017,3,5,10,45,8.0,210.5,3.1,19.5,216.5,201.83,157.06
2017,3,5,11,0,15.0,252.0,3.3,20.0,263.0,246.67,191.67
2017,3,5,11,15,20.5,276.0,3.4,20.0,291.5,274.87,213.34
2017,3,5,11,30,26.0,300.0,3.5,20.0,320.0,303.77,235.48
2017,3,5,11,45,38.0,328.5,3.6,20.5,358.5,350.37,270.66
2017,3,5,12,0,50.0,357.0,3.7,21.0,397.0,392.48,301.98
2017,3,5,12,15,31.5,308.0,3.75,21.0,333.5,330.07,254.23
2017,3,5,12,30,13.0,259.0,3.8,21.0,270.0,258.23,198.86
2017,3,5,12,45,40.0,320.0,3.85,21.5,352.5,355.09,273.43
2017,3,5,13,0,67.0,381.0,3.9,22.0,435.0,447.25,342.29
2017,3,5,13,15,79.0,384.0,3.9,22.0,447.5,465.27,355.86
2017,3,5,13,30,91.0,387.0,3.9,22.0,460.0,483.39,369.81
2017,3,5,13,45,220.5,369.0,3.95,22.5,539.0,604.83,462.58
2017,3,5,14,0,350.0,351.0,4.0,23.0,618.0,726.56,552.41
2017,3,5,14,15,578.0,247.0,3.95,23.0,670.5,845.69,643.07
2017,3,5,14,30,806.0,143.0,3.9,23.0,723.0,944.88,713.3
2017,3,5,14,45,468.0,230.5,3.85,23.0,563.5,716.56,550.35
2017,3,5,15,0,130.0,318.0,3.8,23.0,404.0,470.34,362.43
2017,3,5,15,15,92.5,287.0,3.65,22.5,346.5,387.03,301.14
2017,3,5,15,30,55.0,256.0,3.5,22.0,289.0,318.88,249.23
2017,3,5,15,45,28.0,208.0,3.4,22.0,224.5,241.32,188.91
2017,3,5,16,0,1.0,160.0,3.3,22.0,160.0,156.54,121.49
2017,3,5,16,15,0.5,141.0,2.95,21.5,141.0,137.34,106.77
2017,3,5,16,30,0.0,122.0,2.6,21.0,122.0,118.15,91.75
2017,3,5,16,45,243.0,114.5,2.3,21.0,194.0,310.57,252.78
2017,3,5,17,0,486.0,107.0,2.0,21.0,266.0,464.9,374.46
2017,3,5,17,15,420.0,94.5,1.85,20.0,213.5,387.7,312.8
2017,3,5,17,30,354.0,82.0,1.7,19.0,161.0,316.07,254.55
2017,3,5,17,45,255.0,64.5,1.55,18.5,112.5,227.86,180.58
2017,3,5,18,0,156.0,47.0,1.4,18.0,64.0,143.11,107.79
2017,3,5,18,15,78.0,23.5,1.45,17.5,32.0,67.86,19.12
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,18.0,41.0,17.18,5.98
2017,3,6,7,30,306.0,44.0,4.3,18.0,82.0,34.05,23.4
2017,3,6,7,45,413.5,54.0,4.45,18.5,134.0,41.53,30.56
2017,3,6,8,0,521.0,64.0,4.6,19.0,186.0,51.66,39.7
2017,3,6,8,15,377.5,99.0,4.95,19.5,199.5,105.72,68.94
2017,3,6,8,30,234.0,134.0,5.3,20.0,213.0,144.3,104.06
2017,3,6,8,45,134.0,153.0,5.7,20.5,200.0,160.15,121.4
2017,3,6,9,0,34.0,172.0,6.1,21.0,187.0,162.41,126.85
2017,3,6,9,15,31.5,189.0,6.25,21.5,204.5,180.63,141.26
2017,3,6,9,30,29.0,206.0,6.4,22.0,222.0,198.59,155.2
2017,3,6,9,45,31.0,224.0,6.6,22.5,242.0,219.19,171.02
2017,3,6,10,0,33.0,242.0,6.8,23.0,262.0,240.16,186.97
2017,3,6,10,15,63.5,279.0,6.8,23.0,321.0,294.62,229.55
2017,3,6,10,30,94.0,316.0,6.8,23.0,380.0,352.89,274.78
2017,3,6,10,45,55.5,287.0,6.85,23.5,325.5,307.43,238.36
2017,3,6,11,0,17.0,258.0,6.9,24.0,271.0,253.72,195.33
2017,3,6,11,15,19.5,275.0,6.85,24.0,290.5,273.17,210.24
2017,3,6,11,30,22.0,292.0,6.8,24.0,310.0,292.95,225.27
2017,3,6,11,45,122.5,347.0,6.8,24.5,445.5,444.87,343.02
2017,3,6,12,0,223.0,402.0,6.8,25.0,581.0,592.64,454.12
2017,3,6,12,15,184.0,407.5,6.7,25.0,556.0,574.26,438.85
2017,3,6,12,30,145.0,413.0,6.6,25.0,531.0,553.15,421.94
2017,3,6,12,45,290.5,379.0,6.55,25.5,615.0,669.05,510.54
2017,3,6,13,0,436.0,345.0,6.5,26.0,699.0,788.39,599.03
2017,3,6,13,15,657.0,234.0,6.4,26.0,760.5,896.03,681.84
2017,3,6,13,30,878.0,123.0,6.3,26.0,822.0,984.17,743.1
2017,3,6,13,45,619.0,237.0,6.2,26.0,724.5,876.74,666.75
2017,3,6,14,0,360.0,351.0,6.1,26.0,627.0,736.58,559.84
2017,3,6,14,15,598.5,237.5,5.95,26.0,678.5,855.8,653.11
2017,3,6,14,30,837.0,124.0,5.8,26.0,730.0,954.58,723.24
2017,3,6,14,45,515.5,222.0,5.7,26.0,590.0,752.33,578.03
2017,3,6,15,0,194.0,320.0,5.6,26.0,450.0,531.66,408.78
2017,3,6,15,15,488.0,216.5,5.35,25.5,515.0,705.66,547.51
2017,3,6,15,30,782.0,113.0,5.1,25.0,580.0,836.93,645.96
2017,3,6,15,45,395.0,144.5,4.95,25.0,380.5,520.23,410.92
2017,3,6,16,0,8.0,176.0,4.8,25.0,181.0,179.29,138.16
2017,3,6,16,15,93.0,179.5,4.5,24.5,220.0,262.72,208.0
2017,3,6,16,30,178.0,183.0,4.2,24.0,259.0,342.52,273.16
2017,3,6,16,45,357.0,139.0,3.9,24.0,265.0,421.32,338.31
2017,3,6,17,0,536.0,95.0,3.6,24.0,271.0,487.48,391.0
2017,3,6,17,15,469.5,84.5,3.45,23.5,218.0,405.59,325.92
2017,3,6,17,30,403.0,74.0,3.3,23.0,165.0,333.47,266.79
2017,3,6,17,45,285.0,60.5,3.2,22.5,115.5,237.79,187.01
2017,3,6,18,0,167.0,47.0,3.1,22.0,66.0,147.45,110.23
2017,3,6,18,15,83.5,23.5,3.25,21.5,33.0,70.06,24.41
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,1.0,3.5,1.35,17.5,3.5,0.0,0.0
2017,3,7,7,0,2.0,7.0,1.5,18.0,7.0,6.67,0.0
2017,3,7,7,15,74.5,32.0,1.55,18.5,41.5,26.1,13.13
2017,3,7,7,30,147.0,57.0,1.6,19.0,76.0,45.24,32.92
2017,3,7,7,45,231.5,77.0,1.65,19.5,124.5,60.2,46.62
2017,3,7,8,0,316.0,97.0,1.7,20.0,173.0,78.53,57.47
2017,3,7,8,15,360.0,114.0,1.7,20.0,221.5,117.46,78.71
2017,3,7,8,30,404.0,131.0,1.7,20.0,270.0,164.38,112.53
2017,3,7,8,45,480.5,128.5,1.75,20.5,321.0,206.9,144.73
2017,3,7,9,0,557.0,126.0,1.8,21.0,372.0,259.41,187.09
2017,3,7,9,15,513.0,157.0,2.0,21.0,404.5,308.0,230.43
2017,3,7,9,30,469.0,188.0,2.2,21.0,437.0,352.42,268.97
2017,3,7,9,45,440.5,216.0,2.4,21.5,466.0,395.62,304.3
2017,3,7,10,0,412.0,244.0,2.6,22.0,495.0,433.66,334.37
2017,3,7,10,15,206.0,130.0,2.9,22.0,255.5,238.55,186.67
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.47
2017,3,7,10,45,0.0,16.5,3.5,22.0,16.5,15.35,6.86
2017,3,7,11,0,0.0,17.0,3.8,22.0,17.0,15.83,7.22
2017,3,7,11,15,11.0,155.0,3.95,22.0,163.5,153.22,117.48
2017,3,7,11,30,22.0,293.0,4.1,22.0,310.0,293.89,226.54
2017,3,7,11,45,21.5,296.0,4.35,22.0,313.5,297.98,229.28
2017,3,7,12,0,21.0,299.0,4.6,22.0,317.0,301.97,232.35
2017,3,7,12,15,149.5,351.0,4.65,22.0,473.5,486.32,375.42
2017,3,7,12,30,278.0,403.0,4.7,22.0,630.0,672.73,514.1
2017,3,7,12,45,203.0,407.5,4.8,22.0,573.5,607.71,464.61
2017,3,7,13,0,128.0,412.0,4.9,22.0,517.0,548.94,419.87
2017,3,7,13,15,157.0,408.5,4.9,22.0,535.5,578.04,442.67
2017,3,7,13,30,186.0,405.0,4.9,22.0,554.0,607.02,465.0
2017,3,7,13,45,186.0,395.5,4.95,22.0,542.0,600.87,461.05
2017,3,7,14,0,186.0,386.0,5.0,22.0,530.0,593.76,456.6
2017,3,7,14,15,207.5,370.0,4.95,21.5,525.0,599.12,462.79
2017,3,7,14,30,229.0,354.0,4.9,21.0,520.0,603.11,468.02
2017,3,7,14,45,183.5,338.0,4.9,21.0,467.0,542.36,422.45
2017,3,7,15,0,138.0,322.0,4.9,21.0,414.0,482.04,376.8
2017,3,7,15,15,175.5,300.0,4.85,20.5,410.0,490.87,386.62
2017,3,7,15,30,213.0,278.0,4.8,20.0,406.0,497.13,394.3
2017,3,7,15,45,312.0,237.5,4.75,20.0,408.0,544.39,434.22
2017,3,7,16,0,411.0,197.0,4.7,20.0,410.0,583.26,467.21
2017,3,7,16,15,459.5,165.0,4.5,19.5,380.5,571.18,460.69
2017,3,7,16,30,508.0,133.0,4.3,19.0,351.0,553.02,449.33
2017,3,7,16,45,456.5,126.0,4.1,19.0,302.5,488.18,398.29
2017,3,7,17,0,405.0,119.0,3.9,19.0,254.0,426.43,348.76
2017,3,7,17,15,353.0,102.5,3.75,18.0,204.0,356.75,292.95
2017,3,7,17,30,301.0,86.0,3.6,17.0,154.0,291.34,238.56
2017,3,7,17,45,230.5,65.5,3.5,16.5,109.0,207.6,167.12
2017,3,7,18,0,160.0,45.0,3.4,16.0,64.0,140.42,107.71
2017,3,7,18,15,80.0,22.5,3.5,15.5,32.0,67.02,27.87
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,45,16.0,5.5,2.3,11.5,5.5,0.0,0.0
2017,3,8,7,0,32.0,11.0,2.5,12.0,11.0,10.48,0.0
2017,3,8,7,15,151.0,30.5,2.5,12.0,49.0,23.97,12.79
2017,3,8,7,30,270.0,50.0,2.5,12.0,87.0,38.62,28.24
2017,3,8,7,45,358.5,64.0,2.5,12.5,137.0,48.24,37.43
2017,3,8,8,0,447.0,78.0,2.5,13.0,187.0,63.9,44.9
2017,3,8,8,15,223.5,93.5,2.45,13.5,148.0,94.28,66.33
2017,3,8,8,30,0.0,109.0,2.4,14.0,109.0,98.69,78.41
2017,3,8,8,45,0.5,128.0,2.4,14.5,128.5,116.35,92.78
2017,3,8,9,0,1.0,147.0,2.4,15.0,148.0,134.21,107.04
2017,3,8,9,15,4.5,164.0,2.3,15.5,166.5,151.48,120.52
2017,3,8,9,30,8.0,181.0,2.2,16.0,185.0,169.25,134.26
2017,3,8,9,45,7.0,186.5,2.15,16.5,190.0,175.13,138.33
2017,3,8,10,0,6.0,192.0,2.1,17.0,195.0,180.76,142.19
2017,3,8,10,15,116.5,258.5,2.1,17.5,337.5,307.41,242.35
2017,3,8,10,30,227.0,325.0,2.1,18.0,480.0,444.78,347.05
2017,3,8,10,45,256.5,337.0,2.15,18.5,520.0,493.49,382.5
2017,3,8,11,0,286.0,349.0,2.2,19.0,560.0,541.65,417.52
2017,3,8,11,15,293.0,356.5,2.25,19.5,579.0,570.65,437.82
2017,3,8,11,30,300.0,364.0,2.3,20.0,598.0,599.36,457.76
2017,3,8,11,45,196.5,379.5,2.35,20.5,534.0,537.99,410.2
2017,3,8,12,0,93.0,395.0,2.4,21.0,470.0,467.28,355.42
2017,3,8,12,15,81.0,392.5,2.45,21.0,458.5,459.46,349.77
2017,3,8,12,30,69.0,390.0,2.5,21.0,447.0,450.6,343.0
2017,3,8,12,45,78.5,395.5,2.65,21.5,460.0,469.15,356.63
2017,3,8,13,0,88.0,401.0,2.8,22.0,473.0,487.91,370.24
2017,3,8,13,15,77.5,390.0,2.8,22.0,453.0,469.88,356.87
2017,3,8,13,30,67.0,379.0,2.8,22.0,433.0,451.14,343.15
2017,3,8,13,45,38.0,299.5,2.8,22.5,330.0,339.8,259.68
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,219.45,167.47
2017,3,8,14,15,9.0,220.0,2.8,23.0,227.0,219.93,168.34
2017,3,8,14,30,9.0,220.0,2.8,23.0,227.0,220.45,169.0
2017,3,8,14,45,9.0,217.5,2.8,23.5,224.5,218.51,167.47
2017,3,8,15,0,9.0,215.0,2.8,24.0,222.0,216.65,166.06
2017,3,8,15,15,7.0,200.5,2.75,23.5,205.5,200.62,154.24
2017,3,8,15,30,5.0,186.0,2.7,23.0,189.0,184.65,142.39
2017,3,8,15,45,327.0,162.5,2.7,23.0,333.5,484.08,383.19
2017,3,8,16,0,649.0,139.0,2.7,23.0,478.0,718.44,559.73
2017,3,8,16,15,324.5,124.5,2.45,22.5,294.0,417.29,332.19
2017,3,8,16,30,0.0,110.0,2.2,22.0,110.0,105.16,80.37
2017,3,8,16,45,0.0,94.5,2.0,21.5,94.5,90.01,68.84
2017,3,8,17,0,0.0,79.0,1.8,21.0,79.0,74.83,56.67
2017,3,8,17,15,0.0,63.5,1.65,20.5,63.5,59.63,44.23
2017,3,8,17,30,0.0,48.0,1.5,20.0,48.0,44.61,31.69
2017,3,8,17,45,0.0,34.0,1.35,19.5,34.0,31.57,20.59
2017,3,8,18,0,0.0,20.0,1.2,19.0,20.0,18.55,9.39
2017,3,8,18,15,0.0,10.0,1.2,18.5,10.0,9.26,0.0
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,16.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,17.0,7.0,6.67,0.0
2017,3,9,7,15,0.0,24.5,2.8,17.5,24.5,22.57,11.91
2017,3,9,7,30,0.0,42.0,2.9,18.0,42.0,38.09,27.13
2017,3,9,7,45,2.5,65.0,3.05,18.5,65.5,57.76,44.81
2017,3,9,8,0,5.0,88.0,3.2,19.0,89.0,77.52,59.28
2017,3,9,8,15,12.5,109.5,3.35,19.5,113.5,98.11,75.91
2017,3,9,8,30,20.0,131.0,3.5,20.0,138.0,119.87,93.15
2017,3,9,8,45,22.5,151.5,3.65,20.5,160.5,140.86,109.8
2017,3,9,9,0,25.0,172.0,3.8,21.0,183.0,162.26,126.61
2017,3,9,9,15,26.5,191.0,3.85,21.0,204.5,182.43,142.52
2017,3,9,9,30,28.0,210.0,3.9,21.0,226.0,201.89,157.73
2017,3,9,9,45,36.5,235.5,3.95,21.5,257.5,232.01,180.85
2017,3,9,10,0,45.0,261.0,4.0,22.0,289.0,263.43,204.73
2017,3,9,10,15,60.5,288.5,4.0,22.0,329.0,301.85,234.24
2017,3,9,10,30,76.0,316.0,4.0,22.0,369.0,342.25,265.02
2017,3,9,10,45,73.0,330.0,4.0,22.5,383.0,359.61,277.25
2017,3,9,11,0,70.0,344.0,4.0,23.0,397.0,376.65,289.14
2017,3,9,11,15,67.0,354.0,4.0,23.0,405.5,389.51,298.4
2017,3,9,11,30,64.0,364.0,4.0,23.0,414.0,402.03,307.38
2017,3,9,11,45,95.0,386.0,4.0,23.5,462.5,454.17,346.04
2017,3,9,12,0,126.0,408.0,4.0,24.0,511.0,516.6,391.44
2017,3,9,12,15,154.5,414.5,3.95,24.0,541.5,555.78,420.23
2017,3,9,12,30,183.0,421.0,3.9,24.0,572.0,595.99,449.64
2017,3,9,12,45,150.0,417.5,3.85,24.0,541.5,569.28,429.29
2017,3,9,13,0,117.0,414.0,3.8,24.0,511.0,540.57,407.71
2017,3,9,13,15,78.0,381.0,3.7,23.5,445.5,460.57,349.41
2017,3,9,13,30,39.0,348.0,3.6,23.0,380.0,390.5,297.35
2017,3,9,13,45,95.5,369.0,3.55,23.0,444.0,470.58,359.13
2017,3,9,14,0,152.0,390.0,3.5,23.0,508.0,565.16,429.62
2017,3,9,14,15,233.5,365.5,3.4,23.0,540.0,619.21,471.27
2017,3,9,14,30,315.0,341.0,3.3,23.0,572.0,685.11,520.76
2017,3,9,14,45,361.0,311.5,3.2,23.0,564.5,694.24,529.03
2017,3,9,15,0,407.0,282.0,3.1,23.0,557.0,699.99,535.29
2017,3,9,15,15,280.0,283.0,2.9,22.5,467.0,579.93,447.04
2017,3,9,15,30,153.0,284.0,2.7,22.0,377.0,451.0,350.31
2017,3,9,15,45,120.0,258.0,2.55,22.0,327.5,391.04,305.61
2017,3,9,16,0,87.0,232.0,2.4,22.0,278.0,319.71,251.18
2017,3,9,16,15,96.0,209.5,2.3,21.5,255.5,300.74,238.24
2017,3,9,16,30,105.0,187.0,2.2,21.0,233.0,280.76,224.02
2017,3,9,16,45,95.0,163.0,2.1,21.0,200.0,244.36,195.55
2017,3,9,17,0,85.0,139.0,2.0,21.0,167.0,208.46,166.97
2017,3,9,17,15,71.0,114.5,2.0,20.5,135.0,169.98,135.92
2017,3,9,17,30,57.0,90.0,2.0,20.0,103.0,132.41,104.78
2017,3,9,17,45,36.0,66.0,2.05,20.0,73.5,92.78,71.06
2017,3,9,18,0,15.0,42.0,2.1,20.0,44.0,54.26,38.08
2017,3,9,18,15,7.5,21.0,2.15,19.5,22.0,25.13,9.11
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,104.0,33.0,1.0,17.5,48.0,27.02,15.9
2017,3,10,7,30,208.0,52.0,1.1,18.0,82.0,39.89,28.79
2017,3,10,7,45,267.0,70.5,1.2,18.5,127.0,52.88,40.63
2017,3,10,8,0,326.0,89.0,1.3,19.0,172.0,72.42,50.87
2017,3,10,8,15,366.5,104.0,1.2,19.5,218.5,112.53,73.94
2017,3,10,8,30,407.0,119.0,1.1,20.0,265.0,157.78,106.85
2017,3,10,8,45,288.0,158.5,1.05,20.5,270.0,196.6,143.67
2017,3,10,9,0,169.0,198.0,1.0,21.0,275.0,219.88,166.93
2017,3,10,9,15,249.0,212.0,1.1,21.5,340.0,271.54,206.16
2017,3,10,9,30,329.0,226.0,1.2,22.0,405.0,333.75,253.72
2017,3,10,9,45,579.5,163.5,1.3,22.5,511.5,415.54,315.57
2017,3,10,10,0,830.0,101.0,1.4,23.0,618.0,520.56,395.2
2017,3,10,10,15,500.5,218.0,1.5,23.0,535.5,489.82,372.86
2017,3,10,10,30,171.0,335.0,1.6,23.0,453.0,420.54,319.33
2017,3,10,10,45,300.0,323.0,1.75,23.5,542.0,509.87,386.64
2017,3,10,11,0,429.0,311.0,1.9,24.0,631.0,611.24,460.32
2017,3,10,11,15,449.0,307.0,1.95,24.0,651.5,645.46,484.49
2017,3,10,11,30,469.0,303.0,2.0,24.0,672.0,679.67,508.92
2017,3,10,11,45,675.5,212.5,2.15,24.0,757.0,784.36,586.88
2017,3,10,12,0,882.0,122.0,2.3,24.0,842.0,886.12,656.4
2017,3,10,12,15,883.5,122.5,2.35,24.0,849.5,914.51,674.4
2017,3,10,12,30,885.0,123.0,2.4,24.0,857.0,939.63,690.96
2017,3,10,12,45,717.0,219.0,2.5,24.0,813.5,915.41,675.57
2017,3,10,13,0,549.0,315.0,2.6,24.0,770.0,867.59,640.59
2017,3,10,13,15,365.0,363.5,2.65,24.0,664.5,741.71,551.63
2017,3,10,13,30,181.0,412.0,2.7,24.0,559.0,609.85,455.67
2017,3,10,13,45,180.5,402.0,2.75,24.0,546.0,602.67,452.09
2017,3,10,14,0,180.0,392.0,2.8,24.0,533.0,594.52,447.1
2017,3,10,14,15,313.5,345.0,2.85,23.5,580.5,687.93,519.28
2017,3,10,14,30,447.0,298.0,2.9,23.0,628.0,776.84,586.65
2017,3,10,14,45,420.0,293.0,2.95,23.0,591.5,742.28,562.56
2017,3,10,15,0,393.0,288.0,3.0,23.0,555.0,694.12,529.82
2017,3,10,15,15,394.0,268.0,3.0,22.5,522.0,666.4,512.84
2017,3,10,15,30,395.0,248.0,3.0,22.0,489.0,636.8,494.14
2017,3,10,15,45,354.5,234.5,3.0,22.0,438.0,577.48,451.37
2017,3,10,16,0,314.0,221.0,3.0,22.0,387.0,519.26,408.79
2017,3,10,16,15,208.5,204.5,2.9,21.5,310.5,395.22,314.29
2017,3,10,16,30,103.0,188.0,2.8,21.0,234.0,280.2,223.69
2017,3,10,16,45,95.0,164.5,2.7,20.5,202.5,245.94,197.55
2017,3,10,17,0,87.0,141.0,2.6,20.0,171.0,212.03,170.82
2017,3,10,17,15,74.0,116.0,2.5,19.5,138.5,173.44,139.48
2017,3,10,17,30,61.0,91.0,2.4,19.0,106.0,135.63,108.0
2017,3,10,17,45,43.0,67.5,2.3,19.0,76.5,98.07,75.82
2017,3,10,18,0,25.0,44.0,2.2,19.0,47.0,61.44,44.14
2017,3,10,18,15,12.5,22.0,2.15,18.5,23.5,28.42,12.03
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.0,1.5,15.5,2.0,0.0,0.0
2017,3,11,7,0,0.0,4.0,1.7,16.0,4.0,3.81,0.0
2017,3,11,7,15,0.0,12.5,1.95,16.0,12.5,11.58,3.8
2017,3,11,7,30,0.0,21.0,2.2,16.0,21.0,19.47,11.34
2017,3,11,7,45,0.0,32.5,2.45,16.0,32.5,30.16,21.08
2017,3,11,8,0,0.0,44.0,2.7,16.0,44.0,40.87,29.17
2017,3,11,8,15,0.0,55.5,2.85,16.0,55.5,51.59,38.3
2017,3,11,8,30,0.0,67.0,3.0,16.0,67.0,62.33,47.29
2017,3,11,8,45,0.0,53.5,3.15,16.5,53.5,49.73,36.44
2017,3,11,9,0,0.0,40.0,3.3,17.0,40.0,37.16,25.69
2017,3,11,9,15,0.0,83.5,3.35,17.0,83.5,77.76,59.44
2017,3,11,9,30,0.0,127.0,3.4,17.0,127.0,117.62,92.01
2017,3,11,9,45,1.0,149.5,3.5,17.5,150.0,138.91,108.81
2017,3,11,10,0,2.0,172.0,3.6,18.0,173.0,160.47,125.66
2017,3,11,10,15,4.0,186.0,3.6,18.0,189.0,175.05,137.02
2017,3,11,10,30,6.0,200.0,3.6,18.0,205.0,189.93,148.59
2017,3,11,10,45,11.5,232.0,3.65,18.5,241.0,224.22,175.21
2017,3,11,11,0,17.0,264.0,3.7,19.0,277.0,259.35,202.14
2017,3,11,11,15,14.0,249.5,3.65,19.0,260.5,244.8,190.41
2017,3,11,11,30,11.0,235.0,3.6,19.0,244.0,229.75,178.42
2017,3,11,11,45,22.0,288.0,3.6,19.5,306.0,290.59,225.38
2017,3,11,12,0,33.0,341.0,3.6,20.0,368.0,361.3,278.77
2017,3,11,12,15,32.0,342.0,3.55,20.0,369.0,364.39,280.69
2017,3,11,12,30,31.0,343.0,3.5,20.0,370.0,367.28,282.74
2017,3,11,12,45,65.0,378.0,3.45,20.0,433.0,437.96,336.81
2017,3,11,13,0,99.0,413.0,3.4,20.0,496.0,510.75,391.32
2017,3,11,13,15,64.0,371.5,3.35,20.0,425.0,436.74,335.41
2017,3,11,13,30,29.0,330.0,3.3,20.0,354.0,361.26,278.08
2017,3,11,13,45,17.0,257.0,3.25,20.0,271.0,263.58,203.75
2017,3,11,14,0,5.0,184.0,3.2,20.0,188.0,179.77,138.49
2017,3,11,14,15,4.5,183.0,3.1,19.5,186.5,178.55,138.09
2017,3,11,14,30,4.0,182.0,3.0,19.0,185.0,177.35,137.57
2017,3,11,14,45,13.5,221.0,2.95,19.0,231.0,226.13,176.67
2017,3,11,15,0,23.0,260.0,2.9,19.0,277.0,276.33,216.42
2017,3,11,15,15,14.0,224.0,2.85,18.5,234.0,231.18,181.46
2017,3,11,15,30,5.0,188.0,2.8,18.0,191.0,186.44,146.48
2017,3,11,15,45,2.5,129.5,2.75,18.0,131.0,125.03,97.41
2017,3,11,16,0,0.0,71.0,2.7,18.0,71.0,66.09,49.36
2017,3,11,16,15,38.5,128.5,2.6,17.5,146.0,160.58,128.87
2017,3,11,16,30,77.0,186.0,2.5,17.0,221.0,257.89,209.02
2017,3,11,16,45,70.5,162.5,2.4,17.0,191.0,225.72,183.08
2017,3,11,17,0,64.0,139.0,2.3,17.0,161.0,193.83,157.32
2017,3,11,17,15,53.0,115.0,2.25,16.5,131.0,158.83,128.61
2017,3,11,17,30,42.0,91.0,2.2,16.0,101.0,124.52,99.77
2017,3,11,17,45,26.5,67.5,2.15,16.0,73.0,89.21,69.29
2017,3,11,18,0,11.0,44.0,2.1,16.0,45.0,50.49,35.84
2017,3,11,18,15,5.5,22.0,2.1,16.0,22.5,23.35,9.72
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,13.46,0.0
2017,3,12,7,15,151.0,38.5,5.25,8.0,59.0,31.29,20.91
2017,3,12,7,30,254.0,61.0,5.2,8.0,100.0,46.94,36.43
2017,3,12,7,45,349.5,74.5,5.2,8.5,152.5,55.85,45.05
2017,3,12,8,0,445.0,88.0,5.2,9.0,205.0,76.24,53.22
2017,3,12,8,15,222.5,64.0,5.15,9.0,122.5,69.7,45.85
2017,3,12,8,30,0.0,40.0,5.1,9.0,40.0,37.15,26.76
2017,3,12,8,45,0.0,43.5,5.1,9.0,43.5,40.41,29.5
2017,3,12,9,0,0.0,47.0,5.1,9.0,47.0,43.68,32.21
2017,3,12,9,15,0.0,46.5,5.05,9.0,46.5,43.23,31.7
2017,3,12,9,30,0.0,46.0,5.0,9.0,46.0,42.78,31.19
2017,3,12,9,45,0.0,86.5,4.95,9.5,86.5,80.61,63.2
2017,3,12,10,0,0.0,127.0,4.9,10.0,127.0,118.12,94.41
2017,3,12,10,15,0.0,124.5,4.85,10.0,124.5,115.96,92.32
2017,3,12,10,30,0.0,122.0,4.8,10.0,122.0,113.76,90.27
2017,3,12,10,45,0.0,124.5,4.8,10.5,124.5,116.19,91.94
2017,3,12,11,0,0.0,127.0,4.8,11.0,127.0,118.62,93.62
2017,3,12,11,15,0.0,127.0,4.7,11.0,127.0,118.72,93.55
2017,3,12,11,30,0.0,127.0,4.6,11.0,127.0,118.81,93.51
2017,3,12,11,45,4.0,166.0,4.6,11.5,169.5,159.1,126.43
2017,3,12,12,0,8.0,205.0,4.6,12.0,212.0,200.07,159.43
2017,3,12,12,15,11.0,238.5,4.5,12.0,248.0,235.54,187.92
2017,3,12,12,30,14.0,272.0,4.4,12.0,284.0,271.62,216.65
2017,3,12,12,45,14.5,271.5,4.35,12.5,284.0,272.49,216.86
2017,3,12,13,0,15.0,271.0,4.3,13.0,284.0,273.32,217.15
2017,3,12,13,15,11.0,235.5,4.15,13.0,245.0,235.16,186.7
2017,3,12,13,30,7.0,200.0,4.0,13.0,206.0,196.86,156.01
2017,3,12,13,45,5.5,185.5,3.9,13.0,190.0,181.47,143.73
2017,3,12,14,0,4.0,171.0,3.8,13.0,174.0,166.02,131.33
2017,3,12,14,15,6.5,196.5,3.6,13.0,201.5,193.84,154.08
2017,3,12,14,30,9.0,222.0,3.4,13.0,229.0,222.23,177.14
2017,3,12,14,45,10.5,225.5,3.2,13.5,233.5,227.81,181.52
2017,3,12,15,0,12.0,229.0,3.0,14.0,238.0,233.55,186.11
2017,3,12,15,15,25.0,241.0,2.8,13.5,257.5,258.99,207.67
2017,3,12,15,30,38.0,253.0,2.6,13.0,277.0,298.53,240.34
2017,3,12,15,45,19.0,173.5,2.45,13.0,185.5,184.21,148.23
2017,3,12,16,0,0.0,94.0,2.3,13.0,94.0,87.85,68.52
2017,3,12,16,15,15.0,133.0,2.15,12.5,140.0,139.67,112.92
2017,3,12,16,30,30.0,172.0,2.0,12.0,186.0,205.14,168.02
2017,3,12,16,45,23.5,150.5,1.9,12.0,160.5,167.61,137.03
2017,3,12,17,0,17.0,129.0,1.8,12.0,135.0,141.1,115.06
2017,3,12,17,15,9.5,106.5,1.55,11.5,109.5,113.3,91.73
2017,3,12,17,30,2.0,84.0,1.3,11.0,84.0,86.04,68.4
2017,3,12,17,45,1.0,60.5,1.1,11.0,60.5,61.28,46.82
2017,3,12,18,0,0.0,37.0,0.9,11.0,37.0,35.93,24.54
2017,3,12,18,15,0.0,20.0,0.85,10.5,20.0,18.57,7.33
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,9.0,8.5,7.15,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,17.0,13.38,0.0
2017,3,13,7,15,103.0,41.5,2.35,9.0,56.5,33.53,23.04
2017,3,13,7,30,179.0,68.0,2.5,9.0,96.0,53.47,42.2
2017,3,13,7,45,260.0,88.0,2.65,9.5,147.5,68.16,55.99
2017,3,13,8,0,341.0,108.0,2.8,10.0,199.0,90.36,66.33
2017,3,13,8,15,170.5,97.5,2.9,10.5,143.0,95.73,69.95
2017,3,13,8,30,0.0,87.0,3.0,11.0,87.0,80.19,63.49
2017,3,13,8,45,0.0,63.0,3.2,11.5,63.0,58.59,44.76
2017,3,13,9,0,0.0,39.0,3.4,12.0,39.0,36.23,25.44
2017,3,13,9,15,0.0,76.5,3.5,12.0,76.5,71.23,55.06
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,105.82,83.89
2017,3,13,9,45,15.0,183.5,3.75,12.5,193.5,176.21,141.6
2017,3,13,10,0,30.0,253.0,3.9,13.0,273.0,248.75,199.81
2017,3,13,10,15,97.5,297.5,4.1,13.5,365.5,331.36,265.65
2017,3,13,10,30,165.0,342.0,4.3,14.0,458.0,424.05,338.45
2017,3,13,10,45,265.5,341.5,4.5,14.5,538.5,505.75,402.66
2017,3,13,11,0,366.0,341.0,4.7,15.0,619.0,593.4,470.71
2017,3,13,11,15,368.5,352.0,4.8,15.0,639.5,625.64,495.02
2017,3,13,11,30,371.0,363.0,4.9,15.0,660.0,657.07,518.75
2017,3,13,11,45,433.0,345.5,5.05,15.5,699.0,714.82,562.67
2017,3,13,12,0,495.0,328.0,5.2,16.0,738.0,770.11,604.34
2017,3,13,12,15,676.5,243.0,5.25,16.5,809.0,867.84,679.66
2017,3,13,12,30,858.0,158.0,5.3,17.0,880.0,963.09,747.0
2017,3,13,12,45,869.5,151.5,5.35,17.5,882.0,987.09,762.22
2017,3,13,13,0,881.0,145.0,5.4,18.0,884.0,1007.77,775.57
2017,3,13,13,15,879.5,144.0,5.35,18.0,875.0,1018.28,782.7
2017,3,13,13,30,878.0,143.0,5.3,18.0,866.0,1025.0,787.38
2017,3,13,13,45,882.5,137.0,5.3,18.5,849.5,1028.29,788.7
2017,3,13,14,0,887.0,131.0,5.3,19.0,833.0,1018.72,781.27
2017,3,13,14,15,880.0,129.0,5.2,19.0,806.0,1016.31,779.84
2017,3,13,14,30,873.0,127.0,5.1,19.0,779.0,1001.24,769.7
2017,3,13,14,45,873.5,120.0,5.0,19.0,747.0,983.99,758.28
2017,3,13,15,0,874.0,113.0,4.9,19.0,715.0,962.91,744.32
2017,3,13,15,15,860.5,110.0,4.7,19.0,673.0,929.94,721.33
2017,3,13,15,30,847.0,107.0,4.5,19.0,631.0,894.06,696.38
2017,3,13,15,45,834.0,101.5,4.35,19.0,584.0,853.02,668.11
2017,3,13,16,0,821.0,96.0,4.2,19.0,537.0,809.52,638.28
2017,3,13,16,15,794.5,91.5,3.8,18.5,483.5,754.3,599.7
2017,3,13,16,30,768.0,87.0,3.4,18.0,430.0,698.19,559.86
2017,3,13,16,45,735.0,80.5,3.0,17.5,374.0,638.25,516.3
2017,3,13,17,0,702.0,74.0,2.6,17.0,318.0,575.42,468.06
2017,3,13,17,15,645.5,67.0,2.25,16.0,260.5,498.54,407.62
2017,3,13,17,30,589.0,60.0,1.9,15.0,203.0,425.5,347.7
2017,3,13,17,45,502.5,49.5,1.6,14.0,149.0,337.4,273.28
2017,3,13,18,0,416.0,39.0,1.3,13.0,95.0,257.78,202.91
2017,3,13,18,15,256.0,24.5,1.25,12.5,53.5,151.75,98.83
2017,3,13,18,30,96.0,10.0,1.2,12.0,12.0,42.26,0.0
2017,3,13,18,45,48.0,5.0,1.2,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,5.0,14.5,8.58,0.0
2017,3,14,7,0,203.0,18.0,1.3,6.0,29.0,14.45,0.0
2017,3,14,7,15,344.0,31.0,1.35,6.5,76.0,24.32,15.56
2017,3,14,7,30,485.0,44.0,1.4,7.0,123.0,33.61,24.8
