Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,45,561.5,53.0,1.45,8.0,179.0,38.83,29.84
2017,3,14,8,0,638.0,62.0,1.5,9.0,235.0,63.25,36.81
2017,3,14,8,15,688.0,68.0,1.5,9.5,293.0,116.6,66.22
2017,3,14,8,30,738.0,74.0,1.5,10.0,351.0,179.25,114.55
2017,3,14,8,45,769.5,79.0,1.5,10.5,407.0,239.29,166.65
2017,3,14,9,0,801.0,84.0,1.5,11.0,463.0,302.59,222.99
2017,3,14,9,15,825.0,87.5,1.5,11.5,515.5,364.84,278.23
2017,3,14,9,30,849.0,91.0,1.5,12.0,568.0,428.77,333.29
2017,3,14,9,45,865.0,94.5,1.55,13.0,615.0,490.35,384.21
2017,3,14,10,0,881.0,98.0,1.6,14.0,662.0,552.95,433.79
2017,3,14,10,15,893.5,100.0,1.75,14.5,702.5,610.4,479.13
2017,3,14,10,30,906.0,102.0,1.9,15.0,743.0,666.92,522.44
2017,3,14,10,45,914.0,104.5,2.05,15.5,776.0,719.69,561.82
2017,3,14,11,0,922.0,107.0,2.2,16.0,809.0,770.58,597.86
2017,3,14,11,15,928.0,108.0,2.4,16.5,834.5,816.35,629.16
2017,3,14,11,30,934.0,109.0,2.6,17.0,860.0,859.58,658.49
2017,3,14,11,45,937.5,109.5,2.8,17.5,876.0,897.49,683.95
2017,3,14,12,0,941.0,110.0,3.0,18.0,892.0,932.29,707.21
2017,3,14,12,15,942.0,110.5,3.1,18.5,899.5,961.58,725.92
2017,3,14,12,30,943.0,111.0,3.2,19.0,907.0,987.33,742.25
2017,3,14,12,45,940.5,112.0,3.35,19.5,905.0,1006.67,754.73
2017,3,14,13,0,938.0,113.0,3.5,20.0,903.0,1022.15,764.74
2017,3,14,13,15,935.0,112.5,3.55,20.0,892.5,1031.65,771.62
2017,3,14,13,30,932.0,112.0,3.6,20.0,882.0,1037.2,776.06
2017,3,14,13,45,925.5,111.5,3.7,20.0,862.0,1035.36,776.14
2017,3,14,14,0,919.0,111.0,3.8,20.0,842.0,1029.57,773.77
2017,3,14,14,15,911.5,109.5,3.8,20.0,814.0,1017.83,766.85
2017,3,14,14,30,904.0,108.0,3.8,20.0,786.0,1002.33,757.57
2017,3,14,14,45,893.5,106.0,3.85,20.0,750.5,979.76,743.93
2017,3,14,15,0,883.0,104.0,3.9,20.0,715.0,953.78,728.03
2017,3,14,15,15,869.0,101.5,3.85,20.0,673.0,920.8,706.69
2017,3,14,15,30,855.0,99.0,3.8,20.0,631.0,892.6,688.69
2017,3,14,15,45,836.5,95.5,3.75,20.0,582.5,848.83,659.6
2017,3,14,16,0,818.0,92.0,3.7,20.0,534.0,802.97,628.81
2017,3,14,16,15,791.5,88.0,3.4,19.5,481.0,748.38,591.29
2017,3,14,16,30,765.0,84.0,3.1,19.0,428.0,692.94,552.53
2017,3,14,16,45,729.0,78.5,2.85,18.5,372.0,628.51,506.36
2017,3,14,17,0,693.0,73.0,2.6,18.0,316.0,568.47,461.03
2017,3,14,17,15,637.0,66.5,2.35,17.0,259.0,492.89,402.09
2017,3,14,17,30,581.0,60.0,2.1,16.0,202.0,421.12,343.63
2017,3,14,17,45,492.5,50.0,1.9,15.0,148.0,332.95,269.51
2017,3,14,18,0,404.0,40.0,1.7,14.0,94.0,253.43,199.62
2017,3,14,18,15,249.0,25.5,1.7,13.5,53.5,150.78,100.48
2017,3,14,18,30,94.0,11.0,1.7,13.0,13.0,42.54,0.0
2017,3,14,18,45,47.0,5.5,1.7,13.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,80.0,10.5,1.45,8.5,14.5,10.01,0.0
2017,3,15,7,0,160.0,21.0,1.7,9.0,29.0,16.59,0.13
2017,3,15,7,15,291.5,35.5,1.75,9.5,75.0,28.3,18.91
2017,3,15,7,30,423.0,50.0,1.8,10.0,121.0,38.77,29.11
2017,3,15,7,45,508.5,59.0,1.9,11.0,176.5,43.68,33.82
2017,3,15,8,0,594.0,68.0,2.0,12.0,232.0,68.51,40.87
2017,3,15,8,15,645.0,75.0,2.05,12.5,289.0,120.13,69.98
2017,3,15,8,30,696.0,82.0,2.1,13.0,346.0,178.07,114.33
2017,3,15,8,45,734.0,86.0,2.2,14.0,402.0,236.54,164.22
2017,3,15,9,0,772.0,90.0,2.3,15.0,458.0,301.79,221.02
2017,3,15,9,15,796.5,94.0,2.35,15.5,510.0,363.0,274.91
2017,3,15,9,30,821.0,98.0,2.4,16.0,562.0,426.01,328.94
2017,3,15,9,45,840.5,100.5,2.5,17.0,609.5,486.74,379.04
2017,3,15,10,0,860.0,103.0,2.6,18.0,657.0,548.01,427.69
2017,3,15,10,15,873.0,105.0,2.65,18.0,697.5,605.47,473.35
2017,3,15,10,30,886.0,107.0,2.7,18.0,738.0,661.3,516.55
2017,3,15,10,45,895.5,109.0,2.8,18.5,771.0,713.66,555.31
2017,3,15,11,0,905.0,111.0,2.9,19.0,804.0,764.31,590.92
2017,3,15,11,15,911.0,112.0,2.95,19.0,829.0,809.36,621.87
2017,3,15,11,30,917.0,113.0,3.0,19.0,854.0,851.93,650.88
2017,3,15,11,45,924.0,112.5,3.1,19.5,871.5,891.15,676.46
2017,3,15,12,0,931.0,112.0,3.2,20.0,889.0,927.52,699.95
2017,3,15,12,15,932.5,112.0,3.25,20.0,896.5,956.42,719.3
2017,3,15,12,30,934.0,112.0,3.3,20.0,904.0,981.84,736.39
2017,3,15,12,45,932.5,112.5,3.35,20.5,902.5,1001.34,748.18
2017,3,15,13,0,931.0,113.0,3.4,21.0,901.0,1017.06,757.55
2017,3,15,13,15,928.0,112.5,3.45,21.0,890.5,1026.4,764.3
2017,3,15,13,30,925.0,112.0,3.5,21.0,880.0,1031.81,768.64
2017,3,15,13,45,919.0,112.0,3.55,21.0,860.5,1030.89,768.96
2017,3,15,14,0,913.0,112.0,3.6,21.0,841.0,1026.07,766.9
2017,3,15,14,15,905.5,110.5,3.6,21.0,813.5,1014.29,759.99
2017,3,15,14,30,898.0,109.0,3.6,21.0,786.0,998.76,750.76
2017,3,15,14,45,880.0,111.0,3.6,21.0,748.5,973.55,735.09
2017,3,15,15,0,862.0,113.0,3.6,21.0,711.0,953.56,723.11
2017,3,15,15,15,847.0,110.0,3.55,21.0,669.0,919.3,701.0
2017,3,15,15,30,832.0,107.0,3.5,21.0,627.0,882.25,676.99
2017,3,15,15,45,809.0,105.0,3.45,21.0,578.0,836.93,647.01
2017,3,15,16,0,786.0,103.0,3.4,21.0,529.0,789.83,615.49
2017,3,15,16,15,422.5,145.0,3.15,20.5,371.5,520.27,415.44
2017,3,15,16,30,59.0,187.0,2.9,20.0,214.0,244.32,194.37
2017,3,15,16,45,52.5,164.0,2.7,19.5,185.5,213.5,171.09
2017,3,15,17,0,46.0,141.0,2.5,19.0,157.0,183.03,146.95
2017,3,15,17,15,286.5,104.5,2.25,18.0,177.5,307.0,252.1
2017,3,15,17,30,527.0,68.0,2.0,17.0,198.0,399.96,326.22
2017,3,15,17,45,432.0,57.0,1.75,16.5,145.0,309.83,249.52
2017,3,15,18,0,337.0,46.0,1.5,16.0,92.0,228.86,179.07
2017,3,15,18,15,168.5,29.5,1.6,15.5,52.5,123.33,82.75
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,12.39,0.0
2017,3,15,18,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.1,13.5,14.5,11.44,0.0
2017,3,16,7,0,81.0,24.0,3.3,14.0,29.0,19.86,3.91
2017,3,16,7,15,193.5,44.0,3.4,14.5,73.0,34.21,23.63
2017,3,16,7,30,306.0,64.0,3.5,15.0,117.0,48.79,37.3
2017,3,16,7,45,385.0,78.0,3.65,16.0,170.0,57.96,45.71
2017,3,16,8,0,464.0,92.0,3.8,17.0,223.0,84.73,55.71
2017,3,16,8,15,232.0,98.5,3.95,17.5,164.0,104.09,72.28
2017,3,16,8,30,0.0,105.0,4.1,18.0,105.0,95.91,74.79
2017,3,16,8,45,0.0,63.5,4.3,18.5,63.5,59.06,43.84
2017,3,16,9,0,0.0,22.0,4.5,19.0,22.0,20.42,11.43
2017,3,16,9,15,0.0,24.5,4.65,19.0,24.5,22.76,13.32
2017,3,16,9,30,0.0,27.0,4.8,19.0,27.0,25.09,15.2
2017,3,16,9,45,6.0,123.5,5.0,19.5,128.0,117.53,90.75
2017,3,16,10,0,12.0,220.0,5.2,20.0,229.0,209.49,163.89
2017,3,16,10,15,8.0,203.0,5.3,20.5,209.0,193.02,150.06
2017,3,16,10,30,4.0,186.0,5.4,21.0,189.0,175.7,135.76
2017,3,16,10,45,2.0,157.0,5.5,21.5,158.5,147.86,113.23
2017,3,16,11,0,0.0,128.0,5.6,22.0,128.0,119.56,90.37
2017,3,16,11,15,0.0,111.5,5.6,22.0,111.5,104.18,78.04
2017,3,16,11,30,0.0,95.0,5.6,22.0,95.0,88.75,65.68
2017,3,16,11,45,17.5,224.0,5.6,22.5,239.0,225.53,173.6
2017,3,16,12,0,35.0,353.0,5.6,23.0,383.0,374.53,287.23
2017,3,16,12,15,24.0,304.5,5.6,23.0,325.5,319.0,244.5
2017,3,16,12,30,13.0,256.0,5.6,23.0,268.0,255.01,195.27
2017,3,16,12,45,12.0,248.5,5.6,23.5,259.0,247.53,189.21
2017,3,16,13,0,11.0,241.0,5.6,24.0,250.0,239.89,183.0
2017,3,16,13,15,111.5,331.5,5.55,24.0,424.5,452.07,347.42
2017,3,16,13,30,212.0,422.0,5.5,24.0,599.0,650.91,495.12
2017,3,16,13,45,127.0,385.0,5.5,24.0,491.0,531.39,405.34
2017,3,16,14,0,42.0,348.0,5.5,24.0,383.0,396.68,303.09
2017,3,16,14,15,119.0,361.0,5.45,24.0,453.0,502.47,385.54
2017,3,16,14,30,196.0,374.0,5.4,24.0,523.0,593.57,455.21
2017,3,16,14,45,224.5,352.0,5.35,24.0,515.0,596.56,458.88
2017,3,16,15,0,253.0,330.0,5.3,24.0,507.0,611.65,471.59
2017,3,16,15,15,500.5,236.5,5.2,24.0,559.5,743.68,576.16
2017,3,16,15,30,748.0,143.0,5.1,24.0,612.0,854.06,659.15
2017,3,16,15,45,519.5,188.5,5.0,24.0,502.5,681.49,532.8
2017,3,16,16,0,291.0,234.0,4.9,24.0,393.0,515.38,405.14
2017,3,16,16,15,468.0,176.5,4.7,23.5,403.0,593.1,470.09
2017,3,16,16,30,645.0,119.0,4.5,23.0,413.0,647.96,515.87
2017,3,16,16,45,607.5,110.0,4.3,22.5,358.5,583.23,467.36
2017,3,16,17,0,570.0,101.0,4.1,22.0,304.0,519.7,419.09
2017,3,16,17,15,509.5,91.0,4.05,21.5,248.5,442.49,358.5
2017,3,16,17,30,449.0,81.0,4.0,21.0,193.0,368.12,297.96
2017,3,16,17,45,370.0,66.0,3.95,20.5,142.0,286.87,229.69
2017,3,16,18,0,291.0,51.0,3.9,20.0,91.0,213.94,166.25
2017,3,16,18,15,165.5,31.5,4.0,19.5,52.0,125.57,84.82
2017,3,16,18,30,40.0,12.0,4.1,19.0,13.0,25.08,0.0
2017,3,16,18,45,20.0,6.0,4.2,19.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,49.5,12.5,4.9,16.5,16.0,11.91,0.0
2017,3,17,7,0,99.0,25.0,5.1,17.0,32.0,20.68,6.26
2017,3,17,7,15,210.5,44.5,5.35,17.5,76.0,34.52,23.68
2017,3,17,7,30,322.0,64.0,5.6,18.0,120.0,48.66,36.76
2017,3,17,7,45,410.0,75.0,5.95,18.5,174.0,55.53,43.14
2017,3,17,8,0,498.0,86.0,6.3,19.0,228.0,83.71,53.04
2017,3,17,8,15,551.0,95.0,6.45,19.5,283.5,131.22,80.88
2017,3,17,8,30,604.0,104.0,6.6,20.0,339.0,185.54,122.08
2017,3,17,8,45,302.0,100.0,6.75,20.5,217.5,153.81,110.38
2017,3,17,9,0,0.0,96.0,6.9,21.0,96.0,89.1,67.84
2017,3,17,9,15,0.5,132.0,6.85,21.5,133.0,121.99,94.21
2017,3,17,9,30,1.0,168.0,6.8,22.0,170.0,155.1,120.3
2017,3,17,9,45,2.0,174.0,6.8,22.5,176.0,161.69,124.94
2017,3,17,10,0,3.0,180.0,6.8,23.0,182.0,168.35,129.64
2017,3,17,10,15,4.0,183.5,6.7,23.0,186.5,172.77,132.84
2017,3,17,10,30,5.0,187.0,6.6,23.0,191.0,177.26,136.11
2017,3,17,10,45,8.0,212.0,6.55,23.5,218.5,203.21,155.99
2017,3,17,11,0,11.0,237.0,6.5,24.0,246.0,229.66,176.03
2017,3,17,11,15,19.5,281.5,6.4,24.0,298.0,279.24,214.22
2017,3,17,11,30,28.0,326.0,6.3,24.0,350.0,335.71,257.21
2017,3,17,11,45,79.0,376.5,6.2,24.5,443.5,431.31,329.89
2017,3,17,12,0,130.0,427.0,6.1,25.0,537.0,539.16,409.78
2017,3,17,12,15,237.5,416.5,6.0,25.0,619.5,632.89,480.97
2017,3,17,12,30,345.0,406.0,5.9,25.0,702.0,740.54,560.66
2017,3,17,12,45,347.0,405.0,5.8,25.0,701.5,752.81,568.81
2017,3,17,13,0,349.0,404.0,5.7,25.0,701.0,763.56,576.29
2017,3,17,13,15,367.0,391.5,5.6,25.0,701.5,776.11,585.73
2017,3,17,13,30,385.0,379.0,5.5,25.0,702.0,787.04,594.07
2017,3,17,13,45,617.0,259.5,5.45,25.5,762.5,908.02,685.14
2017,3,17,14,0,849.0,140.0,5.4,26.0,823.0,1005.02,751.38
2017,3,17,14,15,840.5,138.0,5.25,26.0,796.0,992.14,741.87
2017,3,17,14,30,832.0,136.0,5.1,26.0,769.0,975.7,730.75
2017,3,17,14,45,806.0,141.0,5.0,26.0,731.0,946.82,711.64
2017,3,17,15,0,780.0,146.0,4.9,26.0,693.0,915.13,690.73
2017,3,17,15,15,763.5,142.5,4.75,25.5,651.5,886.01,672.64
2017,3,17,15,30,747.0,139.0,4.6,25.0,610.0,849.08,649.03
2017,3,17,15,45,730.0,132.5,4.5,25.0,563.5,806.08,620.04
2017,3,17,16,0,713.0,126.0,4.4,25.0,517.0,761.22,589.69
2017,3,17,16,15,683.0,120.5,4.1,24.5,465.0,705.62,551.65
2017,3,17,16,30,653.0,115.0,3.8,24.0,413.0,649.74,512.68
2017,3,17,16,45,616.0,106.5,3.55,23.5,359.0,585.58,465.67
2017,3,17,17,0,579.0,98.0,3.3,23.0,305.0,522.59,418.18
2017,3,17,17,15,519.5,88.5,3.05,22.5,250.0,446.16,358.54
2017,3,17,17,30,460.0,79.0,2.8,22.0,195.0,371.76,298.49
2017,3,17,17,45,374.0,65.0,2.6,21.5,143.5,287.48,228.5
2017,3,17,18,0,288.0,51.0,2.4,21.0,92.0,212.3,163.99
2017,3,17,18,15,164.5,32.0,2.55,20.5,53.0,125.57,85.6
2017,3,17,18,30,41.0,13.0,2.7,20.0,14.0,26.38,0.0
2017,3,17,18,45,20.5,6.5,2.9,19.5,7.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,45.0,14.0,2.1,16.0,17.0,13.34,0.0
2017,3,18,7,0,90.0,28.0,2.4,17.0,34.0,23.01,9.3
2017,3,18,7,15,198.0,48.0,2.55,17.5,78.5,37.23,26.13
2017,3,18,7,30,306.0,68.0,2.7,18.0,123.0,51.66,39.44
2017,3,18,7,45,393.5,80.0,2.85,18.5,177.5,59.18,46.36
2017,3,18,8,0,481.0,92.0,3.0,19.0,232.0,87.91,56.27
2017,3,18,8,15,240.5,109.5,3.05,19.5,179.5,114.9,80.05
2017,3,18,8,30,0.0,127.0,3.1,20.0,127.0,114.68,89.52
2017,3,18,8,45,0.0,125.0,3.15,20.5,125.0,114.26,88.7
2017,3,18,9,0,0.0,123.0,3.2,21.0,123.0,113.27,87.4
2017,3,18,9,15,0.0,121.5,3.15,21.5,121.5,112.39,86.2
2017,3,18,9,30,0.0,120.0,3.1,22.0,120.0,111.33,84.88
2017,3,18,9,45,2.0,153.0,3.05,22.5,154.5,142.63,109.37
2017,3,18,10,0,4.0,186.0,3.0,23.0,189.0,174.36,133.78
2017,3,18,10,15,44.0,263.0,2.95,23.0,295.0,269.66,207.71
2017,3,18,10,30,84.0,340.0,2.9,23.0,401.0,370.11,283.64
2017,3,18,10,45,46.0,276.0,2.9,23.5,310.0,291.04,222.55
2017,3,18,11,0,8.0,212.0,2.9,24.0,219.0,204.03,154.92
2017,3,18,11,15,98.5,313.0,2.9,24.0,394.0,379.18,289.66
2017,3,18,11,30,189.0,414.0,2.9,24.0,569.0,557.03,419.9
2017,3,18,11,45,144.5,417.0,2.9,24.5,537.0,533.26,399.82
2017,3,18,12,0,100.0,420.0,2.9,25.0,505.0,498.2,372.69
2017,3,18,12,15,217.0,415.5,2.9,25.0,601.5,613.59,458.31
2017,3,18,12,30,334.0,411.0,2.9,25.0,698.0,735.83,545.51
2017,3,18,12,45,419.5,377.0,2.9,25.5,737.0,801.11,590.64
2017,3,18,13,0,505.0,343.0,2.9,26.0,776.0,860.4,631.51
2017,3,18,13,15,446.5,361.0,2.9,26.0,740.5,831.78,610.6
2017,3,18,13,30,388.0,379.0,2.9,26.0,705.0,790.3,581.77
2017,3,18,13,45,317.5,389.5,2.95,26.0,652.5,737.05,544.6
2017,3,18,14,0,247.0,400.0,3.0,26.0,600.0,668.8,496.72
2017,3,18,14,15,547.5,265.0,3.0,26.0,688.0,844.81,628.12
2017,3,18,14,30,848.0,130.0,3.0,26.0,776.0,985.42,724.08
2017,3,18,14,45,603.0,219.5,3.0,26.0,668.5,844.7,629.44
2017,3,18,15,0,358.0,309.0,3.0,26.0,561.0,686.47,515.63
2017,3,18,15,15,584.5,210.5,2.95,26.0,593.0,792.38,597.86
2017,3,18,15,30,811.0,112.0,2.9,26.0,625.0,871.22,653.34
2017,3,18,15,45,795.0,106.5,2.9,26.0,578.0,828.27,625.13
2017,3,18,16,0,779.0,101.0,2.9,26.0,531.0,783.2,596.1
2017,3,18,16,15,752.0,97.0,2.7,25.5,478.5,729.27,560.44
2017,3,18,16,30,725.0,93.0,2.5,25.0,426.0,678.39,526.37
2017,3,18,16,45,689.0,86.5,2.35,24.5,371.0,614.3,482.05
2017,3,18,17,0,653.0,80.0,2.2,24.0,316.0,551.2,435.7
2017,3,18,17,15,597.0,73.0,1.95,23.0,260.0,476.58,379.14
2017,3,18,17,30,541.0,66.0,1.7,22.0,204.0,405.84,323.23
2017,3,18,17,45,453.0,55.5,1.5,21.5,151.0,319.08,252.02
2017,3,18,18,0,365.0,45.0,1.3,21.0,98.0,240.88,185.4
2017,3,18,18,15,225.0,29.0,1.35,20.5,57.0,144.64,99.9
2017,3,18,18,30,85.0,13.0,1.4,20.0,16.0,41.4,0.0
2017,3,18,18,45,42.5,6.5,1.45,20.0,8.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.5,2.35,16.5,20.0,13.82,0.0
2017,3,19,7,0,144.0,29.0,2.7,17.0,40.0,22.87,10.41
2017,3,19,7,15,263.0,45.5,2.85,17.5,86.5,35.14,24.46
2017,3,19,7,30,382.0,62.0,3.0,18.0,133.0,46.88,35.33
2017,3,19,7,45,473.5,70.5,3.2,19.0,189.0,52.65,40.59
2017,3,19,8,0,565.0,79.0,3.4,20.0,245.0,82.71,49.0
2017,3,19,8,15,616.0,86.5,3.45,20.5,302.0,133.4,79.09
2017,3,19,8,30,667.0,94.0,3.5,21.0,359.0,190.49,122.6
2017,3,19,8,45,711.0,96.5,3.6,21.5,415.5,247.66,170.5
2017,3,19,9,0,755.0,99.0,3.7,22.0,472.0,309.65,223.61
2017,3,19,9,15,779.5,103.0,3.7,22.0,524.0,373.03,278.42
2017,3,19,9,30,804.0,107.0,3.7,22.0,576.0,435.24,331.25
2017,3,19,9,45,826.0,108.5,3.75,22.5,623.5,495.4,380.57
2017,3,19,10,0,848.0,110.0,3.8,23.0,671.0,556.38,428.92
2017,3,19,10,15,861.0,112.5,3.85,23.5,711.0,613.55,472.9
2017,3,19,10,30,874.0,115.0,3.9,24.0,751.0,669.3,514.5
2017,3,19,10,45,884.0,116.5,3.95,24.5,784.0,720.91,551.96
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,770.86,586.26
2017,3,19,11,15,900.0,119.0,4.05,25.0,842.0,815.35,616.52
2017,3,19,11,30,906.0,120.0,4.1,25.0,867.0,857.37,644.89
2017,3,19,11,45,910.0,121.0,4.15,25.5,883.0,895.04,668.82
2017,3,19,12,0,914.0,122.0,4.2,26.0,899.0,929.73,690.58
2017,3,19,12,15,915.5,122.0,4.2,26.0,906.0,958.01,709.06
2017,3,19,12,30,917.0,122.0,4.2,26.0,913.0,982.86,725.3
2017,3,19,12,45,916.0,122.0,4.25,26.0,911.0,1001.79,737.97
2017,3,19,13,0,915.0,122.0,4.3,26.0,909.0,1017.0,748.33
2017,3,19,13,15,912.0,121.5,4.3,26.0,898.0,1025.94,754.42
2017,3,19,13,30,909.0,121.0,4.3,26.0,887.0,1031.02,758.14
2017,3,19,13,45,903.5,120.0,4.3,26.5,867.5,1029.22,756.01
2017,3,19,14,0,898.0,119.0,4.3,27.0,848.0,1023.56,751.56
2017,3,19,14,15,890.5,118.0,4.25,27.0,820.0,1012.14,744.68
2017,3,19,14,30,883.0,117.0,4.2,27.0,792.0,997.06,735.54
2017,3,19,14,45,863.0,119.0,4.2,27.0,754.5,978.34,724.43
2017,3,19,15,0,843.0,121.0,4.2,27.0,717.0,948.05,705.63
2017,3,19,15,15,828.0,118.0,4.15,26.5,674.5,913.88,685.33
2017,3,19,15,30,813.0,115.0,4.1,26.0,632.0,877.0,663.03
2017,3,19,15,45,790.5,112.0,4.05,26.0,583.5,831.15,632.99
2017,3,19,16,0,768.0,109.0,4.0,26.0,535.0,783.58,601.46
2017,3,19,16,15,740.0,104.5,3.75,25.5,482.0,732.67,567.5
2017,3,19,16,30,712.0,100.0,3.5,25.0,429.0,677.27,529.68
2017,3,19,16,45,674.0,93.5,3.3,25.0,373.5,612.2,482.72
2017,3,19,17,0,636.0,87.0,3.1,25.0,318.0,548.32,434.42
2017,3,19,17,15,579.5,79.0,2.8,24.0,262.0,472.86,376.95
2017,3,19,17,30,523.0,71.0,2.5,23.0,206.0,401.31,320.22
2017,3,19,17,45,438.0,59.0,2.2,22.0,153.0,315.19,249.71
2017,3,19,18,0,353.0,47.0,1.9,21.0,100.0,237.37,183.55
2017,3,19,18,15,217.5,30.5,1.9,20.5,58.5,143.5,100.35
2017,3,19,18,30,82.0,14.0,1.9,20.0,17.0,41.33,0.0
2017,3,19,18,45,41.0,7.0,1.95,20.0,8.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,95.0,14.5,3.5,16.5,22.0,13.82,0.0
2017,3,20,7,0,190.0,29.0,3.8,17.0,44.0,22.81,11.24
2017,3,20,7,15,308.5,44.5,4.0,17.5,92.5,34.28,23.8
2017,3,20,7,30,427.0,60.0,4.2,18.0,141.0,46.61,35.13
2017,3,20,7,45,510.5,69.5,4.45,18.5,198.5,51.5,39.69
2017,3,20,8,0,594.0,79.0,4.7,19.0,256.0,85.42,50.04
2017,3,20,8,15,643.5,86.0,4.75,19.5,314.0,137.52,81.55
2017,3,20,8,30,693.0,93.0,4.8,20.0,372.0,195.8,126.61
2017,3,20,8,45,737.0,95.5,4.85,20.5,430.0,254.71,176.53
2017,3,20,9,0,781.0,98.0,4.9,21.0,488.0,321.34,233.97
2017,3,20,9,15,569.0,170.5,4.9,21.5,470.5,355.7,269.9
2017,3,20,9,30,357.0,243.0,4.9,22.0,453.0,367.68,283.85
2017,3,20,9,45,415.5,246.0,4.95,22.5,508.5,422.82,327.37
2017,3,20,10,0,474.0,249.0,5.0,23.0,564.0,483.93,374.83
2017,3,20,10,15,359.0,300.5,5.0,23.5,547.5,491.02,379.17
2017,3,20,10,30,244.0,352.0,5.0,24.0,531.0,485.16,372.65
2017,3,20,10,45,583.0,233.5,5.0,24.5,685.5,629.75,485.2
2017,3,20,11,0,922.0,115.0,5.0,25.0,840.0,790.29,604.76
2017,3,20,11,15,928.0,116.0,5.0,25.0,865.0,835.87,635.31
2017,3,20,11,30,934.0,117.0,5.0,25.0,890.0,878.89,664.42
2017,3,20,11,45,945.5,113.5,5.0,25.5,908.5,919.34,690.19
2017,3,20,12,0,957.0,110.0,5.0,26.0,927.0,957.08,713.86
2017,3,20,12,15,958.5,110.0,4.95,26.0,934.5,986.36,732.75
2017,3,20,12,30,960.0,110.0,4.9,26.0,942.0,1012.04,749.24
2017,3,20,12,45,959.0,110.0,4.9,26.0,939.5,1031.63,762.13
2017,3,20,13,0,958.0,110.0,4.9,26.0,937.0,1047.32,772.56
2017,3,20,13,15,955.0,109.5,4.85,26.0,926.0,1056.56,778.42
2017,3,20,13,30,952.0,109.0,4.8,26.0,915.0,1061.76,781.79
2017,3,20,13,45,948.0,108.0,4.8,26.0,895.0,1061.37,782.11
2017,3,20,14,0,944.0,107.0,4.8,26.0,875.0,1056.94,779.97
2017,3,20,14,15,936.5,105.5,4.7,26.0,846.5,1044.53,771.81
2017,3,20,14,30,929.0,104.0,4.6,26.0,818.0,1028.25,761.28
2017,3,20,14,45,915.0,104.0,4.55,26.0,780.5,1003.68,745.83
2017,3,20,15,0,901.0,104.0,4.5,26.0,743.0,975.77,728.47
2017,3,20,15,15,887.5,101.5,4.4,25.5,700.0,942.35,708.47
2017,3,20,15,30,874.0,99.0,4.3,25.0,657.0,913.58,691.6
2017,3,20,15,45,857.5,95.0,4.2,25.0,608.0,869.91,662.93
2017,3,20,16,0,841.0,91.0,4.1,25.0,559.0,823.97,632.53
2017,3,20,16,15,815.5,87.0,3.75,24.5,505.0,768.89,595.4
2017,3,20,16,30,790.0,83.0,3.4,24.0,451.0,712.84,557.0
2017,3,20,16,45,757.0,78.0,3.1,24.0,394.0,649.67,511.78
2017,3,20,17,0,724.0,73.0,2.8,24.0,337.0,586.97,465.06
2017,3,20,17,15,671.5,66.5,2.55,23.0,279.0,514.84,410.43
2017,3,20,17,30,619.0,60.0,2.3,22.0,221.0,442.97,353.68
2017,3,20,17,45,536.5,50.5,2.05,21.0,165.5,356.08,282.57
2017,3,20,18,0,454.0,41.0,1.8,20.0,110.0,277.2,215.07
2017,3,20,18,15,304.0,27.5,1.85,19.5,65.0,175.89,125.02
2017,3,20,18,30,154.0,14.0,1.9,19.0,20.0,65.91,0.0
2017,3,20,18,45,77.0,7.0,1.95,18.5,10.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,104.5,15.5,4.05,16.5,24.0,14.77,0.0
2017,3,21,7,0,209.0,31.0,4.3,17.0,48.0,24.38,13.09
2017,3,21,7,15,328.5,45.5,4.45,17.5,97.5,34.99,24.49
2017,3,21,7,30,448.0,60.0,4.6,18.0,147.0,46.31,34.91
2017,3,21,7,45,277.5,90.5,4.75,18.5,150.0,70.03,55.91
2017,3,21,8,0,107.0,121.0,4.9,19.0,153.0,103.14,77.76
2017,3,21,8,15,129.0,146.5,4.9,19.5,193.5,135.97,102.02
2017,3,21,8,30,151.0,172.0,4.9,20.0,234.0,172.03,130.02
2017,3,21,8,45,218.0,191.5,4.95,20.5,294.0,217.22,164.46
2017,3,21,9,0,285.0,211.0,5.0,21.0,354.0,268.83,204.92
2017,3,21,9,15,569.0,153.0,5.0,21.5,477.0,342.84,260.35
2017,3,21,9,30,853.0,95.0,5.0,22.0,600.0,448.62,343.38
2017,3,21,9,45,872.0,96.5,5.0,22.5,647.0,511.7,395.32
2017,3,21,10,0,891.0,98.0,5.0,23.0,694.0,572.96,444.35
2017,3,21,10,15,902.5,100.0,4.95,23.5,734.5,630.25,488.67
2017,3,21,10,30,914.0,102.0,4.9,24.0,775.0,686.45,530.71
2017,3,21,10,45,922.0,103.5,4.85,24.5,807.5,738.41,568.36
2017,3,21,11,0,930.0,105.0,4.8,25.0,840.0,788.4,601.7
2017,3,21,11,15,935.5,106.0,4.75,25.0,864.5,833.78,632.3
2017,3,21,11,30,941.0,107.0,4.7,25.0,889.0,876.53,660.78
2017,3,21,11,45,938.5,111.0,4.7,25.5,903.5,912.67,683.44
2017,3,21,12,0,936.0,115.0,4.7,26.0,918.0,945.32,703.6
2017,3,21,12,15,937.0,115.0,4.65,26.0,924.5,973.55,721.72
2017,3,21,12,30,938.0,115.0,4.6,26.0,931.0,998.23,737.47
2017,3,21,12,45,936.0,115.5,4.55,26.5,928.5,1016.92,747.86
2017,3,21,13,0,934.0,116.0,4.5,27.0,926.0,1031.78,755.91
2017,3,21,13,15,931.0,115.5,4.45,27.0,914.5,1040.72,761.68
2017,3,21,13,30,928.0,115.0,4.4,27.0,903.0,1045.72,765.04
2017,3,21,13,45,921.5,114.5,4.4,27.0,882.5,1043.3,764.01
2017,3,21,14,0,915.0,114.0,4.4,27.0,862.0,1036.96,760.62
2017,3,21,14,15,907.5,112.5,4.35,27.0,833.5,1024.69,753.2
2017,3,21,14,30,900.0,111.0,4.3,27.0,805.0,1008.67,743.49
2017,3,21,14,45,884.0,111.5,4.25,27.0,767.5,983.09,727.54
2017,3,21,15,0,868.0,112.0,4.2,27.0,730.0,962.61,715.15
2017,3,21,15,15,853.5,109.5,4.15,26.5,687.5,928.76,695.11
2017,3,21,15,30,839.0,107.0,4.1,26.0,645.0,892.1,673.1
2017,3,21,15,45,819.0,103.5,4.05,26.0,596.0,846.96,643.69
2017,3,21,16,0,799.0,100.0,4.0,26.0,547.0,799.88,612.67
2017,3,21,16,15,772.0,96.0,3.75,25.5,493.5,745.02,576.05
2017,3,21,16,30,745.0,92.0,3.5,25.0,440.0,692.92,540.83
2017,3,21,16,45,707.0,86.5,3.25,24.5,384.0,627.57,495.04
2017,3,21,17,0,669.0,81.0,3.0,24.0,328.0,563.36,447.42
2017,3,21,17,15,614.5,74.0,2.7,23.0,271.0,488.71,390.59
2017,3,21,17,30,560.0,67.0,2.4,22.0,214.0,417.79,334.32
2017,3,21,17,45,473.5,56.5,2.15,21.5,159.5,330.65,262.48
2017,3,21,18,0,387.0,46.0,1.9,21.0,105.0,251.92,195.19
2017,3,21,18,15,249.0,31.0,2.05,20.5,62.5,157.47,112.3
2017,3,21,18,30,111.0,16.0,2.2,20.0,20.0,65.73,0.0
2017,3,21,18,45,55.5,8.0,2.35,20.0,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,44.0,18.0,2.75,17.5,21.5,17.16,0.0
2017,3,22,7,0,88.0,36.0,3.0,18.0,43.0,29.25,17.38
2017,3,22,7,15,180.5,58.5,3.1,18.5,89.0,46.51,34.33
2017,3,22,7,30,273.0,81.0,3.2,19.0,135.0,63.19,49.46
2017,3,22,7,45,357.0,94.5,3.35,19.5,189.5,69.53,55.25
2017,3,22,8,0,441.0,108.0,3.5,20.0,244.0,103.59,67.98
2017,3,22,8,15,220.5,99.5,3.5,20.5,167.5,107.53,74.24
2017,3,22,8,30,0.0,91.0,3.5,21.0,91.0,84.05,64.02
2017,3,22,8,45,19.5,147.5,3.5,21.5,157.5,138.58,107.31
2017,3,22,9,0,39.0,204.0,3.5,22.0,224.0,192.83,149.63
2017,3,22,9,15,20.5,187.5,3.45,22.5,198.0,178.61,138.14
2017,3,22,9,30,2.0,171.0,3.4,23.0,172.0,158.3,121.68
2017,3,22,9,45,7.5,199.5,3.4,23.5,204.5,187.44,143.99
2017,3,22,10,0,13.0,228.0,3.4,24.0,237.0,217.44,166.65
2017,3,22,10,15,160.5,285.5,3.45,24.0,404.5,360.49,277.42
2017,3,22,10,30,308.0,343.0,3.5,24.0,572.0,520.82,397.66
2017,3,22,10,45,302.0,361.5,3.55,24.5,593.5,553.08,419.65
2017,3,22,11,0,296.0,380.0,3.6,25.0,615.0,584.26,441.02
2017,3,22,11,15,197.5,396.0,3.7,25.0,555.0,535.61,403.92
2017,3,22,11,30,99.0,412.0,3.8,25.0,495.0,476.79,358.9
2017,3,22,11,45,261.0,392.0,3.9,25.5,615.5,614.38,461.93
2017,3,22,12,0,423.0,372.0,4.0,26.0,736.0,756.26,563.97
2017,3,22,12,15,335.0,407.0,4.05,26.0,696.5,721.32,536.63
2017,3,22,12,30,247.0,442.0,4.1,26.0,657.0,678.11,504.2
2017,3,22,12,45,295.5,431.0,4.15,26.0,688.5,732.05,543.6
2017,3,22,13,0,344.0,420.0,4.2,26.0,720.0,776.77,576.0
2017,3,22,13,15,322.0,418.0,4.25,26.0,696.0,761.32,565.03
2017,3,22,13,30,300.0,416.0,4.3,26.0,672.0,743.88,553.01
2017,3,22,13,45,272.5,411.5,4.35,26.5,640.5,716.58,532.98
2017,3,22,14,0,245.0,407.0,4.4,27.0,609.0,674.38,502.74
2017,3,22,14,15,550.5,267.5,4.4,26.5,700.0,852.17,638.17
2017,3,22,14,30,856.0,128.0,4.4,26.0,791.0,994.14,738.42
2017,3,22,14,45,840.5,128.0,4.45,26.0,754.5,969.05,722.04
2017,3,22,15,0,825.0,128.0,4.5,26.0,718.0,940.84,704.75
2017,3,22,15,15,809.5,125.0,4.5,26.0,675.5,906.39,682.91
2017,3,22,15,30,794.0,122.0,4.5,26.0,633.0,869.3,659.18
2017,3,22,15,45,772.0,118.5,4.5,26.0,584.5,823.64,629.23
2017,3,22,16,0,750.0,115.0,4.5,26.0,536.0,780.61,600.93
2017,3,22,16,15,721.5,110.0,4.35,25.5,483.5,725.17,563.86
2017,3,22,16,30,693.0,105.0,4.2,25.0,431.0,669.3,525.81
2017,3,22,16,45,650.5,99.5,4.1,25.0,375.0,602.8,477.37
2017,3,22,17,0,608.0,94.0,4.0,25.0,319.0,537.89,428.14
2017,3,22,17,15,551.0,85.5,3.75,24.0,263.5,462.64,370.61
2017,3,22,17,30,494.0,77.0,3.5,23.0,208.0,391.38,313.94
2017,3,22,17,45,404.5,65.0,3.25,22.5,155.0,302.16,240.32
2017,3,22,18,0,315.0,53.0,3.0,22.0,102.0,225.84,175.15
2017,3,22,18,15,191.5,35.0,3.15,21.5,60.5,138.41,98.94
2017,3,22,18,30,68.0,17.0,3.3,21.0,19.0,47.9,0.0
2017,3,22,18,45,34.0,8.5,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,124.5,17.0,4.85,17.5,28.5,16.2,0.0
2017,3,23,7,0,249.0,34.0,5.1,18.0,57.0,26.68,15.77
2017,3,23,7,15,365.5,47.0,5.35,18.5,107.5,37.13,26.34
2017,3,23,7,30,482.0,60.0,5.6,19.0,158.0,45.72,34.32
2017,3,23,7,45,561.5,67.5,5.9,19.5,216.5,48.97,37.34
2017,3,23,8,0,641.0,75.0,6.2,20.0,275.0,89.0,49.49
2017,3,23,8,15,687.0,81.0,6.3,20.5,333.0,143.24,83.7
2017,3,23,8,30,733.0,87.0,6.4,21.0,391.0,203.1,130.95
2017,3,23,8,45,527.5,148.0,6.5,21.5,382.5,253.65,183.08
2017,3,23,9,0,322.0,209.0,6.6,22.0,374.0,279.9,212.69
2017,3,23,9,15,588.5,153.5,6.7,22.5,492.5,353.02,268.37
2017,3,23,9,30,855.0,98.0,6.8,23.0,611.0,456.29,350.34
2017,3,23,9,45,875.0,99.0,6.9,23.5,659.0,517.92,401.75
2017,3,23,10,0,895.0,100.0,7.0,24.0,707.0,581.05,452.84
2017,3,23,10,15,906.5,102.0,7.1,24.0,747.0,638.52,499.2
2017,3,23,10,30,918.0,104.0,7.2,24.0,787.0,694.87,543.65
2017,3,23,10,45,926.5,105.5,7.3,24.5,820.0,747.29,583.11
2017,3,23,11,0,935.0,107.0,7.4,25.0,853.0,797.78,618.25
2017,3,23,11,15,940.5,108.0,7.45,25.0,877.5,843.27,650.5
2017,3,23,11,30,946.0,109.0,7.5,25.0,902.0,886.1,680.69
2017,3,23,11,45,949.5,109.5,7.6,25.5,918.0,923.89,705.95
2017,3,23,12,0,953.0,110.0,7.7,26.0,934.0,958.51,728.86
2017,3,23,12,15,954.0,110.5,7.7,26.0,941.0,987.51,748.84
2017,3,23,12,30,955.0,111.0,7.7,26.0,948.0,1012.91,766.35
2017,3,23,12,45,951.5,112.5,7.75,26.5,945.0,1031.33,777.76
2017,3,23,13,0,948.0,114.0,7.8,27.0,942.0,1045.83,786.54
2017,3,23,13,15,945.5,113.5,7.8,26.5,931.0,1055.24,794.9
2017,3,23,13,30,943.0,113.0,7.8,26.0,920.0,1060.66,800.68
2017,3,23,13,45,937.5,112.5,7.8,26.0,899.5,1059.08,800.2
2017,3,23,14,0,932.0,112.0,7.8,26.0,879.0,1053.53,797.14
2017,3,23,14,15,925.5,110.5,7.8,26.0,851.0,1041.96,790.07
2017,3,23,14,30,919.0,109.0,7.8,26.0,823.0,1026.56,780.49
2017,3,23,14,45,904.5,109.5,7.8,26.0,786.0,1001.97,764.57
2017,3,23,15,0,890.0,110.0,7.8,26.0,749.0,974.12,746.43
2017,3,23,15,15,876.5,107.5,7.7,25.5,705.5,948.71,731.14
2017,3,23,15,30,863.0,105.0,7.6,25.0,662.0,912.21,707.83
2017,3,23,15,45,839.5,103.5,7.55,25.0,612.0,865.5,675.77
2017,3,23,16,0,816.0,102.0,7.5,25.0,562.0,816.99,642.15
2017,3,23,16,15,790.0,98.0,7.3,24.5,508.5,762.17,604.24
2017,3,23,16,30,764.0,94.0,7.1,24.0,455.0,706.47,565.06
2017,3,23,16,45,725.0,89.0,6.95,23.5,397.5,643.64,519.73
2017,3,23,17,0,686.0,84.0,6.8,23.0,340.0,578.39,469.79
2017,3,23,17,15,631.0,77.0,6.6,22.5,282.0,502.47,409.44
2017,3,23,17,30,576.0,70.0,6.4,22.0,224.0,430.24,349.96
2017,3,23,17,45,488.0,60.0,6.2,21.5,168.5,341.85,275.34
2017,3,23,18,0,400.0,50.0,6.0,21.0,113.0,261.79,205.54
2017,3,23,18,15,200.0,37.0,5.95,20.5,68.5,144.22,104.61
2017,3,23,18,30,0.0,24.0,5.9,20.0,24.0,26.86,0.0
2017,3,23,18,45,0.0,12.0,5.85,19.5,12.0,11.44,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.0,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,18.5,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.48,0.06
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.34,1.37
