Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,15,0.0,11.5,3.6,20.0,11.5,10.66,3.31
2017,3,24,8,30,0.0,14.0,3.8,20.0,14.0,12.98,5.23
2017,3,24,8,45,0.0,32.5,4.05,20.5,32.5,30.19,19.48
2017,3,24,9,0,0.0,51.0,4.3,21.0,51.0,47.43,33.55
2017,3,24,9,15,10.5,138.0,4.4,21.0,144.5,131.2,101.39
2017,3,24,9,30,21.0,225.0,4.5,21.0,238.0,214.5,167.34
2017,3,24,9,45,117.0,275.0,4.65,21.5,354.0,306.64,238.81
2017,3,24,10,0,213.0,325.0,4.8,22.0,470.0,412.59,320.06
2017,3,24,10,15,275.5,333.0,4.75,22.0,532.0,473.3,366.53
2017,3,24,10,30,338.0,341.0,4.7,22.0,594.0,539.33,416.66
2017,3,24,10,45,309.0,365.0,4.7,22.5,603.5,562.03,431.92
2017,3,24,11,0,280.0,389.0,4.7,23.0,613.0,581.64,444.62
2017,3,24,11,15,333.0,384.5,4.65,23.5,659.5,635.23,483.55
2017,3,24,11,30,386.0,380.0,4.6,24.0,706.0,691.75,523.8
2017,3,24,11,45,541.0,317.5,4.6,24.5,782.5,787.25,593.95
2017,3,24,12,0,696.0,255.0,4.6,25.0,859.0,886.16,664.71
2017,3,24,12,15,493.0,345.5,4.6,25.0,775.5,812.09,607.59
2017,3,24,12,30,290.0,436.0,4.6,25.0,692.0,721.74,538.91
2017,3,24,12,45,151.0,338.0,4.6,25.5,471.0,488.26,369.44
2017,3,24,13,0,12.0,240.0,4.6,26.0,250.0,239.72,180.4
2017,3,24,13,15,58.5,335.0,4.55,26.0,385.5,391.64,296.32
2017,3,24,13,30,105.0,430.0,4.5,26.0,521.0,540.69,405.59
2017,3,24,13,45,482.0,291.0,4.5,26.5,691.5,808.37,605.77
2017,3,24,14,0,859.0,152.0,4.5,27.0,862.0,1034.35,760.83
2017,3,24,14,15,853.5,150.0,4.5,27.0,835.5,1023.9,753.2
2017,3,24,14,30,848.0,148.0,4.5,27.0,809.0,1009.78,745.0
2017,3,24,14,45,852.5,139.0,4.5,27.0,778.0,994.05,735.87
2017,3,24,15,0,857.0,130.0,4.5,27.0,747.0,974.38,724.22
2017,3,24,15,15,844.0,127.0,4.4,26.5,705.0,941.4,704.54
2017,3,24,15,30,831.0,124.0,4.3,26.0,663.0,905.53,682.87
2017,3,24,15,45,825.5,115.5,4.25,26.0,617.0,867.38,658.37
2017,3,24,16,0,820.0,107.0,4.2,26.0,571.0,826.31,631.67
2017,3,24,16,15,794.0,102.5,3.75,25.5,517.0,770.68,593.9
2017,3,24,16,30,768.0,98.0,3.3,25.0,463.0,718.03,557.77
2017,3,24,16,45,741.0,90.0,2.9,24.5,406.5,656.34,514.52
2017,3,24,17,0,714.0,82.0,2.5,24.0,350.0,594.72,469.0
2017,3,24,17,15,659.0,75.0,2.3,22.5,290.5,517.41,411.98
2017,3,24,17,30,604.0,68.0,2.1,21.0,231.0,443.79,355.08
2017,3,24,17,45,516.5,58.5,1.9,20.0,174.0,354.78,282.67
2017,3,24,18,0,429.0,49.0,1.7,19.0,117.0,274.06,214.18
2017,3,24,18,15,282.5,33.5,1.7,18.5,71.0,173.03,126.66
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,77.75,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.0,16.0,3.4,11.5,33.0,12.78,0.0
2017,3,25,7,0,338.0,32.0,3.7,12.0,66.0,25.58,15.93
2017,3,25,7,15,449.5,42.5,3.9,12.5,119.0,32.5,23.11
2017,3,25,7,30,561.0,53.0,4.1,13.0,172.0,39.09,29.36
2017,3,25,7,45,629.0,59.5,4.3,14.0,231.0,41.94,31.98
2017,3,25,8,0,697.0,66.0,4.5,15.0,290.0,91.95,49.91
2017,3,25,8,15,739.5,71.0,4.35,15.5,349.0,148.26,86.87
2017,3,25,8,30,782.0,76.0,4.2,16.0,408.0,209.71,136.73
2017,3,25,8,45,812.0,80.0,4.05,17.0,465.0,271.97,191.04
2017,3,25,9,0,842.0,84.0,3.9,18.0,522.0,337.16,248.19
2017,3,25,9,15,862.5,87.0,3.7,18.5,574.5,400.51,303.51
2017,3,25,9,30,883.0,90.0,3.5,19.0,627.0,467.32,359.7
2017,3,25,9,45,898.5,92.5,3.3,19.5,674.5,529.13,410.07
2017,3,25,10,0,914.0,95.0,3.1,20.0,722.0,590.78,458.25
2017,3,25,10,15,925.5,97.0,2.95,20.5,762.5,649.13,502.2
2017,3,25,10,30,937.0,99.0,2.8,21.0,803.0,706.31,543.56
2017,3,25,10,45,944.0,100.5,2.65,21.5,836.0,758.44,579.38
2017,3,25,11,0,951.0,102.0,2.5,22.0,869.0,808.44,610.77
2017,3,25,11,15,956.5,103.5,2.45,22.5,893.5,854.91,639.74
2017,3,25,11,30,962.0,105.0,2.4,23.0,918.0,898.68,666.41
2017,3,25,11,45,965.5,105.5,2.4,24.0,934.0,936.84,688.09
2017,3,25,12,0,969.0,106.0,2.4,25.0,950.0,971.76,707.37
2017,3,25,12,15,970.5,106.5,2.4,25.5,957.5,1001.46,724.48
2017,3,25,12,30,972.0,107.0,2.4,26.0,965.0,1027.52,739.24
2017,3,25,12,45,971.0,107.0,2.45,26.5,962.5,1046.91,750.32
2017,3,25,13,0,970.0,107.0,2.5,27.0,960.0,1062.34,759.04
2017,3,25,13,15,967.5,106.5,2.45,27.0,948.5,1071.75,764.53
2017,3,25,13,30,965.0,106.0,2.4,27.0,937.0,1077.08,767.64
2017,3,25,13,45,961.0,105.0,2.35,27.5,917.0,1076.28,765.59
2017,3,25,14,0,957.0,104.0,2.3,28.0,897.0,1071.38,761.2
2017,3,25,14,15,950.5,102.5,2.15,28.0,868.5,1059.42,752.9
2017,3,25,14,30,944.0,101.0,2.0,28.0,840.0,1043.53,742.31
2017,3,25,14,45,936.0,98.5,1.95,28.0,803.5,1021.24,729.15
2017,3,25,15,0,928.0,96.0,1.9,28.0,767.0,995.31,713.85
2017,3,25,15,15,915.5,94.0,1.7,27.5,723.5,962.31,693.62
2017,3,25,15,30,903.0,92.0,1.5,27.0,680.0,926.27,671.37
2017,3,25,15,45,886.5,89.0,1.3,27.0,630.0,882.79,642.88
2017,3,25,16,0,870.0,86.0,1.1,27.0,580.0,837.03,612.78
2017,3,25,16,15,846.0,82.5,0.9,26.5,525.5,789.08,582.11
2017,3,25,16,30,822.0,79.0,0.7,26.0,471.0,733.28,545.68
2017,3,25,16,45,788.5,74.5,0.55,26.0,413.0,668.72,502.31
2017,3,25,17,0,755.0,70.0,0.4,26.0,355.0,604.65,457.84
2017,3,25,17,15,704.5,64.5,0.5,24.5,295.5,529.77,407.88
2017,3,25,17,30,654.0,59.0,0.6,23.0,236.0,461.3,359.01
2017,3,25,17,45,572.5,51.0,0.75,22.0,179.0,374.68,292.41
2017,3,25,18,0,491.0,43.0,0.9,21.0,122.0,295.87,227.84
2017,3,25,18,15,345.5,30.5,1.0,20.0,75.0,194.97,142.05
2017,3,25,18,30,200.0,18.0,1.1,19.0,28.0,101.12,0.0
2017,3,25,18,45,100.0,9.0,1.25,18.5,14.0,37.09,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,20.0,3.2,17.0,30.0,15.83,0.0
2017,3,26,7,0,188.0,40.0,3.7,18.0,60.0,31.22,20.34
2017,3,26,7,15,289.0,57.0,4.0,18.5,109.0,43.5,32.04
2017,3,26,7,30,390.0,74.0,4.3,19.0,158.0,55.22,42.7
2017,3,26,7,45,458.5,85.5,4.65,19.5,213.0,62.14,48.87
2017,3,26,8,0,527.0,97.0,5.0,20.0,268.0,106.02,65.51
2017,3,26,8,15,574.0,105.5,5.15,20.5,324.0,155.41,98.1
2017,3,26,8,30,621.0,114.0,5.3,21.0,380.0,210.77,141.83
2017,3,26,8,45,653.0,121.0,5.45,22.0,433.5,266.68,189.14
2017,3,26,9,0,685.0,128.0,5.6,23.0,487.0,326.06,239.75
2017,3,26,9,15,709.5,133.5,5.6,23.5,537.5,384.44,289.58
2017,3,26,9,30,734.0,139.0,5.6,24.0,588.0,444.74,339.75
2017,3,26,9,45,749.0,144.0,5.7,24.5,632.5,501.53,386.11
2017,3,26,10,0,764.0,149.0,5.8,25.0,677.0,558.55,431.31
2017,3,26,10,15,777.5,152.5,5.85,25.5,715.5,613.24,473.42
2017,3,26,10,30,791.0,156.0,5.9,26.0,754.0,667.82,514.29
2017,3,26,10,45,575.5,263.5,5.95,26.5,708.5,657.63,502.63
2017,3,26,11,0,360.0,371.0,6.0,27.0,663.0,624.79,473.38
2017,3,26,11,15,590.0,268.5,5.95,27.0,763.0,732.55,556.82
2017,3,26,11,30,820.0,166.0,5.9,27.0,863.0,847.34,641.53
2017,3,26,11,45,830.5,163.0,5.9,27.5,880.0,884.46,665.1
2017,3,26,12,0,841.0,160.0,5.9,28.0,897.0,919.18,687.19
2017,3,26,12,15,842.5,160.5,5.85,28.0,903.0,946.57,705.26
2017,3,26,12,30,844.0,161.0,5.8,28.0,909.0,970.75,721.18
2017,3,26,12,45,840.5,162.5,5.75,28.5,906.0,987.84,730.84
2017,3,26,13,0,837.0,164.0,5.7,29.0,903.0,1001.35,738.16
2017,3,26,13,15,834.0,163.0,5.6,29.0,892.0,1009.14,742.93
2017,3,26,13,30,831.0,162.0,5.5,29.0,881.0,1013.27,745.39
2017,3,26,13,45,823.0,162.0,5.45,29.0,860.5,1009.81,743.29
2017,3,26,14,0,815.0,162.0,5.4,29.0,840.0,1002.71,738.95
2017,3,26,14,15,806.5,160.0,5.35,28.5,812.0,989.45,732.14
2017,3,26,14,30,798.0,158.0,5.3,28.0,784.0,972.73,723.14
2017,3,26,14,45,778.0,159.5,5.25,28.0,747.0,945.33,705.5
2017,3,26,15,0,758.0,161.0,5.2,28.0,710.0,921.25,690.23
2017,3,26,15,15,741.5,157.0,5.15,28.0,668.5,886.03,667.3
2017,3,26,15,30,725.0,153.0,5.1,28.0,627.0,848.46,642.72
2017,3,26,15,45,705.0,147.0,5.1,28.0,580.0,803.51,613.06
2017,3,26,16,0,685.0,141.0,5.1,28.0,533.0,757.0,581.98
2017,3,26,16,15,655.5,134.5,4.95,27.5,481.0,701.06,544.14
2017,3,26,16,30,626.0,128.0,4.8,27.0,429.0,644.91,504.83
2017,3,26,16,45,587.0,119.5,4.7,26.5,374.5,579.93,457.71
2017,3,26,17,0,548.0,111.0,4.6,26.0,320.0,516.37,410.31
2017,3,26,17,15,491.0,100.5,4.35,25.0,264.5,438.35,350.55
2017,3,26,17,30,434.0,90.0,4.1,24.0,209.0,369.12,295.63
2017,3,26,17,45,348.0,75.5,3.85,23.5,156.5,285.3,226.6
2017,3,26,18,0,262.0,61.0,3.6,23.0,104.0,210.57,163.34
2017,3,26,18,15,131.0,41.0,3.6,22.5,62.5,113.16,81.6
2017,3,26,18,30,0.0,21.0,3.6,22.0,21.0,21.45,0.0
2017,3,26,18,45,0.0,10.5,3.6,21.5,10.5,10.01,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,23.0,1.7,18.5,28.0,19.7,0.0
2017,3,27,7,0,89.0,46.0,1.9,19.0,56.0,38.06,26.15
2017,3,27,7,15,168.0,71.0,1.85,19.5,103.5,55.67,42.43
2017,3,27,7,30,247.0,96.0,1.8,20.0,151.0,73.72,58.55
2017,3,27,7,45,314.0,114.0,1.75,20.5,204.5,86.32,69.55
2017,3,27,8,0,381.0,132.0,1.7,21.0,258.0,124.59,84.69
2017,3,27,8,15,194.0,140.0,1.65,21.5,205.0,138.82,100.06
2017,3,27,8,30,7.0,148.0,1.6,22.0,152.0,134.39,103.96
2017,3,27,8,45,14.5,173.0,1.55,22.5,181.0,159.56,123.22
2017,3,27,9,0,22.0,198.0,1.5,23.0,210.0,185.9,143.11
2017,3,27,9,15,51.0,237.5,1.4,23.5,268.5,231.33,177.17
2017,3,27,9,30,80.0,277.0,1.3,24.0,327.0,283.51,215.88
2017,3,27,9,45,392.5,230.0,1.2,24.5,499.5,403.26,304.78
2017,3,27,10,0,705.0,183.0,1.1,25.0,672.0,558.97,417.56
2017,3,27,10,15,720.5,186.5,0.9,25.5,710.5,612.08,452.71
2017,3,27,10,30,736.0,190.0,0.7,26.0,749.0,665.06,486.67
2017,3,27,10,45,765.0,182.0,0.55,26.5,784.5,716.18,518.51
2017,3,27,11,0,794.0,174.0,0.4,27.0,820.0,766.46,548.35
2017,3,27,11,15,801.0,175.5,0.35,27.5,843.5,808.95,572.76
2017,3,27,11,30,808.0,177.0,0.3,28.0,867.0,849.38,594.75
2017,3,27,11,45,833.0,165.0,0.3,28.5,887.0,889.83,617.28
2017,3,27,12,0,858.0,153.0,0.3,29.0,907.0,928.51,638.41
2017,3,27,12,15,859.5,153.5,0.35,29.0,913.5,956.21,655.13
2017,3,27,12,30,861.0,154.0,0.4,29.0,920.0,980.65,670.15
2017,3,27,12,45,863.5,151.5,0.5,29.5,918.5,999.54,681.81
2017,3,27,13,0,866.0,149.0,0.6,30.0,917.0,1014.9,691.58
2017,3,27,13,15,863.0,148.5,0.65,30.0,905.5,1023.32,697.69
2017,3,27,13,30,860.0,148.0,0.7,30.0,894.0,1027.99,701.84
2017,3,27,13,45,596.5,271.5,0.8,30.0,783.5,905.57,629.07
2017,3,27,14,0,333.0,395.0,0.9,30.0,673.0,761.99,535.24
2017,3,27,14,15,582.0,268.0,1.0,30.0,734.5,885.37,624.51
2017,3,27,14,30,831.0,141.0,1.1,30.0,796.0,987.1,690.23
2017,3,27,14,45,603.0,229.5,1.25,30.0,693.5,858.37,611.39
2017,3,27,15,0,375.0,318.0,1.4,30.0,591.0,712.43,514.56
2017,3,27,15,15,347.5,304.0,1.55,29.5,545.5,665.32,487.21
2017,3,27,15,30,320.0,290.0,1.7,29.0,500.0,617.99,457.82
2017,3,27,15,45,499.5,216.5,1.9,29.0,516.0,696.69,519.6
2017,3,27,16,0,679.0,143.0,2.1,29.0,532.0,754.27,564.33
2017,3,27,16,15,648.5,136.5,2.15,28.5,479.5,697.7,527.96
2017,3,27,16,30,618.0,130.0,2.2,28.0,427.0,641.01,490.67
2017,3,27,16,45,575.0,122.0,2.25,28.0,372.0,574.0,443.42
2017,3,27,17,0,532.0,114.0,2.3,28.0,317.0,504.89,393.22
2017,3,27,17,15,476.0,103.0,2.1,27.0,262.5,431.85,338.88
2017,3,27,17,30,420.0,92.0,1.9,26.0,208.0,363.34,285.91
2017,3,27,17,45,335.5,77.0,1.75,25.0,156.0,280.44,219.74
2017,3,27,18,0,251.0,62.0,1.6,24.0,104.0,206.47,158.7
2017,3,27,18,15,153.0,40.5,1.6,23.5,63.0,120.62,86.91
2017,3,27,18,30,55.0,19.0,1.6,23.0,22.0,46.47,5.04
2017,3,27,18,45,27.5,9.5,1.65,22.5,11.0,16.88,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,46.0,23.0,3.6,20.5,28.5,19.83,2.63
2017,3,28,7,0,92.0,46.0,3.8,21.0,57.0,38.24,26.22
2017,3,28,7,15,165.0,71.0,4.05,21.0,103.5,55.71,42.26
2017,3,28,7,30,238.0,96.0,4.3,21.0,150.0,73.73,58.38
2017,3,28,7,45,321.0,110.0,4.55,21.5,204.5,83.61,67.02
2017,3,28,8,0,404.0,124.0,4.8,22.0,259.0,120.8,80.4
2017,3,28,8,15,202.0,105.5,4.95,22.5,173.0,113.56,79.14
2017,3,28,8,30,0.0,87.0,5.1,23.0,87.0,80.69,60.68
2017,3,28,8,45,0.0,121.0,5.3,23.5,121.0,111.19,85.03
2017,3,28,9,0,0.0,155.0,5.5,24.0,155.0,141.8,109.03
2017,3,28,9,15,7.0,185.5,5.65,24.0,190.0,172.24,132.7
2017,3,28,9,30,14.0,216.0,5.8,24.0,225.0,203.77,157.12
2017,3,28,9,45,7.0,180.5,5.95,24.5,185.0,170.19,130.12
2017,3,28,10,0,0.0,145.0,6.1,25.0,145.0,134.72,101.7
2017,3,28,10,15,33.5,248.5,6.25,25.0,274.0,250.55,192.27
2017,3,28,10,30,67.0,352.0,6.4,25.0,403.0,370.75,284.14
2017,3,28,10,45,63.5,364.5,6.55,25.5,414.5,385.84,294.46
2017,3,28,11,0,60.0,377.0,6.7,26.0,426.0,400.55,304.61
2017,3,28,11,15,35.5,308.0,6.85,26.0,337.5,320.59,243.83
2017,3,28,11,30,11.0,239.0,7.0,26.0,249.0,233.44,176.79
2017,3,28,11,45,19.0,294.0,7.15,26.5,311.0,293.56,222.42
2017,3,28,12,0,27.0,349.0,7.3,27.0,373.0,362.31,273.74
2017,3,28,12,15,118.5,404.5,7.35,27.0,510.5,513.22,388.59
2017,3,28,12,30,210.0,460.0,7.4,27.0,648.0,662.12,499.08
2017,3,28,12,45,167.5,457.5,7.45,27.0,607.0,626.85,472.08
2017,3,28,13,0,125.0,455.0,7.5,27.0,566.0,589.23,443.68
2017,3,28,13,15,104.5,441.0,7.5,27.0,533.0,547.57,413.09
2017,3,28,13,30,84.0,427.0,7.5,27.0,500.0,515.86,389.53
2017,3,28,13,45,394.5,327.0,7.55,27.0,658.5,759.94,578.56
2017,3,28,14,0,705.0,227.0,7.6,27.0,817.0,969.99,735.35
2017,3,28,14,15,695.5,223.5,7.6,27.0,789.5,955.05,724.91
2017,3,28,14,30,686.0,220.0,7.6,27.0,762.0,937.02,713.28
2017,3,28,14,45,512.5,275.0,7.6,27.0,670.0,816.12,624.39
2017,3,28,15,0,339.0,330.0,7.6,27.0,578.0,691.6,530.41
2017,3,28,15,15,210.0,315.5,7.55,26.5,466.5,536.8,414.98
2017,3,28,15,30,81.0,301.0,7.5,26.0,355.0,387.96,300.25
2017,3,28,15,45,304.5,253.0,7.45,26.0,432.0,554.63,435.03
2017,3,28,16,0,528.0,205.0,7.4,26.0,509.0,691.81,543.96
2017,3,28,16,15,290.5,202.0,7.25,25.5,367.0,467.0,370.46
2017,3,28,16,30,53.0,199.0,7.1,25.0,225.0,250.3,196.73
2017,3,28,16,45,227.5,175.0,7.0,25.0,265.0,370.16,296.54
2017,3,28,17,0,402.0,151.0,6.9,25.0,305.0,460.4,370.3
2017,3,28,17,15,347.5,134.5,6.6,24.5,252.0,379.48,306.0
2017,3,28,17,30,293.0,118.0,6.3,24.0,199.0,313.65,252.35
2017,3,28,17,45,230.0,95.0,6.0,23.5,149.5,240.4,191.47
2017,3,28,18,0,167.0,72.0,5.7,23.0,100.0,173.67,134.86
2017,3,28,18,15,95.5,45.0,5.55,22.5,60.0,104.12,75.54
2017,3,28,18,30,24.0,18.0,5.4,22.0,20.0,30.09,3.85
2017,3,28,18,45,12.0,9.0,5.25,21.5,10.0,11.99,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,120.5,22.0,2.85,17.0,36.5,17.28,3.68
2017,3,29,7,0,241.0,44.0,3.1,17.0,73.0,34.19,23.43
2017,3,29,7,15,346.0,58.5,3.05,17.0,125.0,44.37,33.19
2017,3,29,7,30,451.0,73.0,3.0,17.0,177.0,54.11,42.17
2017,3,29,7,45,550.0,77.0,3.0,17.5,239.0,56.41,44.26
2017,3,29,8,0,649.0,81.0,3.0,18.0,301.0,104.41,59.03
2017,3,29,8,15,455.0,130.5,2.95,18.5,298.5,163.57,110.29
2017,3,29,8,30,261.0,180.0,2.9,19.0,296.0,200.76,148.89
2017,3,29,8,45,544.5,138.0,2.85,19.5,418.5,257.37,186.39
2017,3,29,9,0,828.0,96.0,2.8,20.0,541.0,351.51,257.85
2017,3,29,9,15,849.0,99.5,2.9,20.5,593.5,414.76,311.99
2017,3,29,9,30,870.0,103.0,3.0,21.0,646.0,479.21,365.6
2017,3,29,9,45,890.0,103.5,3.15,22.0,694.5,542.9,416.24
2017,3,29,10,0,910.0,104.0,3.3,23.0,743.0,604.74,463.74
2017,3,29,10,15,920.5,106.0,3.4,23.5,783.0,662.18,507.17
2017,3,29,10,30,931.0,108.0,3.5,24.0,823.0,718.35,548.37
2017,3,29,10,45,940.0,109.0,3.65,24.5,855.5,770.96,585.66
2017,3,29,11,0,949.0,110.0,3.8,25.0,888.0,821.62,619.25
2017,3,29,11,15,953.5,111.0,3.95,25.0,911.5,866.52,649.79
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,908.62,678.32
2017,3,29,11,45,962.0,112.0,4.25,25.5,950.5,946.34,702.42
2017,3,29,12,0,966.0,112.0,4.4,26.0,966.0,980.85,724.28
2017,3,29,12,15,966.0,112.0,4.45,26.0,972.0,1008.31,742.32
2017,3,29,12,30,966.0,112.0,4.5,26.0,978.0,1032.06,757.99
2017,3,29,12,45,963.5,112.5,4.6,26.5,974.0,1050.1,768.81
2017,3,29,13,0,961.0,113.0,4.7,27.0,970.0,1064.19,777.43
2017,3,29,13,15,957.5,112.5,4.7,27.0,957.5,1072.24,782.9
2017,3,29,13,30,954.0,112.0,4.7,27.0,945.0,1076.23,785.91
2017,3,29,13,45,946.0,112.5,4.7,27.0,922.5,1072.75,784.23
2017,3,29,14,0,938.0,113.0,4.7,27.0,900.0,1065.26,780.13
2017,3,29,14,15,930.0,111.5,4.7,27.0,870.5,1051.69,772.22
2017,3,29,14,30,922.0,110.0,4.7,27.0,841.0,1034.31,761.95
2017,3,29,14,45,909.5,109.0,4.7,27.0,803.5,1009.44,746.82
2017,3,29,15,0,897.0,108.0,4.7,27.0,766.0,981.22,729.52
2017,3,29,15,15,883.0,105.5,4.55,26.5,722.0,946.78,708.28
2017,3,29,15,30,869.0,103.0,4.4,26.0,678.0,917.04,690.64
2017,3,29,15,45,849.0,100.5,4.25,26.0,627.5,871.62,660.68
2017,3,29,16,0,829.0,98.0,4.1,26.0,577.0,824.23,629.21
2017,3,29,16,15,803.5,94.0,3.7,25.5,523.0,769.03,592.01
2017,3,29,16,30,778.0,90.0,3.3,25.0,469.0,712.94,553.63
2017,3,29,16,45,740.5,85.5,2.95,24.5,411.0,647.14,507.62
2017,3,29,17,0,703.0,81.0,2.6,24.0,353.0,585.74,462.53
2017,3,29,17,15,651.0,74.5,2.35,23.0,294.5,511.3,406.69
2017,3,29,17,30,599.0,68.0,2.1,22.0,236.0,440.32,351.24
2017,3,29,17,45,513.5,59.5,1.9,21.0,179.5,353.71,281.24
2017,3,29,18,0,428.0,51.0,1.7,20.0,123.0,275.19,215.1
2017,3,29,18,15,292.0,36.5,1.8,19.5,77.0,179.21,133.24
2017,3,29,18,30,156.0,22.0,1.9,19.0,31.0,91.32,29.13
2017,3,29,18,45,78.0,11.0,2.05,18.5,15.5,32.63,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,19.0,3.35,11.0,41.5,14.77,3.75
2017,3,30,7,0,369.0,38.0,3.5,12.0,83.0,30.08,20.52
2017,3,30,7,15,469.0,48.0,3.6,12.5,137.5,36.29,26.7
2017,3,30,7,30,569.0,58.0,3.7,13.0,192.0,42.22,32.27
2017,3,30,7,45,631.0,65.0,3.8,14.0,250.5,48.36,37.74
2017,3,30,8,0,693.0,72.0,3.9,15.0,309.0,101.75,55.44
2017,3,30,8,15,734.5,77.0,4.0,15.5,368.5,162.18,98.21
2017,3,30,8,30,776.0,82.0,4.1,16.0,428.0,223.51,148.96
2017,3,30,8,45,807.0,85.5,4.2,17.0,485.5,285.43,203.22
2017,3,30,9,0,838.0,89.0,4.3,18.0,543.0,350.37,260.15
2017,3,30,9,15,858.5,92.5,4.2,18.5,595.5,413.97,315.46
2017,3,30,9,30,879.0,96.0,4.1,19.0,648.0,481.03,371.74
2017,3,30,9,45,895.0,98.5,4.0,20.0,695.5,542.79,421.33
2017,3,30,10,0,911.0,101.0,3.9,21.0,743.0,604.43,468.8
2017,3,30,10,15,922.0,103.0,3.75,21.0,783.5,662.14,513.28
2017,3,30,10,30,933.0,105.0,3.6,21.0,824.0,718.62,555.42
2017,3,30,10,45,941.5,106.0,3.45,21.5,856.5,770.89,591.46
2017,3,30,11,0,950.0,107.0,3.3,22.0,889.0,821.14,623.6
2017,3,30,11,15,955.0,108.0,3.15,22.5,913.5,866.37,651.58
2017,3,30,11,30,960.0,109.0,3.0,23.0,938.0,908.84,677.12
2017,3,30,11,45,965.5,108.5,2.9,23.5,953.5,947.31,699.86
2017,3,30,12,0,971.0,108.0,2.8,24.0,969.0,982.65,720.2
2017,3,30,12,15,971.5,108.0,2.65,24.0,975.5,1010.58,736.4
2017,3,30,12,30,972.0,108.0,2.5,24.0,982.0,1034.8,750.08
2017,3,30,12,45,970.0,108.5,2.4,24.5,978.5,1053.31,759.08
2017,3,30,13,0,968.0,109.0,2.3,25.0,975.0,1067.86,765.57
2017,3,30,13,15,965.5,108.5,2.25,25.0,963.0,1076.84,770.75
2017,3,30,13,30,963.0,108.0,2.2,25.0,951.0,1081.75,773.56
2017,3,30,13,45,955.5,108.5,2.15,25.5,929.5,1078.66,770.03
2017,3,30,14,0,948.0,109.0,2.1,26.0,908.0,1071.53,764.23
2017,3,30,14,15,941.0,108.0,2.15,26.0,878.5,1059.32,758.24
2017,3,30,14,30,934.0,107.0,2.2,26.0,849.0,1043.25,749.96
2017,3,30,14,45,920.0,107.0,2.3,26.0,811.0,1017.77,736.34
2017,3,30,15,0,906.0,107.0,2.4,26.0,773.0,988.96,720.57
2017,3,30,15,15,893.0,104.5,2.45,25.5,729.5,955.17,702.29
2017,3,30,15,30,880.0,102.0,2.5,25.0,686.0,918.45,681.87
2017,3,30,15,45,858.5,100.0,2.6,25.0,635.0,879.42,658.69
2017,3,30,16,0,837.0,98.0,2.7,25.0,584.0,830.99,628.67
2017,3,30,16,15,812.0,94.0,2.6,24.5,529.5,775.84,593.32
2017,3,30,16,30,787.0,90.0,2.5,24.0,475.0,719.75,556.63
2017,3,30,16,45,751.0,85.5,2.4,24.0,417.0,654.6,511.49
2017,3,30,17,0,715.0,81.0,2.3,24.0,359.0,593.64,467.13
2017,3,30,17,15,663.5,74.5,2.15,22.5,300.0,518.89,412.51
2017,3,30,17,30,612.0,68.0,2.0,21.0,241.0,447.53,357.87
2017,3,30,17,45,531.0,59.0,1.95,20.0,184.0,361.97,288.93
2017,3,30,18,0,450.0,50.0,1.9,19.0,127.0,284.09,223.22
2017,3,30,18,15,313.5,36.0,2.0,18.5,80.0,187.19,140.21
2017,3,30,18,30,177.0,22.0,2.1,18.0,33.0,98.69,37.66
2017,3,30,18,45,88.5,11.0,2.25,17.5,16.5,35.58,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.5,3.65,13.0,43.5,15.07,4.77
2017,3,31,7,0,377.0,39.0,3.9,14.0,87.0,30.78,21.02
2017,3,31,7,15,475.0,49.0,4.0,14.5,141.5,36.95,27.08
2017,3,31,7,30,573.0,59.0,4.1,15.0,196.0,42.84,32.57
2017,3,31,7,45,633.0,66.0,4.2,16.0,254.5,50.83,39.6
2017,3,31,8,0,693.0,73.0,4.3,17.0,313.0,104.33,56.68
2017,3,31,8,15,732.0,78.0,4.55,18.0,371.5,164.52,99.32
2017,3,31,8,30,771.0,83.0,4.8,19.0,430.0,225.26,149.24
2017,3,31,8,45,798.0,87.5,5.1,20.0,485.5,286.73,202.92
2017,3,31,9,0,825.0,92.0,5.4,21.0,541.0,350.75,258.91
2017,3,31,9,15,844.0,95.0,5.55,21.5,592.5,412.55,312.83
2017,3,31,9,30,863.0,98.0,5.7,22.0,644.0,475.28,366.1
2017,3,31,9,45,877.0,101.0,5.85,23.0,690.0,537.9,416.88
2017,3,31,10,0,891.0,104.0,6.0,24.0,736.0,597.88,463.98
2017,3,31,10,15,901.5,106.0,6.1,24.5,775.0,654.21,507.71
2017,3,31,10,30,912.0,108.0,6.2,25.0,814.0,709.3,549.31
2017,3,31,10,45,919.5,109.5,6.3,25.5,845.5,760.3,586.32
2017,3,31,11,0,927.0,111.0,6.4,26.0,877.0,809.26,619.71
2017,3,31,11,15,932.0,112.0,6.4,26.0,900.5,853.5,650.31
2017,3,31,11,30,937.0,113.0,6.4,26.0,924.0,895.06,678.83
2017,3,31,11,45,940.0,113.5,6.4,26.5,939.5,931.52,702.25
2017,3,31,12,0,943.0,114.0,6.4,27.0,955.0,964.8,723.31
2017,3,31,12,15,944.5,114.5,6.35,27.0,961.0,993.37,742.25
2017,3,31,12,30,946.0,115.0,6.3,27.0,967.0,1018.4,758.79
2017,3,31,12,45,945.5,114.5,6.3,27.5,964.5,1036.82,769.63
2017,3,31,13,0,945.0,114.0,6.3,28.0,962.0,1051.41,777.97
2017,3,31,13,15,942.0,113.5,6.2,28.0,950.0,1059.62,783.08
2017,3,31,13,30,939.0,113.0,6.1,28.0,938.0,1063.85,785.68
2017,3,31,13,45,934.0,112.5,6.1,28.0,917.5,1062.09,785.1
2017,3,31,14,0,929.0,112.0,6.1,28.0,897.0,1056.38,782.05
2017,3,31,14,15,921.5,110.5,6.05,28.0,868.0,1043.19,773.82
2017,3,31,14,30,914.0,109.0,6.0,28.0,839.0,1026.22,763.2
2017,3,31,14,45,895.0,111.5,6.0,28.0,800.0,998.89,745.99
2017,3,31,15,0,876.0,114.0,6.0,28.0,761.0,968.53,726.77
2017,3,31,15,15,862.0,111.5,5.95,27.5,717.5,942.44,711.67
2017,3,31,15,30,848.0,109.0,5.9,27.0,674.0,905.34,688.8
2017,3,31,15,45,822.0,109.0,5.85,27.0,623.0,858.08,657.23
2017,3,31,16,0,796.0,109.0,5.8,27.0,572.0,809.26,624.3
2017,3,31,16,15,770.0,104.5,5.7,26.5,518.5,754.16,587.42
2017,3,31,16,30,744.0,100.0,5.6,26.0,465.0,701.98,552.05
2017,3,31,16,45,701.5,96.0,5.5,25.5,407.5,634.73,504.41
2017,3,31,17,0,659.0,92.0,5.4,25.0,350.0,569.02,455.14
2017,3,31,17,15,606.5,84.5,5.3,24.0,292.5,495.05,398.65
2017,3,31,17,30,554.0,77.0,5.2,23.0,235.0,424.61,342.68
2017,3,31,17,45,468.5,67.0,5.15,22.5,179.5,338.43,271.31
2017,3,31,18,0,383.0,57.0,5.1,22.0,124.0,259.37,203.71
2017,3,31,18,15,256.5,40.5,4.95,21.5,78.0,168.33,125.54
2017,3,31,18,30,130.0,24.0,4.8,21.0,32.0,85.7,35.94
2017,3,31,18,45,65.0,12.0,4.7,20.5,16.0,29.85,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,1.5,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,3.0,5.0,4.0,17.0,5.0,4.77,0.0
2017,4,1,6,45,76.0,30.0,4.15,17.5,39.5,24.6,12.13
2017,4,1,7,0,149.0,55.0,4.3,18.0,74.0,43.81,31.84
2017,4,1,7,15,231.0,75.5,4.5,18.5,123.5,59.16,45.93
2017,4,1,7,30,313.0,96.0,4.7,19.0,173.0,71.1,56.69
2017,4,1,7,45,156.5,99.5,4.95,19.5,138.0,78.02,58.55
2017,4,1,8,0,0.0,103.0,5.2,20.0,103.0,92.87,71.87
2017,4,1,8,15,0.0,100.5,5.4,20.5,100.5,92.05,70.83
2017,4,1,8,30,0.0,98.0,5.6,21.0,98.0,90.53,69.19
2017,4,1,8,45,0.0,110.0,5.85,21.5,110.0,101.59,77.81
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,112.7,86.35
2017,4,1,9,15,0.0,121.0,6.15,22.5,121.0,112.13,85.42
2017,4,1,9,30,0.0,120.0,6.2,23.0,120.0,111.44,84.42
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,93.67,69.83
2017,4,1,10,0,0.0,81.0,6.4,24.0,81.0,75.54,55.06
2017,4,1,10,15,0.0,86.0,6.35,24.0,86.0,80.25,58.68
2017,4,1,10,30,0.0,91.0,6.3,24.0,91.0,84.96,62.3
2017,4,1,10,45,0.0,88.5,6.3,24.5,88.5,82.65,60.23
2017,4,1,11,0,0.0,86.0,6.3,25.0,86.0,80.34,58.19
2017,4,1,11,15,5.0,150.5,6.3,25.0,155.0,144.72,108.77
2017,4,1,11,30,10.0,215.0,6.3,25.0,224.0,209.95,159.31
2017,4,1,11,45,5.0,172.0,6.3,25.5,176.5,165.67,124.52
2017,4,1,12,0,0.0,129.0,6.3,26.0,129.0,120.91,89.35
2017,4,1,12,15,4.0,160.0,6.25,26.0,164.0,154.05,115.22
2017,4,1,12,30,8.0,191.0,6.2,26.0,199.0,187.63,141.23
2017,4,1,12,45,7.5,187.5,6.2,26.5,195.0,184.17,138.25
2017,4,1,13,0,7.0,184.0,6.2,27.0,191.0,180.63,135.28
2017,4,1,13,15,66.5,316.5,6.1,26.5,375.5,379.83,288.69
2017,4,1,13,30,126.0,449.0,6.0,26.0,560.0,592.76,446.43
2017,4,1,13,45,82.5,406.0,5.95,26.0,478.5,493.98,373.06
2017,4,1,14,0,39.0,363.0,5.9,26.0,397.0,406.67,307.68
2017,4,1,14,15,29.5,327.0,5.85,26.0,352.0,360.45,273.45
2017,4,1,14,30,20.0,291.0,5.8,26.0,307.0,301.47,229.17
2017,4,1,14,45,46.0,316.0,5.75,26.0,351.0,367.6,280.58
2017,4,1,15,0,72.0,341.0,5.7,26.0,395.0,421.48,322.18
2017,4,1,15,15,46.5,294.5,5.65,25.5,329.0,346.85,266.32
2017,4,1,15,30,21.0,248.0,5.6,25.0,263.0,261.09,201.01
2017,4,1,15,45,79.5,258.0,5.55,25.0,306.0,337.04,262.37
2017,4,1,16,0,138.0,268.0,5.5,25.0,349.0,410.6,320.85
2017,4,1,16,15,69.0,196.0,5.4,24.5,236.5,257.75,202.28
2017,4,1,16,30,0.0,124.0,5.3,24.0,124.0,118.16,90.29
2017,4,1,16,45,0.0,108.5,5.25,24.0,108.5,103.11,78.58
2017,4,1,17,0,0.0,93.0,5.2,24.0,93.0,88.06,66.63
2017,4,1,17,15,0.0,77.5,5.0,23.5,77.5,73.0,54.62
2017,4,1,17,30,0.0,62.0,4.8,23.0,62.0,57.92,42.37
2017,4,1,17,45,0.0,47.0,4.6,22.5,47.0,43.68,30.56
2017,4,1,18,0,0.0,32.0,4.4,22.0,32.0,29.7,18.79
2017,4,1,18,15,0.0,20.0,4.35,21.5,20.0,18.55,9.23
2017,4,1,18,30,0.0,8.0,4.3,21.0,8.0,7.4,0.0
2017,4,1,18,45,0.0,4.0,4.25,21.0,4.0,3.81,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,2.65,18.5,1.0,0.92,0.0
2017,4,2,7,0,0.0,2.0,2.8,19.0,2.0,1.85,0.0
2017,4,2,7,15,0.0,3.5,2.9,19.0,3.5,3.24,0.0
2017,4,2,7,30,0.0,5.0,3.0,19.0,5.0,4.63,0.0
2017,4,2,7,45,0.0,7.0,3.1,19.5,7.0,6.48,0.0
2017,4,2,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.36
2017,4,2,8,15,0.0,27.5,3.4,20.5,27.5,25.52,15.7
2017,4,2,8,30,0.0,46.0,3.6,21.0,46.0,42.75,29.86
2017,4,2,8,45,0.0,31.5,3.85,21.5,31.5,29.26,18.55
2017,4,2,9,0,0.0,17.0,4.1,22.0,17.0,15.79,7.35
2017,4,2,9,15,0.0,34.5,4.15,22.5,34.5,32.08,20.6
2017,4,2,9,30,0.0,52.0,4.2,23.0,52.0,48.41,33.71
2017,4,2,9,45,0.0,48.5,4.3,23.5,48.5,45.17,30.9
2017,4,2,10,0,0.0,45.0,4.4,24.0,45.0,41.92,28.14
2017,4,2,10,15,6.0,142.0,4.4,24.0,147.0,135.86,102.74
2017,4,2,10,30,12.0,239.0,4.4,24.0,249.0,229.95,175.62
2017,4,2,10,45,171.0,316.5,4.4,24.5,459.5,420.43,322.33
2017,4,2,11,0,330.0,394.0,4.4,25.0,670.0,626.56,473.53
2017,4,2,11,15,594.5,269.0,4.4,25.0,781.5,742.23,561.68
2017,4,2,11,30,859.0,144.0,4.4,25.0,893.0,862.23,648.26
2017,4,2,11,45,847.0,155.5,4.45,25.5,904.5,899.38,671.41
2017,4,2,12,0,835.0,167.0,4.5,26.0,916.0,928.29,689.32
2017,4,2,12,15,838.0,167.0,4.6,26.0,923.0,955.96,708.17
2017,4,2,12,30,841.0,167.0,4.7,26.0,930.0,980.51,725.13
2017,4,2,12,45,859.0,155.0,4.8,26.0,932.5,1004.01,741.51
2017,4,2,13,0,877.0,143.0,4.9,26.0,935.0,1015.74,750.15
2017,4,2,13,15,876.0,142.5,5.05,26.0,925.0,1025.37,758.03
2017,4,2,13,30,875.0,142.0,5.2,26.0,915.0,1031.32,763.6
2017,4,2,13,45,885.0,133.0,5.4,26.0,900.0,1035.77,768.7
2017,4,2,14,0,895.0,124.0,5.6,26.0,885.0,1036.2,771.22
2017,4,2,14,15,890.5,122.5,5.6,25.5,858.5,1026.19,766.93
2017,4,2,14,30,886.0,121.0,5.6,25.0,832.0,1012.47,760.3
2017,4,2,14,45,536.0,242.5,5.65,25.0,667.0,803.51,613.8
2017,4,2,15,0,186.0,364.0,5.7,25.0,502.0,569.22,435.37
2017,4,2,15,15,511.0,240.5,5.65,25.0,589.5,759.17,585.62
2017,4,2,15,30,836.0,117.0,5.6,25.0,677.0,903.78,692.38
2017,4,2,15,45,827.0,110.5,5.55,25.0,630.5,864.17,665.16
2017,4,2,16,0,818.0,104.0,5.5,25.0,584.0,821.93,636.87
2017,4,2,16,15,792.5,100.0,5.35,24.5,529.5,766.95,599.79
2017,4,2,16,30,767.0,96.0,5.2,24.0,475.0,711.11,561.51
2017,4,2,16,45,732.5,90.5,5.05,23.5,418.0,650.01,518.51
2017,4,2,17,0,698.0,85.0,4.9,23.0,361.0,586.49,471.13
2017,4,2,17,15,645.5,78.0,4.75,22.0,302.0,511.27,413.57
2017,4,2,17,30,593.0,71.0,4.6,21.0,243.0,439.6,356.52
2017,4,2,17,45,504.5,62.5,4.45,20.5,186.0,351.69,283.52
2017,4,2,18,0,416.0,54.0,4.3,20.0,129.0,272.21,215.26
2017,4,2,18,15,291.0,39.0,4.4,19.0,82.0,180.75,136.7
2017,4,2,18,30,166.0,24.0,4.5,18.0,35.0,98.4,49.93
2017,4,2,18,45,83.0,12.0,4.6,17.5,17.5,34.9,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,44.0,6.0,4.7,11.5,7.0,0.0,0.0
2017,4,3,6,30,88.0,12.0,4.9,12.0,14.0,11.44,0.0
2017,4,3,6,45,245.0,27.0,5.1,12.5,56.5,21.55,11.43
2017,4,3,7,0,402.0,42.0,5.3,13.0,99.0,32.86,23.15
2017,4,3,7,15,494.0,52.0,5.3,14.0,154.5,38.93,28.98
2017,4,3,7,30,586.0,62.0,5.3,15.0,210.0,44.7,34.25
2017,4,3,7,45,646.0,68.5,5.3,16.0,269.5,57.95,36.19
2017,4,3,8,0,706.0,75.0,5.3,17.0,329.0,112.25,61.54
2017,4,3,8,15,743.5,80.0,5.3,17.5,387.5,173.29,106.26
2017,4,3,8,30,781.0,85.0,5.3,18.0,446.0,234.61,157.63
2017,4,3,8,45,807.5,89.0,5.35,19.0,502.0,296.18,211.74
2017,4,3,9,0,834.0,93.0,5.4,20.0,558.0,360.2,267.79
2017,4,3,9,15,853.0,96.0,5.45,20.5,609.0,422.5,322.06
