Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,30,872.0,99.0,5.5,21.0,660.0,488.09,377.32
2017,4,3,9,45,886.5,101.5,5.6,22.0,706.0,548.57,426.33
2017,4,3,10,0,901.0,104.0,5.7,23.0,752.0,608.75,473.37
2017,4,3,10,15,911.0,106.0,5.65,23.5,791.0,665.12,516.58
2017,4,3,10,30,921.0,108.0,5.6,24.0,830.0,720.17,557.45
2017,4,3,10,45,929.0,109.0,5.55,25.0,862.0,771.26,592.23
2017,4,3,11,0,937.0,110.0,5.5,26.0,894.0,820.31,623.44
2017,4,3,11,15,942.0,111.0,5.35,26.0,917.5,864.71,652.86
2017,4,3,11,30,947.0,112.0,5.2,26.0,941.0,906.39,680.01
2017,4,3,11,45,950.0,112.5,5.1,26.5,956.0,942.92,702.23
2017,4,3,12,0,953.0,113.0,5.0,27.0,971.0,976.24,721.99
2017,4,3,12,15,954.0,113.5,4.85,27.0,977.0,1004.34,739.15
2017,4,3,12,30,955.0,114.0,4.7,27.0,983.0,1028.85,753.81
2017,4,3,12,45,954.5,113.5,4.6,27.5,980.0,1047.17,763.23
2017,4,3,13,0,954.0,113.0,4.5,28.0,977.0,1061.64,770.65
2017,4,3,13,15,951.5,112.5,4.35,28.0,965.0,1070.18,775.47
2017,4,3,13,30,949.0,112.0,4.2,28.0,953.0,1074.71,777.83
2017,4,3,13,45,944.0,111.0,4.1,28.5,932.0,1072.19,774.57
2017,4,3,14,0,939.0,110.0,4.0,29.0,911.0,1065.66,768.93
2017,4,3,14,15,932.0,109.0,3.9,29.0,881.5,1053.2,761.19
2017,4,3,14,30,925.0,108.0,3.8,29.0,852.0,1036.93,751.17
2017,4,3,14,45,912.0,108.0,3.75,29.0,814.5,1012.25,736.18
2017,4,3,15,0,899.0,108.0,3.7,29.0,777.0,984.27,719.14
2017,4,3,15,15,885.5,105.5,3.55,28.5,733.0,949.92,698.69
2017,4,3,15,30,872.0,103.0,3.4,28.0,689.0,912.72,676.27
2017,4,3,15,45,854.0,100.0,3.25,28.0,639.0,875.56,652.43
2017,4,3,16,0,836.0,97.0,3.1,28.0,589.0,828.85,621.95
2017,4,3,16,15,811.5,93.0,2.85,27.5,535.0,773.98,586.2
2017,4,3,16,30,787.0,89.0,2.6,27.0,481.0,718.17,549.24
2017,4,3,16,45,753.0,84.5,2.35,26.5,423.5,654.37,505.81
2017,4,3,17,0,719.0,80.0,2.1,26.0,366.0,594.29,462.91
2017,4,3,17,15,670.0,74.0,1.9,25.0,307.5,521.44,409.4
2017,4,3,17,30,621.0,68.0,1.7,24.0,249.0,451.76,356.06
2017,4,3,17,45,544.0,59.5,1.55,23.0,192.0,368.37,289.88
2017,4,3,18,0,467.0,51.0,1.4,22.0,135.0,292.23,226.69
2017,4,3,18,15,338.5,38.0,1.45,21.0,87.0,198.58,148.27
2017,4,3,18,30,210.0,25.0,1.5,20.0,39.0,115.6,61.96
2017,4,3,18,45,105.0,12.5,1.55,19.5,19.5,41.56,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,7.0,2.3,13.5,7.0,0.0,0.0
2017,4,4,6,30,0.0,14.0,2.6,14.0,14.0,13.34,0.0
2017,4,4,6,45,118.5,33.5,2.9,14.5,50.5,27.42,16.43
2017,4,4,7,0,237.0,53.0,3.2,15.0,87.0,40.72,29.86
2017,4,4,7,15,305.5,70.5,3.15,15.5,135.5,52.89,41.15
2017,4,4,7,30,374.0,88.0,3.1,16.0,184.0,64.45,51.58
2017,4,4,7,45,440.0,95.5,3.05,17.0,235.5,77.2,53.74
2017,4,4,8,0,506.0,103.0,3.0,18.0,287.0,120.38,75.37
2017,4,4,8,15,501.5,125.5,3.25,18.5,333.0,173.24,116.01
2017,4,4,8,30,497.0,148.0,3.5,19.0,379.0,225.73,160.28
2017,4,4,8,45,433.5,186.0,3.8,19.5,405.5,274.37,204.17
2017,4,4,9,0,370.0,224.0,4.1,20.0,432.0,317.3,242.06
2017,4,4,9,15,583.0,175.5,4.35,20.5,537.0,385.35,294.94
2017,4,4,9,30,796.0,127.0,4.6,21.0,642.0,478.46,368.81
2017,4,4,9,45,813.0,129.5,4.85,22.0,687.5,536.66,415.55
2017,4,4,10,0,830.0,132.0,5.1,23.0,733.0,595.09,461.1
2017,4,4,10,15,645.5,222.5,5.25,23.5,705.0,608.81,470.1
2017,4,4,10,30,461.0,313.0,5.4,24.0,677.0,602.81,462.84
2017,4,4,10,45,665.0,226.5,5.6,25.0,773.5,696.2,534.36
2017,4,4,11,0,869.0,140.0,5.8,26.0,870.0,800.95,611.25
2017,4,4,11,15,874.5,141.5,5.8,26.0,893.0,840.85,638.33
2017,4,4,11,30,880.0,143.0,5.8,26.0,916.0,881.07,665.77
2017,4,4,11,45,886.5,141.5,5.8,26.5,931.5,916.69,688.48
2017,4,4,12,0,893.0,140.0,5.8,27.0,947.0,949.51,709.11
2017,4,4,12,15,894.0,140.5,5.7,27.0,953.0,976.19,726.31
2017,4,4,12,30,895.0,141.0,5.6,27.0,959.0,999.51,741.21
2017,4,4,12,45,895.5,140.5,5.5,27.5,956.0,1017.9,751.26
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,1032.7,758.93
2017,4,4,13,15,893.0,139.0,5.2,28.0,941.0,1039.85,762.36
2017,4,4,13,30,890.0,138.0,5.0,28.0,929.0,1043.22,763.36
2017,4,4,13,45,887.5,135.5,4.8,28.5,909.5,1041.74,759.69
2017,4,4,14,0,885.0,133.0,4.6,29.0,890.0,1036.45,753.84
2017,4,4,14,15,877.5,131.5,4.35,29.0,861.5,1023.47,744.86
2017,4,4,14,30,870.0,130.0,4.1,29.0,833.0,1006.88,733.68
2017,4,4,14,45,854.5,130.5,3.95,29.0,795.5,990.08,723.08
2017,4,4,15,0,839.0,131.0,3.8,29.0,758.0,961.25,704.67
2017,4,4,15,15,825.0,128.0,3.55,29.0,715.0,927.05,682.2
2017,4,4,15,30,811.0,125.0,3.3,29.0,672.0,890.16,657.94
2017,4,4,15,45,799.5,118.5,3.1,29.0,625.0,849.08,631.12
2017,4,4,16,0,788.0,112.0,2.9,29.0,578.0,805.64,602.57
2017,4,4,16,15,763.5,107.5,2.6,28.5,525.0,751.9,567.24
2017,4,4,16,30,739.0,103.0,2.3,28.0,472.0,701.04,533.44
2017,4,4,16,45,712.0,95.5,2.05,27.5,417.0,640.84,492.57
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,580.87,449.44
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,508.1,396.33
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,438.58,343.51
2017,4,4,17,45,510.5,64.5,1.25,24.0,190.5,356.56,278.94
2017,4,4,18,0,435.0,55.0,1.1,23.0,135.0,281.61,217.32
2017,4,4,18,15,309.5,40.5,1.1,22.5,87.0,189.33,140.53
2017,4,4,18,30,184.0,26.0,1.1,22.0,39.0,107.8,59.72
2017,4,4,18,45,92.0,13.0,1.15,21.5,19.5,38.34,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.5,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,9.0,20.0,19.06,0.0
2017,4,5,6,45,211.0,32.5,5.55,9.5,64.0,25.38,15.5
2017,4,5,7,0,422.0,45.0,5.7,10.0,108.0,35.19,25.64
2017,4,5,7,15,510.0,54.5,5.85,10.5,164.0,40.69,31.05
2017,4,5,7,30,598.0,64.0,6.0,11.0,220.0,45.94,35.96
2017,4,5,7,45,655.5,70.5,6.15,11.5,279.5,63.05,38.74
2017,4,5,8,0,713.0,77.0,6.3,12.0,339.0,117.97,66.62
2017,4,5,8,15,750.0,82.0,6.35,12.5,397.5,179.56,113.41
2017,4,5,8,30,787.0,87.0,6.4,13.0,456.0,241.27,166.55
2017,4,5,8,45,824.5,86.5,6.45,13.5,514.5,302.3,221.63
2017,4,5,9,0,862.0,86.0,6.5,14.0,573.0,367.04,280.14
2017,4,5,9,15,881.0,89.0,6.5,14.5,625.5,434.01,339.77
2017,4,5,9,30,900.0,92.0,6.5,15.0,678.0,498.2,395.59
2017,4,5,9,45,919.5,91.5,6.5,16.0,726.0,559.92,446.99
2017,4,5,10,0,939.0,91.0,6.5,17.0,774.0,621.76,496.66
2017,4,5,10,15,949.0,92.5,6.45,17.5,813.5,679.39,542.23
2017,4,5,10,30,959.0,94.0,6.4,18.0,853.0,735.58,585.34
2017,4,5,10,45,969.0,94.0,6.35,18.5,886.0,788.65,623.19
2017,4,5,11,0,979.0,94.0,6.3,19.0,919.0,839.73,658.29
2017,4,5,11,15,984.0,95.0,6.2,19.5,943.5,885.52,688.83
2017,4,5,11,30,989.0,96.0,6.1,20.0,968.0,928.46,716.88
2017,4,5,11,45,980.5,104.0,6.1,20.5,980.0,963.47,739.54
2017,4,5,12,0,972.0,112.0,6.1,21.0,992.0,994.5,759.3
2017,4,5,12,15,973.0,112.0,6.05,21.0,998.0,1022.41,778.02
2017,4,5,12,30,974.0,112.0,6.0,21.0,1004.0,1046.65,794.21
2017,4,5,12,45,973.0,112.5,5.95,21.0,1001.0,1065.67,806.86
2017,4,5,13,0,972.0,113.0,5.9,21.0,998.0,1080.76,816.92
2017,4,5,13,15,970.0,112.5,5.85,21.0,986.0,1089.82,822.99
2017,4,5,13,30,968.0,112.0,5.8,21.0,974.0,1094.81,826.45
2017,4,5,13,45,962.5,111.5,5.8,21.5,952.5,1092.2,823.66
2017,4,5,14,0,957.0,111.0,5.8,22.0,931.0,1085.53,818.31
2017,4,5,14,15,950.5,109.5,5.7,22.0,901.5,1072.77,809.87
2017,4,5,14,30,944.0,108.0,5.6,22.0,872.0,1056.11,798.94
2017,4,5,14,45,932.5,107.5,5.55,22.0,834.5,1031.92,783.37
2017,4,5,15,0,921.0,107.0,5.5,22.0,797.0,1004.29,765.54
2017,4,5,15,15,909.0,104.5,5.35,21.5,753.0,970.72,744.41
2017,4,5,15,30,897.0,102.0,5.2,21.0,709.0,934.13,721.11
2017,4,5,15,45,883.0,98.0,5.1,21.0,659.5,891.32,692.22
2017,4,5,16,0,869.0,94.0,5.0,21.0,610.0,852.78,666.28
2017,4,5,16,15,846.5,90.5,4.75,20.5,555.0,798.81,629.31
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,743.64,591.04
2017,4,5,16,45,793.5,82.0,4.25,20.0,441.5,680.14,544.93
2017,4,5,17,0,763.0,77.0,4.0,20.0,383.0,616.9,497.66
2017,4,5,17,15,716.0,71.5,3.45,19.0,323.0,546.42,443.09
2017,4,5,17,30,669.0,66.0,2.9,18.0,263.0,476.14,386.68
2017,4,5,17,45,596.5,57.5,2.4,17.0,205.0,392.52,317.52
2017,4,5,18,0,524.0,49.0,1.9,16.0,147.0,315.66,251.27
2017,4,5,18,15,395.5,37.0,1.8,15.0,96.0,219.92,168.78
2017,4,5,18,30,267.0,25.0,1.7,14.0,45.0,136.08,81.72
2017,4,5,18,45,133.5,12.5,1.65,13.5,22.5,49.55,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,93.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,186.0,16.0,0.5,11.0,24.0,12.89,0.0
2017,4,6,6,45,339.0,28.5,0.5,11.5,70.5,22.42,13.24
2017,4,6,7,0,492.0,41.0,0.5,12.0,117.0,31.36,22.22
2017,4,6,7,15,575.0,49.5,0.55,12.5,174.5,36.26,26.98
2017,4,6,7,30,658.0,58.0,0.6,13.0,232.0,40.92,31.28
2017,4,6,7,45,710.0,63.5,0.7,14.0,292.0,64.5,37.67
2017,4,6,8,0,762.0,69.0,0.8,15.0,352.0,121.28,66.02
2017,4,6,8,15,795.5,73.5,1.1,16.0,411.5,180.84,110.02
2017,4,6,8,30,829.0,78.0,1.4,17.0,471.0,244.24,163.09
2017,4,6,8,45,852.5,81.5,1.75,18.5,527.0,307.5,217.97
2017,4,6,9,0,876.0,85.0,2.1,20.0,583.0,376.34,276.66
2017,4,6,9,15,893.0,87.5,2.05,20.0,634.5,439.31,330.47
2017,4,6,9,30,910.0,90.0,2.0,20.0,686.0,502.78,382.92
2017,4,6,9,45,922.5,92.5,2.0,20.5,732.0,564.12,431.33
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,624.87,477.43
2017,4,6,10,15,944.0,97.0,1.95,21.5,817.0,682.1,519.03
2017,4,6,10,30,953.0,99.0,1.9,22.0,856.0,737.82,557.99
2017,4,6,10,45,959.0,100.5,1.85,22.5,887.5,789.13,591.07
2017,4,6,11,0,965.0,102.0,1.8,23.0,919.0,838.14,621.16
2017,4,6,11,15,969.5,103.0,1.8,23.0,942.0,882.94,649.67
2017,4,6,11,30,974.0,104.0,1.8,23.0,965.0,924.89,676.05
2017,4,6,11,45,980.0,102.0,1.85,23.5,980.5,962.16,698.46
2017,4,6,12,0,986.0,100.0,1.9,24.0,996.0,996.24,718.72
2017,4,6,12,15,986.5,100.5,1.9,24.0,1001.5,1024.35,735.91
2017,4,6,12,30,987.0,101.0,1.9,24.0,1007.0,1048.71,750.8
2017,4,6,12,45,984.0,102.5,1.9,24.0,1003.0,1066.85,761.89
2017,4,6,13,0,981.0,104.0,1.9,24.0,999.0,1080.97,770.63
2017,4,6,13,15,978.0,103.5,1.9,24.0,986.5,1088.94,775.73
2017,4,6,13,30,975.0,103.0,1.9,24.0,974.0,1092.8,778.49
2017,4,6,13,45,968.5,103.0,1.95,24.0,952.0,1089.55,777.78
2017,4,6,14,0,962.0,103.0,2.0,24.0,930.0,1082.23,774.74
2017,4,6,14,15,756.5,199.0,2.0,24.0,836.5,991.2,718.15
2017,4,6,14,30,551.0,295.0,2.0,24.0,743.0,880.68,644.88
2017,4,6,14,45,603.5,257.0,2.0,24.0,727.5,884.55,651.45
2017,4,6,15,0,656.0,219.0,2.0,24.0,712.0,888.27,656.63
2017,4,6,15,15,701.0,184.0,1.95,24.0,683.5,878.8,651.24
2017,4,6,15,30,746.0,149.0,1.9,24.0,655.0,862.79,641.77
2017,4,6,15,45,800.0,122.0,1.9,24.0,629.5,853.17,637.25
2017,4,6,16,0,854.0,95.0,1.9,24.0,604.0,841.2,631.21
2017,4,6,16,15,831.0,91.5,1.85,23.5,549.0,787.36,597.32
2017,4,6,16,30,808.0,88.0,1.8,23.0,494.0,732.41,562.33
2017,4,6,16,45,774.0,84.0,1.75,22.5,436.0,668.24,519.84
2017,4,6,17,0,740.0,80.0,1.7,22.0,378.0,604.66,475.54
2017,4,6,17,15,693.0,73.5,1.5,21.0,319.0,534.29,423.44
2017,4,6,17,30,646.0,67.0,1.3,20.0,260.0,463.97,369.26
2017,4,6,17,45,572.5,59.0,1.15,19.0,202.5,381.67,303.54
2017,4,6,18,0,499.0,51.0,1.0,18.0,145.0,306.22,240.44
2017,4,6,18,15,377.0,38.5,1.05,17.5,95.5,213.93,162.22
2017,4,6,18,30,255.0,26.0,1.1,17.0,46.0,133.42,81.43
2017,4,6,18,45,127.5,13.0,1.15,16.5,23.0,48.29,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,68.5,9.0,1.25,11.0,12.0,8.58,0.0
2017,4,7,6,30,137.0,18.0,1.5,12.0,24.0,14.24,0.0
2017,4,7,6,45,275.5,33.0,1.75,13.0,68.5,26.42,16.64
2017,4,7,7,0,414.0,48.0,2.0,14.0,113.0,37.46,27.35
2017,4,7,7,15,498.0,58.0,2.1,14.5,168.5,43.27,32.92
2017,4,7,7,30,582.0,68.0,2.2,15.0,224.0,48.79,37.95
2017,4,7,7,45,637.5,74.5,2.35,16.0,283.0,69.03,41.4
2017,4,7,8,0,693.0,81.0,2.5,17.0,342.0,122.83,69.38
2017,4,7,8,15,729.5,86.5,2.85,18.0,400.0,179.78,111.66
2017,4,7,8,30,766.0,92.0,3.2,19.0,458.0,244.63,165.64
2017,4,7,8,45,793.0,96.0,3.6,20.0,513.5,305.46,218.5
2017,4,7,9,0,820.0,100.0,4.0,21.0,569.0,368.79,273.17
2017,4,7,9,15,839.0,103.5,4.05,21.0,620.0,430.65,326.58
2017,4,7,9,30,858.0,107.0,4.1,21.0,671.0,493.42,379.31
2017,4,7,9,45,871.5,109.5,4.15,21.5,716.5,553.04,427.39
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,613.41,474.37
2017,4,7,10,15,895.0,114.5,4.2,22.5,800.5,669.21,516.43
2017,4,7,10,30,905.0,117.0,4.2,23.0,839.0,723.71,556.25
2017,4,7,10,45,912.0,118.5,4.2,23.5,870.0,773.58,590.86
2017,4,7,11,0,919.0,120.0,4.2,24.0,901.0,821.36,622.15
2017,4,7,11,15,923.5,121.5,4.2,24.0,924.0,864.85,651.31
2017,4,7,11,30,928.0,123.0,4.2,24.0,947.0,905.63,678.42
2017,4,7,11,45,929.0,124.5,4.2,24.5,960.5,940.49,699.98
2017,4,7,12,0,930.0,126.0,4.2,25.0,974.0,972.09,719.23
2017,4,7,12,15,931.0,126.5,4.2,25.0,979.5,999.35,736.93
2017,4,7,12,30,932.0,127.0,4.2,25.0,985.0,1023.12,752.38
2017,4,7,12,45,930.0,127.5,4.2,25.0,981.0,1040.37,763.6
2017,4,7,13,0,928.0,128.0,4.2,25.0,977.0,1053.84,772.5
2017,4,7,13,15,925.0,127.0,4.15,25.0,964.5,1060.95,777.04
2017,4,7,13,30,922.0,126.0,4.1,25.0,952.0,1064.15,779.21
2017,4,7,13,45,915.0,126.0,4.05,25.5,930.0,1060.46,775.53
2017,4,7,14,0,908.0,126.0,4.0,26.0,908.0,1052.92,769.55
2017,4,7,14,15,901.0,124.5,3.95,26.0,879.0,1040.01,761.75
2017,4,7,14,30,894.0,123.0,3.9,26.0,850.0,1023.41,751.7
2017,4,7,14,45,879.0,123.0,3.9,26.0,812.0,997.1,735.69
2017,4,7,15,0,864.0,123.0,3.9,26.0,774.0,976.08,723.3
2017,4,7,15,15,850.5,120.0,3.85,25.5,730.5,941.61,702.96
2017,4,7,15,30,837.0,117.0,3.8,25.0,687.0,904.35,680.66
2017,4,7,15,45,817.0,114.0,3.8,25.0,637.5,858.88,651.44
2017,4,7,16,0,797.0,111.0,3.8,25.0,588.0,811.56,620.63
2017,4,7,16,15,772.5,106.5,3.65,24.5,534.0,757.42,585.06
2017,4,7,16,30,748.0,102.0,3.5,24.0,480.0,705.92,550.79
2017,4,7,16,45,713.0,96.5,3.35,23.5,423.0,641.93,506.49
2017,4,7,17,0,678.0,91.0,3.2,23.0,366.0,578.87,460.17
2017,4,7,17,15,629.0,84.0,2.8,22.0,308.5,506.73,405.43
2017,4,7,17,30,580.0,77.0,2.4,21.0,251.0,437.79,351.17
2017,4,7,17,45,506.5,67.0,2.05,20.0,195.0,356.56,285.22
2017,4,7,18,0,433.0,57.0,1.7,19.0,139.0,282.21,222.49
2017,4,7,18,15,316.0,42.5,1.8,18.5,91.0,193.45,147.05
2017,4,7,18,30,199.0,28.0,1.9,18.0,43.0,116.4,72.55
2017,4,7,18,45,99.5,14.0,2.05,17.5,21.5,41.33,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,13.5,11.0,10.48,0.0
2017,4,8,6,30,0.0,22.0,3.1,14.0,22.0,19.67,0.0
2017,4,8,6,45,153.5,39.0,3.4,14.5,64.0,31.76,21.17
2017,4,8,7,0,307.0,56.0,3.7,15.0,106.0,42.71,31.84
2017,4,8,7,15,389.5,69.5,4.1,16.0,159.0,51.69,40.14
2017,4,8,7,30,472.0,83.0,4.5,17.0,212.0,60.25,47.72
2017,4,8,7,45,531.5,92.0,4.95,18.0,268.5,82.09,53.15
2017,4,8,8,0,591.0,101.0,5.4,19.0,325.0,131.61,80.06
2017,4,8,8,15,630.5,108.0,5.6,19.5,381.5,183.87,119.03
2017,4,8,8,30,670.0,115.0,5.8,20.0,438.0,240.93,166.56
2017,4,8,8,45,697.0,121.5,6.0,21.0,491.5,298.53,216.35
2017,4,8,9,0,724.0,128.0,6.2,22.0,545.0,358.79,268.12
2017,4,8,9,15,745.5,132.5,6.15,22.5,595.0,417.44,318.16
2017,4,8,9,30,767.0,137.0,6.1,23.0,645.0,477.5,367.96
2017,4,8,9,45,532.0,238.5,6.05,23.5,602.5,491.23,379.77
2017,4,8,10,0,297.0,340.0,6.0,24.0,560.0,478.54,368.4
2017,4,8,10,15,558.5,246.0,5.95,24.0,684.5,578.75,447.91
2017,4,8,10,30,820.0,152.0,5.9,24.0,809.0,701.0,542.97
2017,4,8,10,45,471.5,289.5,5.85,24.5,671.0,617.38,474.46
2017,4,8,11,0,123.0,427.0,5.8,25.0,533.0,497.65,377.21
2017,4,8,11,15,194.0,436.0,5.7,25.0,607.0,572.64,433.91
2017,4,8,11,30,265.0,445.0,5.6,25.0,681.0,657.04,495.94
2017,4,8,11,45,183.0,452.5,5.6,25.5,616.5,601.24,452.34
2017,4,8,12,0,101.0,460.0,5.6,26.0,552.0,537.34,402.91
2017,4,8,12,15,139.5,469.5,5.55,26.0,597.5,596.36,446.64
2017,4,8,12,30,178.0,479.0,5.5,26.0,643.0,650.09,485.83
2017,4,8,12,45,234.5,467.5,5.45,26.5,683.5,700.92,522.43
2017,4,8,13,0,291.0,456.0,5.4,27.0,724.0,762.48,565.87
2017,4,8,13,15,335.5,432.5,5.35,27.0,737.5,789.93,586.35
2017,4,8,13,30,380.0,409.0,5.3,27.0,751.0,815.94,605.97
2017,4,8,13,45,286.5,424.0,5.25,27.5,678.0,741.98,550.85
2017,4,8,14,0,193.0,439.0,5.2,28.0,605.0,654.17,486.03
2017,4,8,14,15,523.5,287.5,5.1,27.5,719.0,848.72,634.69
2017,4,8,14,30,854.0,136.0,5.0,27.0,833.0,1007.03,746.64
2017,4,8,14,45,843.0,134.0,4.95,27.0,796.5,982.9,730.23
2017,4,8,15,0,832.0,132.0,4.9,27.0,760.0,955.58,712.92
2017,4,8,15,15,817.5,129.0,4.85,27.0,717.0,920.89,690.62
2017,4,8,15,30,803.0,126.0,4.8,27.0,674.0,883.57,666.49
2017,4,8,15,45,782.5,122.5,4.75,27.0,625.0,838.09,636.54
2017,4,8,16,0,762.0,119.0,4.7,27.0,576.0,794.74,607.89
2017,4,8,16,15,736.0,114.5,4.6,26.5,523.0,740.72,572.17
2017,4,8,16,30,710.0,110.0,4.5,26.0,470.0,686.14,535.45
2017,4,8,16,45,675.0,103.5,4.45,25.5,414.0,622.6,490.86
2017,4,8,17,0,640.0,97.0,4.4,25.0,358.0,560.07,444.89
2017,4,8,17,15,590.0,89.5,4.15,24.5,301.5,488.53,390.05
2017,4,8,17,30,540.0,82.0,3.9,24.0,245.0,420.33,335.99
2017,4,8,17,45,468.0,71.0,3.7,23.5,190.5,340.84,271.19
2017,4,8,18,0,396.0,60.0,3.5,23.0,136.0,266.39,208.47
2017,4,8,18,15,282.0,45.0,3.6,22.0,89.5,181.41,136.79
2017,4,8,18,30,168.0,30.0,3.7,21.0,43.0,108.9,68.62
2017,4,8,18,45,84.0,15.0,3.85,20.5,21.5,37.9,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,35.0,11.0,3.7,16.5,13.0,10.48,0.0
2017,4,9,6,30,70.0,22.0,3.9,17.0,26.0,18.26,0.0
2017,4,9,6,45,181.5,42.5,4.15,17.5,68.5,33.12,22.19
2017,4,9,7,0,293.0,63.0,4.4,18.0,111.0,48.15,36.2
2017,4,9,7,15,375.5,77.0,4.8,18.5,164.5,57.34,44.67
2017,4,9,7,30,458.0,91.0,5.2,19.0,218.0,66.08,52.43
2017,4,9,7,45,229.0,76.0,5.65,19.5,139.5,61.61,41.29
2017,4,9,8,0,0.0,61.0,6.1,20.0,61.0,56.72,41.79
2017,4,9,8,15,0.0,101.5,6.15,20.5,101.5,93.29,71.73
2017,4,9,8,30,0.0,142.0,6.2,21.0,142.0,128.98,100.4
2017,4,9,8,45,3.5,164.0,6.3,22.0,166.5,150.04,116.47
2017,4,9,9,0,7.0,186.0,6.4,23.0,191.0,171.69,132.82
2017,4,9,9,15,11.5,210.0,6.4,23.5,218.5,196.09,151.4
2017,4,9,9,30,16.0,234.0,6.4,24.0,246.0,221.19,170.37
2017,4,9,9,45,86.5,297.0,6.4,24.5,361.5,313.67,241.61
2017,4,9,10,0,157.0,360.0,6.4,25.0,477.0,416.21,319.38
2017,4,9,10,15,87.5,321.0,6.35,25.0,386.5,349.95,268.22
2017,4,9,10,30,18.0,282.0,6.3,25.0,296.0,273.53,208.52
2017,4,9,10,45,15.0,263.0,6.3,25.5,275.5,255.56,194.19
2017,4,9,11,0,12.0,244.0,6.3,26.0,255.0,236.93,179.33
2017,4,9,11,15,9.5,212.5,6.2,26.5,221.5,206.44,155.46
2017,4,9,11,30,7.0,181.0,6.1,27.0,188.0,175.44,131.25
2017,4,9,11,45,14.5,261.0,6.05,27.5,274.5,258.12,193.99
2017,4,9,12,0,22.0,341.0,6.0,28.0,361.0,342.31,256.44
2017,4,9,12,15,18.5,313.5,5.9,28.0,331.0,314.1,235.13
2017,4,9,12,30,15.0,286.0,5.8,28.0,301.0,285.38,213.6
2017,4,9,12,45,31.5,351.5,5.75,28.0,381.0,375.61,281.17
2017,4,9,13,0,48.0,417.0,5.7,28.0,461.0,461.09,343.92
2017,4,9,13,15,123.5,439.5,5.6,28.0,551.5,574.25,427.91
2017,4,9,13,30,199.0,462.0,5.5,28.0,642.0,677.83,503.25
2017,4,9,13,45,133.5,435.5,5.4,28.5,555.5,587.58,436.35
2017,4,9,14,0,68.0,409.0,5.3,29.0,469.0,483.14,359.16
2017,4,9,14,15,41.5,338.0,5.2,29.0,374.0,382.64,285.98
2017,4,9,14,30,15.0,267.0,5.1,29.0,279.0,271.62,203.3
2017,4,9,14,45,132.0,315.0,5.1,29.0,415.5,461.75,348.95
2017,4,9,15,0,249.0,363.0,5.1,29.0,552.0,625.87,470.37
2017,4,9,15,15,204.5,344.5,5.0,28.5,494.0,560.87,423.54
2017,4,9,15,30,160.0,326.0,4.9,28.0,436.0,497.15,377.73
2017,4,9,15,45,433.0,232.5,4.85,28.0,500.0,653.7,500.8
2017,4,9,16,0,706.0,139.0,4.8,28.0,564.0,770.57,589.77
2017,4,9,16,15,479.0,178.0,4.7,27.5,454.5,600.52,465.48
2017,4,9,16,30,252.0,217.0,4.6,27.0,345.0,441.85,344.48
2017,4,9,16,45,399.0,169.5,4.55,27.0,345.0,494.06,388.28
2017,4,9,17,0,546.0,122.0,4.5,27.0,345.0,520.25,410.76
2017,4,9,17,15,493.5,111.5,4.3,26.5,290.0,449.13,356.07
2017,4,9,17,30,441.0,101.0,4.1,26.0,235.0,382.13,303.32
2017,4,9,17,45,362.5,87.5,3.95,25.5,182.0,302.93,239.29
2017,4,9,18,0,284.0,74.0,3.8,25.0,129.0,231.87,180.14
2017,4,9,18,15,188.0,53.0,3.9,24.0,84.5,146.77,109.62
2017,4,9,18,30,92.0,32.0,4.0,23.0,40.0,79.32,49.58
2017,4,9,18,45,46.0,16.0,4.15,22.5,20.0,28.16,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.5,11.5,10.01,0.0
2017,4,10,6,30,32.0,21.0,3.0,20.0,23.0,18.32,2.41
2017,4,10,6,45,127.5,44.5,3.2,20.5,64.5,35.91,24.36
2017,4,10,7,0,223.0,68.0,3.4,21.0,106.0,53.67,40.51
2017,4,10,7,15,299.0,85.0,3.5,21.5,157.0,63.26,49.25
2017,4,10,7,30,375.0,102.0,3.6,22.0,208.0,74.03,58.63
2017,4,10,7,45,187.5,87.5,3.75,22.5,140.5,74.97,52.38
2017,4,10,8,0,0.0,73.0,3.9,23.0,73.0,67.93,50.44
2017,4,10,8,15,0.0,71.5,4.0,23.5,71.5,66.54,49.02
2017,4,10,8,30,0.0,70.0,4.1,24.0,70.0,65.15,47.59
2017,4,10,8,45,0.0,94.5,4.25,24.5,94.5,87.87,65.61
2017,4,10,9,0,0.0,119.0,4.4,25.0,119.0,110.15,82.98
2017,4,10,9,15,1.5,146.5,4.35,25.0,147.5,135.81,102.96
2017,4,10,9,30,3.0,174.0,4.3,25.0,176.0,161.78,122.99
2017,4,10,9,45,11.0,220.5,4.25,25.5,228.5,208.57,158.68
2017,4,10,10,0,19.0,267.0,4.2,26.0,281.0,256.55,194.68
2017,4,10,10,15,24.5,295.5,4.1,26.0,315.0,287.92,218.01
2017,4,10,10,30,30.0,324.0,4.0,26.0,349.0,320.46,242.05
2017,4,10,10,45,20.0,275.5,3.9,26.5,292.5,270.74,203.83
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,219.55,164.52
2017,4,10,11,15,14.0,265.5,3.7,27.0,278.5,259.71,194.74
2017,4,10,11,30,18.0,304.0,3.6,27.0,321.0,300.54,224.96
2017,4,10,11,45,16.5,293.5,3.55,27.0,309.0,290.67,217.34
2017,4,10,12,0,15.0,283.0,3.5,27.0,297.0,280.5,209.66
2017,4,10,12,15,19.5,318.0,3.4,27.0,336.5,319.32,238.43
2017,4,10,12,30,24.0,353.0,3.3,27.0,376.0,358.76,267.24
2017,4,10,12,45,27.5,366.5,3.25,27.0,392.5,386.69,287.51
2017,4,10,13,0,31.0,380.0,3.2,27.0,409.0,406.26,301.69
2017,4,10,13,15,28.5,366.0,3.1,27.0,392.5,391.72,291.06
2017,4,10,13,30,26.0,352.0,3.0,27.0,376.0,376.75,280.26
2017,4,10,13,45,68.5,393.0,2.9,27.0,453.5,464.29,345.1
2017,4,10,14,0,111.0,434.0,2.8,27.0,531.0,552.9,408.84
2017,4,10,14,15,117.5,420.5,2.75,27.0,520.0,560.1,413.99
2017,4,10,14,30,124.0,407.0,2.7,27.0,509.0,553.49,410.08
2017,4,10,14,45,219.5,378.0,2.65,27.0,548.5,615.47,457.53
2017,4,10,15,0,315.0,349.0,2.6,27.0,588.0,686.46,509.85
2017,4,10,15,15,305.5,329.5,2.6,26.5,550.5,651.13,486.86
2017,4,10,15,30,296.0,310.0,2.6,26.0,513.0,614.81,463.58
2017,4,10,15,45,270.5,290.0,2.65,26.0,465.5,563.16,427.87
2017,4,10,16,0,245.0,270.0,2.7,26.0,418.0,499.53,383.04
2017,4,10,16,15,230.0,246.0,2.7,25.5,375.0,453.49,351.02
2017,4,10,16,30,215.0,222.0,2.7,25.0,332.0,407.74,318.4
2017,4,10,16,45,200.0,198.5,2.7,25.0,291.5,363.08,285.26
2017,4,10,17,0,185.0,175.0,2.7,25.0,251.0,319.14,251.96
2017,4,10,17,15,165.0,150.5,2.6,24.5,210.5,271.75,215.46
2017,4,10,17,30,145.0,126.0,2.5,24.0,170.0,225.87,179.17
2017,4,10,17,45,111.5,101.5,2.4,23.5,131.0,174.7,137.53
2017,4,10,18,0,78.0,77.0,2.3,23.0,92.0,126.74,97.67
2017,4,10,18,15,42.0,52.5,2.5,22.5,60.0,75.09,54.55
2017,4,10,18,30,6.0,28.0,2.7,22.0,28.0,30.06,16.2
2017,4,10,18,45,3.0,14.0,2.9,22.0,14.0,14.19,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,9.0,1.35,19.0,9.0,8.58,0.0
2017,4,11,6,30,0.0,18.0,1.5,19.0,18.0,16.71,3.44
2017,4,11,6,45,27.5,42.0,1.7,19.5,46.5,36.71,25.3
2017,4,11,7,0,55.0,66.0,1.9,20.0,75.0,56.14,42.88
2017,4,11,7,15,88.0,88.5,1.95,20.0,110.0,71.32,56.55
2017,4,11,7,30,121.0,111.0,2.0,20.0,145.0,87.97,71.15
2017,4,11,7,45,130.5,138.5,2.05,20.5,183.0,114.44,86.33
2017,4,11,8,0,140.0,166.0,2.1,21.0,221.0,148.4,110.65
2017,4,11,8,15,82.5,175.5,2.2,21.0,209.0,163.69,124.74
2017,4,11,8,30,25.0,185.0,2.3,21.0,197.0,170.76,132.5
2017,4,11,8,45,12.5,138.0,2.4,21.5,144.0,130.17,99.97
2017,4,11,9,0,0.0,91.0,2.5,22.0,91.0,84.81,63.44
2017,4,11,9,15,0.0,96.5,2.55,22.0,96.5,89.92,67.38
2017,4,11,9,30,0.0,102.0,2.6,22.0,102.0,95.02,71.26
2017,4,11,9,45,0.0,62.5,2.7,22.5,62.5,58.25,41.48
2017,4,11,10,0,0.0,23.0,2.8,23.0,23.0,21.42,11.68
2017,4,11,10,15,0.0,25.5,2.8,23.0,25.5,23.76,13.54
2017,4,11,10,30,0.0,28.0,2.8,23.0,28.0,26.1,15.39
2017,4,11,10,45,0.0,31.0,2.8,23.5,31.0,28.92,17.57
2017,4,11,11,0,0.0,34.0,2.8,24.0,34.0,31.73,19.75
2017,4,11,11,15,0.0,35.5,2.65,24.0,35.5,33.14,20.85
2017,4,11,11,30,0.0,37.0,2.5,24.0,37.0,34.56,21.95
2017,4,11,11,45,0.0,63.0,2.45,24.0,63.0,58.9,41.23
2017,4,11,12,0,0.0,89.0,2.4,24.0,89.0,83.3,60.4
2017,4,11,12,15,0.0,83.0,2.15,24.0,83.0,77.69,55.94
2017,4,11,12,30,0.0,77.0,1.9,24.0,77.0,72.07,51.52
2017,4,11,12,45,0.0,95.5,1.7,24.0,95.5,89.5,65.19
2017,4,11,13,0,0.0,114.0,1.5,24.0,114.0,107.01,78.82
2017,4,11,13,15,4.5,158.5,1.55,24.0,163.0,153.89,115.31
2017,4,11,13,30,9.0,203.0,1.6,24.0,212.0,201.36,151.74
2017,4,11,13,45,9.0,203.5,1.65,24.0,212.0,202.05,152.28
2017,4,11,14,0,9.0,204.0,1.7,24.0,212.0,202.72,152.97
2017,4,11,14,15,7.0,191.5,1.9,24.0,198.0,188.68,142.46
2017,4,11,14,30,5.0,179.0,2.1,24.0,184.0,174.61,131.9
2017,4,11,14,45,76.0,275.5,2.35,24.0,334.0,351.44,269.13
2017,4,11,15,0,147.0,372.0,2.6,24.0,484.0,537.96,407.22
2017,4,11,15,15,148.0,349.5,2.7,23.5,457.0,513.2,390.4
2017,4,11,15,30,149.0,327.0,2.8,23.0,430.0,487.6,373.95
2017,4,11,15,45,131.0,301.5,2.9,23.0,387.0,441.22,340.56
2017,4,11,16,0,113.0,276.0,3.0,23.0,344.0,383.17,297.98
2017,4,11,16,15,74.0,238.5,2.95,22.5,281.5,307.86,240.96
2017,4,11,16,30,35.0,201.0,2.9,22.0,219.0,235.17,184.57
2017,4,11,16,45,29.0,179.0,2.9,21.5,192.5,207.0,163.25
2017,4,11,17,0,23.0,157.0,2.9,21.0,166.0,170.78,134.94
2017,4,11,17,15,16.5,133.5,2.75,20.5,139.5,142.48,112.48
2017,4,11,17,30,10.0,110.0,2.6,20.0,113.0,114.71,89.97
2017,4,11,17,45,5.0,86.5,2.5,20.0,88.0,88.21,67.95
2017,4,11,18,0,0.0,63.0,2.4,20.0,63.0,61.98,45.83
2017,4,11,18,15,0.0,41.5,2.25,19.5,41.5,40.22,27.3
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,18.56,8.24
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.45,16.0,7.0,6.67,0.0
2017,4,12,6,30,0.0,14.0,2.5,16.0,14.0,12.98,2.46
2017,4,12,6,45,0.0,35.0,2.65,16.5,35.0,32.02,21.76
2017,4,12,7,0,0.0,56.0,2.8,17.0,56.0,50.26,38.36
2017,4,12,7,15,6.0,79.0,2.85,17.0,81.0,69.83,55.98
2017,4,12,7,30,12.0,102.0,2.9,17.0,106.0,89.18,73.1
2017,4,12,7,45,6.0,91.0,2.95,17.5,93.0,82.8,64.0
2017,4,12,8,0,0.0,80.0,3.0,18.0,80.0,74.15,56.65
2017,4,12,8,15,0.0,93.5,3.0,18.0,93.5,86.42,66.62
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,98.76,76.51
2017,4,12,8,45,7.0,156.0,3.0,18.5,160.0,144.3,112.92
2017,4,12,9,0,14.0,205.0,3.0,19.0,213.0,190.73,149.34
2017,4,12,9,15,33.0,247.5,3.0,19.5,269.0,234.43,182.91
2017,4,12,9,30,52.0,290.0,3.0,20.0,325.0,284.03,220.69
2017,4,12,9,45,64.0,318.0,3.05,20.5,364.0,320.31,247.8
2017,4,12,10,0,76.0,346.0,3.1,21.0,403.0,358.23,275.86
2017,4,12,10,15,76.5,364.0,3.15,21.0,424.0,381.55,293.06
2017,4,12,10,30,77.0,382.0,3.2,21.0,445.0,404.94,310.23
2017,4,12,10,45,188.5,396.0,3.25,21.5,557.0,507.15,387.31
2017,4,12,11,0,300.0,410.0,3.3,22.0,669.0,620.5,470.21
2017,4,12,11,15,294.0,427.0,3.35,22.5,686.5,648.56,488.39
2017,4,12,11,30,288.0,444.0,3.4,23.0,704.0,675.54,506.05
2017,4,12,11,45,300.0,448.0,3.45,23.5,722.5,704.84,525.76
2017,4,12,12,0,312.0,452.0,3.5,24.0,741.0,733.82,545.07
2017,4,12,12,15,545.0,335.0,3.5,24.0,843.0,856.86,636.58
2017,4,12,12,30,778.0,218.0,3.5,24.0,945.0,981.74,724.07
2017,4,12,12,45,783.5,213.0,3.5,24.5,942.5,999.46,733.35
2017,4,12,13,0,789.0,208.0,3.5,25.0,940.0,1007.54,737.24
2017,4,12,13,15,521.5,332.0,3.5,25.0,813.5,881.93,649.49
2017,4,12,13,30,254.0,456.0,3.5,25.0,687.0,737.64,543.86
2017,4,12,13,45,521.5,322.5,3.55,25.0,782.0,882.55,653.32
2017,4,12,14,0,789.0,189.0,3.6,25.0,877.0,1009.38,742.23
2017,4,12,14,15,653.5,250.5,3.6,25.0,808.5,942.31,697.24
2017,4,12,14,30,518.0,312.0,3.6,25.0,740.0,864.92,642.41
2017,4,12,14,45,637.0,242.0,3.6,25.0,744.5,903.82,674.25
2017,4,12,15,0,756.0,172.0,3.6,25.0,749.0,931.63,694.69
2017,4,12,15,15,740.0,168.0,3.6,25.0,706.0,896.1,671.87
2017,4,12,15,30,724.0,164.0,3.6,25.0,663.0,858.28,647.82
2017,4,12,15,45,487.5,217.5,3.6,25.0,543.0,683.79,523.83
2017,4,12,16,0,251.0,271.0,3.6,25.0,423.0,517.37,398.94
2017,4,12,16,15,358.5,223.0,3.5,24.5,419.0,541.23,422.16
2017,4,12,16,30,466.0,175.0,3.4,24.0,415.0,567.24,445.45
2017,4,12,16,45,290.0,174.5,3.3,24.0,318.0,409.44,324.05
2017,4,12,17,0,114.0,174.0,3.2,24.0,221.0,269.68,213.14
2017,4,12,17,15,100.0,150.0,2.95,23.5,186.5,230.12,182.6
2017,4,12,17,30,86.0,126.0,2.7,23.0,152.0,183.55,145.48
2017,4,12,17,45,216.5,97.5,2.45,22.5,145.5,230.55,183.65
2017,4,12,18,0,347.0,69.0,2.2,22.0,139.0,253.69,199.11
2017,4,12,18,15,247.0,51.5,2.25,21.5,93.0,174.29,132.0
2017,4,12,18,30,147.0,34.0,2.3,21.0,47.0,106.91,71.56
2017,4,12,18,45,73.5,17.0,2.35,20.5,23.5,36.79,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,12.5,2.3,17.5,16.0,11.91,0.0
2017,4,13,6,30,100.0,25.0,2.6,18.0,32.0,20.74,8.34
2017,4,13,6,45,183.5,43.5,2.9,18.5,71.5,33.5,22.9
2017,4,13,7,0,267.0,62.0,3.2,19.0,111.0,46.76,35.05
2017,4,13,7,15,324.0,77.0,3.3,19.5,157.5,56.63,43.96
2017,4,13,7,30,381.0,92.0,3.4,20.0,204.0,65.97,52.13
2017,4,13,7,45,252.0,129.0,3.55,20.5,209.5,109.29,78.84
2017,4,13,8,0,123.0,166.0,3.7,21.0,215.0,147.63,110.84
2017,4,13,8,15,125.0,193.0,3.8,21.5,249.5,180.5,136.44
2017,4,13,8,30,127.0,220.0,3.9,22.0,284.0,214.0,162.98
2017,4,13,8,45,446.0,166.5,4.0,22.5,425.5,269.71,198.82
2017,4,13,9,0,765.0,113.0,4.1,23.0,567.0,370.4,274.45
2017,4,13,9,15,533.5,207.5,4.1,23.0,537.0,401.03,304.62
2017,4,13,9,30,302.0,302.0,4.1,23.0,507.0,408.34,312.82
2017,4,13,9,45,564.0,215.5,4.2,23.5,629.0,491.92,377.81
2017,4,13,10,0,826.0,129.0,4.3,24.0,751.0,601.99,462.61
2017,4,13,10,15,509.5,267.5,4.3,24.0,657.0,570.47,436.41
2017,4,13,10,30,193.0,406.0,4.3,24.0,563.0,506.29,383.96
2017,4,13,10,45,278.0,402.5,4.35,24.5,638.5,579.74,438.54
2017,4,13,11,0,363.0,399.0,4.4,25.0,714.0,659.06,495.93
2017,4,13,11,15,350.5,417.0,4.4,25.0,727.0,685.11,513.5
2017,4,13,11,30,338.0,435.0,4.4,25.0,740.0,709.43,529.9
2017,4,13,11,45,307.5,449.0,4.4,25.5,730.0,712.37,529.87
