Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,45,91.5,309.5,4.35,28.5,383.0,328.74,247.17
2017,5,3,10,0,172.0,393.0,4.3,29.0,532.0,454.79,339.24
2017,5,3,10,15,435.5,306.5,4.2,29.0,677.0,562.07,420.56
2017,5,3,10,30,699.0,220.0,4.1,29.0,822.0,693.54,517.88
2017,5,3,10,45,481.0,335.0,4.0,29.5,756.0,669.91,495.19
2017,5,3,11,0,263.0,450.0,3.9,30.0,690.0,626.4,458.39
2017,5,3,11,15,289.0,437.0,3.8,30.0,705.5,651.24,476.28
2017,5,3,11,30,315.0,424.0,3.7,30.0,721.0,676.62,494.11
2017,5,3,11,45,219.5,459.0,3.6,30.5,667.5,635.98,462.08
2017,5,3,12,0,124.0,494.0,3.5,31.0,614.0,592.27,427.93
2017,5,3,12,15,92.0,476.0,3.45,31.0,565.5,546.02,395.31
2017,5,3,12,30,60.0,458.0,3.4,31.0,517.0,502.48,364.22
2017,5,3,12,45,391.0,349.5,3.35,31.5,726.5,746.21,541.35
2017,5,3,13,0,722.0,241.0,3.3,32.0,936.0,976.47,696.55
2017,5,3,13,15,718.5,239.5,3.2,32.0,923.0,980.97,697.15
2017,5,3,13,30,715.0,238.0,3.1,32.0,910.0,982.24,697.61
2017,5,3,13,45,713.0,232.5,3.05,32.0,890.5,977.69,694.88
2017,5,3,14,0,711.0,227.0,3.0,32.0,871.0,969.9,690.25
2017,5,3,14,15,702.5,224.0,3.05,32.0,843.0,955.05,682.01
2017,5,3,14,30,694.0,221.0,3.1,32.0,815.0,937.24,671.97
2017,5,3,14,45,412.0,304.5,3.15,32.0,653.5,739.12,536.78
2017,5,3,15,0,130.0,388.0,3.2,32.0,492.0,531.0,387.61
2017,5,3,15,15,390.0,292.0,3.5,32.0,579.5,690.65,509.1
2017,5,3,15,30,650.0,196.0,3.8,32.0,667.0,816.6,602.9
2017,5,3,15,45,627.5,191.0,4.15,32.0,620.5,772.29,574.27
2017,5,3,16,0,605.0,186.0,4.5,32.0,574.0,726.93,545.07
2017,5,3,16,15,579.0,178.0,4.9,31.0,524.5,670.43,509.93
2017,5,3,16,30,553.0,170.0,5.3,30.0,475.0,618.93,476.88
2017,5,3,16,45,337.5,181.0,5.75,29.5,361.0,443.36,345.6
2017,5,3,17,0,122.0,192.0,6.2,29.0,247.0,289.27,225.15
2017,5,3,17,15,106.5,168.5,6.4,28.0,212.0,249.37,195.28
2017,5,3,17,30,91.0,145.0,6.6,27.0,177.0,203.04,159.34
2017,5,3,17,45,218.5,115.0,6.85,26.5,173.0,245.91,194.5
2017,5,3,18,0,346.0,85.0,7.1,26.0,169.0,265.91,208.77
2017,5,3,18,15,267.0,67.5,6.85,25.0,122.5,195.38,149.72
2017,5,3,18,30,188.0,50.0,6.6,24.0,76.0,127.89,93.02
2017,5,3,18,45,94.0,30.0,6.4,23.5,43.0,67.65,39.39
2017,5,3,19,0,0.0,10.0,6.2,23.0,10.0,9.53,0.0
2017,5,3,19,15,0.0,5.0,5.95,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,41.5,7.0,4.55,13.0,8.5,0.0,0.0
2017,5,4,6,0,83.0,14.0,4.7,13.0,17.0,13.34,0.0
2017,5,4,6,15,222.0,29.5,4.95,13.5,57.0,23.03,12.95
2017,5,4,6,30,361.0,45.0,5.2,14.0,97.0,35.5,25.38
2017,5,4,6,45,449.0,55.5,5.45,14.5,149.5,41.92,31.57
2017,5,4,7,0,537.0,66.0,5.7,15.0,202.0,48.01,37.18
2017,5,4,7,15,596.0,74.0,5.7,15.5,259.0,51.59,40.35
2017,5,4,7,30,655.0,82.0,5.7,16.0,316.0,66.19,42.7
2017,5,4,7,45,695.0,87.5,5.7,16.5,374.5,116.89,65.98
2017,5,4,8,0,735.0,93.0,5.7,17.0,433.0,172.5,105.71
2017,5,4,8,15,764.0,98.0,5.65,17.5,489.5,234.42,157.34
2017,5,4,8,30,793.0,103.0,5.6,18.0,546.0,294.78,210.17
2017,5,4,8,45,814.0,107.0,5.55,19.0,599.5,354.51,262.62
2017,5,4,9,0,835.0,111.0,5.5,20.0,653.0,415.84,315.27
2017,5,4,9,15,851.0,114.0,5.45,20.5,701.5,475.37,365.73
2017,5,4,9,30,867.0,117.0,5.4,21.0,750.0,535.34,414.91
2017,5,4,9,45,878.5,119.5,5.4,21.5,793.0,594.56,462.01
2017,5,4,10,0,890.0,122.0,5.4,22.0,836.0,650.41,505.19
2017,5,4,10,15,899.0,124.0,5.35,22.0,872.5,703.22,545.76
2017,5,4,10,30,908.0,126.0,5.3,22.0,909.0,754.59,584.26
2017,5,4,10,45,916.0,126.5,5.3,22.5,938.0,802.16,616.63
2017,5,4,11,0,924.0,127.0,5.3,23.0,967.0,847.71,646.79
2017,5,4,11,15,928.0,128.0,5.3,23.0,988.0,888.17,674.35
2017,5,4,11,30,932.0,129.0,5.3,23.0,1009.0,925.91,699.88
2017,5,4,11,45,935.0,129.5,5.35,23.5,1022.0,959.42,721.28
2017,5,4,12,0,938.0,130.0,5.4,24.0,1035.0,989.86,740.49
2017,5,4,12,15,939.0,130.0,5.45,24.0,1038.5,1014.76,757.42
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,1036.28,772.14
2017,5,4,12,45,941.0,128.0,5.6,24.5,1038.0,1052.38,782.13
2017,5,4,13,0,942.0,126.0,5.7,25.0,1034.0,1064.84,789.78
2017,5,4,13,15,939.0,125.5,5.75,25.0,1020.5,1071.04,794.59
2017,5,4,13,30,936.0,125.0,5.8,25.0,1007.0,1073.41,797.0
2017,5,4,13,45,932.5,123.0,5.85,25.5,985.0,1069.89,794.01
2017,5,4,14,0,929.0,121.0,5.9,26.0,963.0,1062.51,788.6
2017,5,4,14,15,922.5,119.5,5.9,26.0,933.5,1048.87,780.35
2017,5,4,14,30,916.0,118.0,5.9,26.0,904.0,1031.56,769.77
2017,5,4,14,45,898.0,120.5,5.95,26.0,864.5,1003.86,752.52
2017,5,4,15,0,880.0,123.0,6.0,26.0,825.0,973.26,733.29
2017,5,4,15,15,868.0,120.5,5.95,25.5,781.5,940.22,713.18
2017,5,4,15,30,856.0,118.0,5.9,25.0,738.0,911.61,696.08
2017,5,4,15,45,842.0,114.0,5.9,25.0,690.0,869.6,668.24
2017,5,4,16,0,828.0,110.0,5.9,25.0,642.0,825.42,638.67
2017,5,4,16,15,806.5,106.0,5.8,24.5,589.0,773.38,603.87
2017,5,4,16,30,785.0,102.0,5.7,24.0,536.0,720.31,567.78
2017,5,4,16,45,759.5,96.5,5.6,24.0,480.0,662.02,526.08
2017,5,4,17,0,734.0,91.0,5.5,24.0,424.0,606.22,483.79
2017,5,4,17,15,694.0,85.0,5.15,23.5,366.5,538.9,431.73
2017,5,4,17,30,654.0,79.0,4.8,23.0,309.0,473.82,379.98
2017,5,4,17,45,596.0,71.5,4.45,22.5,252.0,400.5,320.15
2017,5,4,18,0,538.0,64.0,4.1,22.0,195.0,332.18,262.62
2017,5,4,18,15,446.5,53.5,3.7,21.0,143.0,252.73,195.43
2017,5,4,18,30,355.0,43.0,3.3,20.0,91.0,183.11,135.2
2017,5,4,18,45,211.0,27.5,2.9,19.0,52.5,102.86,63.32
2017,5,4,19,0,67.0,12.0,2.5,18.0,14.0,26.31,0.0
2017,5,4,19,15,33.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,36.5,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,73.0,15.0,1.5,12.0,18.0,14.3,0.0
2017,5,5,6,15,210.5,31.5,1.8,13.0,58.5,24.6,14.52
2017,5,5,6,30,348.0,48.0,2.1,14.0,99.0,38.19,27.82
2017,5,5,6,45,440.5,59.0,2.45,15.5,152.5,44.93,34.14
2017,5,5,7,0,533.0,70.0,2.8,17.0,206.0,51.32,39.82
2017,5,5,7,15,592.0,78.0,2.85,17.5,263.5,54.72,42.79
2017,5,5,7,30,651.0,86.0,2.9,18.0,321.0,70.14,45.05
2017,5,5,7,45,691.5,92.0,3.0,19.0,379.5,121.02,68.55
2017,5,5,8,0,732.0,98.0,3.1,20.0,438.0,176.89,107.81
2017,5,5,8,15,761.5,103.0,3.2,20.5,494.5,234.45,154.98
2017,5,5,8,30,791.0,108.0,3.3,21.0,551.0,299.28,210.18
2017,5,5,8,45,811.0,112.5,3.4,22.0,604.5,358.96,261.32
2017,5,5,9,0,831.0,117.0,3.5,23.0,658.0,420.12,312.52
2017,5,5,9,15,847.5,120.0,3.5,23.0,707.0,479.61,362.19
2017,5,5,9,30,864.0,123.0,3.5,23.0,756.0,539.6,410.79
2017,5,5,9,45,875.0,126.5,3.5,23.5,798.5,597.2,455.33
2017,5,5,10,0,886.0,130.0,3.5,24.0,841.0,655.25,498.64
2017,5,5,10,15,895.0,132.0,3.45,24.5,877.5,707.85,536.6
2017,5,5,10,30,904.0,134.0,3.4,25.0,914.0,759.0,572.37
2017,5,5,10,45,909.5,136.0,3.4,25.5,943.0,805.87,603.11
2017,5,5,11,0,915.0,138.0,3.4,26.0,972.0,850.52,631.34
2017,5,5,11,15,919.5,139.0,3.35,26.0,993.0,891.06,657.44
2017,5,5,11,30,924.0,140.0,3.3,26.0,1014.0,928.94,681.54
2017,5,5,11,45,927.0,140.5,3.3,26.5,1026.5,962.21,701.4
2017,5,5,12,0,930.0,141.0,3.3,27.0,1039.0,992.46,719.16
2017,5,5,12,15,931.0,141.0,3.25,27.0,1043.0,1017.21,734.36
2017,5,5,12,30,932.0,141.0,3.2,27.0,1047.0,1038.63,747.44
2017,5,5,12,45,931.0,140.5,3.15,27.5,1042.0,1054.18,755.34
2017,5,5,13,0,930.0,140.0,3.1,28.0,1037.0,1066.12,761.02
2017,5,5,13,15,927.0,139.0,3.05,28.0,1023.5,1071.88,764.42
2017,5,5,13,30,924.0,138.0,3.0,28.0,1010.0,1073.83,765.61
2017,5,5,13,45,920.5,136.5,2.95,28.5,988.5,1070.97,762.4
2017,5,5,14,0,917.0,135.0,2.9,29.0,967.0,1064.3,756.98
2017,5,5,14,15,910.0,133.0,2.9,29.0,937.0,1049.89,748.85
2017,5,5,14,30,903.0,131.0,2.9,29.0,907.0,1031.86,738.59
2017,5,5,14,45,890.5,130.5,2.9,29.0,869.0,1006.61,723.81
2017,5,5,15,0,878.0,130.0,2.9,29.0,831.0,978.25,707.1
2017,5,5,15,15,865.5,127.0,2.85,28.5,787.5,952.01,692.76
2017,5,5,15,30,853.0,124.0,2.8,28.0,744.0,915.04,671.26
2017,5,5,15,45,840.5,119.0,2.8,28.0,695.5,873.36,645.56
2017,5,5,16,0,828.0,114.0,2.8,28.0,647.0,829.4,618.08
2017,5,5,16,15,806.0,110.0,2.7,27.5,593.5,777.0,585.01
2017,5,5,16,30,784.0,106.0,2.6,27.0,540.0,723.59,550.7
2017,5,5,16,45,761.0,99.0,2.55,27.0,484.5,665.5,511.57
2017,5,5,17,0,738.0,92.0,2.5,27.0,429.0,609.71,471.55
2017,5,5,17,15,697.0,86.5,2.15,26.0,370.5,542.21,422.16
2017,5,5,17,30,656.0,81.0,1.8,25.0,312.0,477.01,372.83
2017,5,5,17,45,603.0,72.0,1.45,24.0,255.5,404.46,316.1
2017,5,5,18,0,550.0,63.0,1.1,23.0,199.0,336.42,260.77
2017,5,5,18,15,457.5,53.0,1.15,22.0,146.0,256.5,195.52
2017,5,5,18,30,365.0,43.0,1.2,21.0,93.0,186.49,136.45
2017,5,5,18,45,222.0,28.0,1.25,20.0,54.0,107.99,67.35
2017,5,5,19,0,79.0,13.0,1.3,19.0,15.0,29.94,0.0
2017,5,5,19,15,39.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.0,7.5,1.25,12.5,10.0,7.15,0.0
2017,5,6,6,0,104.0,15.0,1.3,13.0,20.0,11.82,0.0
2017,5,6,6,15,237.0,30.0,1.55,14.0,60.0,23.91,14.08
2017,5,6,6,30,370.0,45.0,1.8,15.0,100.0,35.17,25.11
2017,5,6,6,45,455.0,55.5,2.05,16.0,152.5,41.61,31.18
2017,5,6,7,0,540.0,66.0,2.3,17.0,205.0,47.7,36.65
2017,5,6,7,15,596.0,73.5,2.5,18.0,261.5,50.89,39.34
2017,5,6,7,30,652.0,81.0,2.7,19.0,318.0,67.02,41.62
2017,5,6,7,45,691.0,87.0,2.9,20.0,375.5,117.81,65.47
2017,5,6,8,0,730.0,93.0,3.1,21.0,433.0,173.37,104.63
2017,5,6,8,15,758.0,97.5,3.15,22.0,488.5,234.23,154.09
2017,5,6,8,30,786.0,102.0,3.2,23.0,544.0,293.43,204.22
2017,5,6,8,45,806.5,105.5,3.3,24.0,596.5,352.02,254.16
2017,5,6,9,0,827.0,109.0,3.4,25.0,649.0,412.14,304.21
2017,5,6,9,15,842.5,112.0,3.3,25.5,697.0,470.84,352.09
2017,5,6,9,30,858.0,115.0,3.2,26.0,745.0,532.68,400.51
2017,5,6,9,45,870.0,117.5,3.15,26.5,787.5,588.85,443.27
2017,5,6,10,0,882.0,120.0,3.1,27.0,830.0,644.38,484.1
2017,5,6,10,15,890.5,122.0,2.95,27.5,865.5,696.3,520.6
2017,5,6,10,30,899.0,124.0,2.8,28.0,901.0,746.74,554.74
2017,5,6,10,45,905.5,125.5,2.65,28.5,929.5,793.53,583.7
2017,5,6,11,0,912.0,127.0,2.5,29.0,958.0,838.21,610.27
2017,5,6,11,15,916.0,128.0,2.35,29.0,979.0,878.07,634.32
2017,5,6,11,30,920.0,129.0,2.2,29.0,1000.0,915.25,656.21
2017,5,6,11,45,928.0,126.0,2.1,29.5,1014.0,949.45,674.95
2017,5,6,12,0,936.0,123.0,2.0,30.0,1028.0,980.83,691.6
2017,5,6,12,15,936.5,123.0,1.95,30.0,1031.5,1005.03,705.56
2017,5,6,12,30,937.0,123.0,1.9,30.0,1035.0,1025.85,717.46
2017,5,6,12,45,935.5,123.0,1.85,30.5,1030.5,1041.24,724.61
2017,5,6,13,0,934.0,123.0,1.8,31.0,1026.0,1052.99,729.62
2017,5,6,13,15,931.5,122.5,1.75,31.0,1012.5,1059.54,733.05
2017,5,6,13,30,929.0,122.0,1.7,31.0,999.0,1062.29,734.35
2017,5,6,13,45,924.5,121.0,1.65,31.0,977.5,1058.72,732.0
2017,5,6,14,0,920.0,120.0,1.6,31.0,956.0,1051.36,727.57
2017,5,6,14,15,913.5,118.5,1.6,31.0,927.0,1037.76,720.29
2017,5,6,14,30,907.0,117.0,1.6,31.0,898.0,1020.55,710.97
2017,5,6,14,45,891.5,119.0,1.65,31.0,859.5,994.88,697.26
2017,5,6,15,0,876.0,121.0,1.7,31.0,821.0,966.26,681.74
2017,5,6,15,15,864.0,118.5,1.75,31.0,778.5,933.33,663.4
2017,5,6,15,30,852.0,116.0,1.8,31.0,736.0,904.74,647.67
2017,5,6,15,45,837.0,112.5,1.9,31.0,688.0,862.6,623.49
2017,5,6,16,0,822.0,109.0,2.0,31.0,640.0,818.38,597.56
2017,5,6,16,15,801.0,105.0,2.0,30.5,587.0,767.05,566.68
2017,5,6,16,30,780.0,101.0,2.0,30.0,534.0,714.67,534.43
2017,5,6,16,45,753.0,96.0,2.05,29.5,478.5,656.19,497.38
2017,5,6,17,0,726.0,91.0,2.1,29.0,423.0,600.27,459.28
2017,5,6,17,15,686.5,85.5,1.85,28.0,366.0,534.33,411.89
2017,5,6,17,30,647.0,80.0,1.6,27.0,309.0,470.59,364.44
2017,5,6,17,45,592.5,72.0,1.4,26.5,253.0,398.94,308.77
2017,5,6,18,0,538.0,64.0,1.2,26.0,197.0,331.95,254.73
2017,5,6,18,15,450.0,53.5,1.2,25.0,145.5,253.98,191.57
2017,5,6,18,30,362.0,43.0,1.2,24.0,94.0,185.45,134.27
2017,5,6,18,45,226.0,28.0,1.25,23.0,55.0,109.24,68.27
2017,5,6,19,0,90.0,13.0,1.3,22.0,16.0,32.4,0.0
2017,5,6,19,15,45.0,6.5,1.35,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.5,1.7,14.5,11.0,8.1,0.0
2017,5,7,6,0,116.0,17.0,1.8,15.0,22.0,13.44,0.0
2017,5,7,6,15,248.5,31.5,1.9,15.5,63.0,25.22,15.19
2017,5,7,6,30,381.0,46.0,2.0,16.0,104.0,35.97,25.72
2017,5,7,6,45,468.5,56.0,2.1,17.0,157.0,41.94,31.34
2017,5,7,7,0,556.0,66.0,2.2,18.0,210.0,47.6,36.41
2017,5,7,7,15,611.0,73.0,2.5,19.0,267.0,50.39,38.74
2017,5,7,7,30,666.0,80.0,2.8,20.0,324.0,67.33,40.98
2017,5,7,7,45,706.0,85.5,3.15,21.0,382.0,118.65,65.16
2017,5,7,8,0,746.0,91.0,3.5,22.0,440.0,179.36,108.39
2017,5,7,8,15,773.0,95.5,3.6,22.5,495.5,236.3,155.03
2017,5,7,8,30,800.0,100.0,3.7,23.0,551.0,296.08,206.19
2017,5,7,8,45,819.5,103.5,3.8,24.0,603.5,355.11,256.7
2017,5,7,9,0,839.0,107.0,3.9,25.0,656.0,415.52,307.19
2017,5,7,9,15,854.0,110.0,3.9,25.5,704.0,474.6,355.73
2017,5,7,9,30,869.0,113.0,3.9,26.0,752.0,536.83,404.92
2017,5,7,9,45,879.5,115.5,3.9,26.5,794.0,592.66,447.9
2017,5,7,10,0,890.0,118.0,3.9,27.0,836.0,647.69,488.88
2017,5,7,10,15,898.0,120.0,3.9,27.5,871.5,699.58,526.36
2017,5,7,10,30,906.0,122.0,3.9,28.0,907.0,749.93,561.66
2017,5,7,10,45,911.5,124.0,3.9,28.5,935.0,796.64,591.88
2017,5,7,11,0,917.0,126.0,3.9,29.0,963.0,841.15,619.99
2017,5,7,11,15,920.5,126.5,3.9,29.0,983.0,880.25,645.39
2017,5,7,11,30,924.0,127.0,3.9,29.0,1003.0,916.61,668.85
2017,5,7,11,45,913.0,136.5,3.9,29.5,1011.0,945.51,685.91
2017,5,7,12,0,902.0,146.0,3.9,30.0,1019.0,970.67,700.49
2017,5,7,12,15,902.0,146.0,3.9,30.0,1022.0,993.75,715.12
2017,5,7,12,30,902.0,146.0,3.9,30.0,1025.0,1013.58,727.7
2017,5,7,12,45,899.5,146.5,3.95,30.5,1019.5,1028.1,735.8
2017,5,7,13,0,897.0,147.0,4.0,31.0,1014.0,1039.15,741.79
2017,5,7,13,15,893.5,146.0,4.0,31.0,1000.0,1044.17,745.23
2017,5,7,13,30,890.0,145.0,4.0,31.0,986.0,1045.53,746.52
2017,5,7,13,45,883.5,144.5,4.05,31.0,964.0,1040.7,744.33
2017,5,7,14,0,877.0,144.0,4.1,31.0,942.0,1032.26,739.99
2017,5,7,14,15,729.0,225.5,4.1,31.0,875.0,980.55,707.45
2017,5,7,14,30,581.0,307.0,4.1,31.0,808.0,910.14,659.42
2017,5,7,14,45,576.0,291.0,4.15,31.0,770.5,881.26,642.19
2017,5,7,15,0,571.0,275.0,4.2,31.0,733.0,849.9,622.88
2017,5,7,15,15,616.0,237.0,4.2,30.5,707.0,842.55,622.05
2017,5,7,15,30,661.0,199.0,4.2,30.0,681.0,827.55,615.77
2017,5,7,15,45,716.5,163.0,4.25,30.0,653.5,817.33,610.64
2017,5,7,16,0,772.0,127.0,4.3,30.0,626.0,796.19,598.0
2017,5,7,16,15,693.5,134.5,4.3,29.5,555.5,717.4,545.73
2017,5,7,16,30,615.0,142.0,4.3,29.0,485.0,638.6,491.04
2017,5,7,16,45,640.0,124.5,4.35,29.0,448.5,610.35,472.18
2017,5,7,17,0,665.0,107.0,4.4,29.0,412.0,577.8,449.19
2017,5,7,17,15,624.0,99.5,4.2,28.0,356.0,511.55,400.61
2017,5,7,17,30,583.0,92.0,4.0,27.0,300.0,447.73,352.28
2017,5,7,17,45,524.5,83.0,3.85,26.5,245.5,376.18,295.6
2017,5,7,18,0,466.0,74.0,3.7,26.0,191.0,309.72,241.14
2017,5,7,18,15,382.0,61.0,3.6,25.0,141.0,232.81,177.66
2017,5,7,18,30,298.0,48.0,3.5,24.0,91.0,167.96,122.81
2017,5,7,18,45,149.0,31.5,3.4,23.5,53.0,90.61,57.47
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,6.5,2.8,17.5,6.5,6.2,0.0
2017,5,8,6,0,0.0,13.0,2.9,18.0,13.0,12.06,0.0
2017,5,8,6,15,45.5,36.0,2.95,18.0,43.0,30.58,19.52
2017,5,8,6,30,91.0,59.0,3.0,18.0,73.0,48.69,36.47
2017,5,8,6,45,130.0,82.5,3.15,18.5,112.0,66.64,52.65
2017,5,8,7,0,169.0,106.0,3.3,19.0,151.0,84.09,68.05
2017,5,8,7,15,216.5,122.0,3.5,19.5,193.5,91.3,74.21
2017,5,8,7,30,264.0,138.0,3.7,20.0,236.0,108.85,80.88
2017,5,8,7,45,259.0,164.5,3.95,20.5,273.0,148.08,106.41
2017,5,8,8,0,254.0,191.0,4.2,21.0,310.0,187.18,136.25
2017,5,8,8,15,151.5,211.5,4.3,21.5,285.0,206.49,155.85
2017,5,8,8,30,49.0,232.0,4.4,22.0,260.0,212.56,164.07
2017,5,8,8,45,70.5,264.0,4.5,22.5,308.5,251.23,193.46
2017,5,8,9,0,92.0,296.0,4.6,23.0,357.0,292.87,225.0
2017,5,8,9,15,143.5,323.5,4.6,23.0,426.0,343.3,263.37
2017,5,8,9,30,195.0,351.0,4.6,23.0,495.0,403.82,309.4
2017,5,8,9,45,194.0,373.0,4.65,23.5,523.0,436.44,333.37
2017,5,8,10,0,193.0,395.0,4.7,24.0,551.0,468.83,356.81
2017,5,8,10,15,134.0,402.5,4.7,24.0,513.0,450.61,342.33
2017,5,8,10,30,75.0,410.0,4.7,24.0,475.0,427.06,323.55
2017,5,8,10,45,112.0,437.0,4.7,24.5,538.0,485.33,366.32
2017,5,8,11,0,149.0,464.0,4.7,25.0,601.0,547.67,411.13
2017,5,8,11,15,102.5,451.0,4.7,25.0,546.5,505.92,379.47
2017,5,8,11,30,56.0,438.0,4.7,25.0,492.0,460.64,345.22
2017,5,8,11,45,100.0,468.5,4.75,25.5,565.5,533.49,398.58
2017,5,8,12,0,144.0,499.0,4.8,26.0,639.0,613.86,455.89
2017,5,8,12,15,118.5,493.5,4.8,26.0,608.5,592.68,439.79
2017,5,8,12,30,93.0,488.0,4.8,26.0,578.0,562.7,417.83
2017,5,8,12,45,97.5,487.5,4.8,26.5,582.5,571.25,423.44
2017,5,8,13,0,102.0,487.0,4.8,27.0,587.0,579.38,428.63
2017,5,8,13,15,127.0,486.0,4.8,27.0,608.5,616.67,455.94
2017,5,8,13,30,152.0,485.0,4.8,27.0,630.0,644.69,476.62
2017,5,8,13,45,153.0,473.5,4.8,27.5,616.5,637.11,470.77
2017,5,8,14,0,154.0,462.0,4.8,28.0,603.0,628.58,464.47
2017,5,8,14,15,175.0,446.0,4.8,28.0,601.5,634.24,469.88
2017,5,8,14,30,196.0,430.0,4.8,28.0,600.0,638.49,474.31
2017,5,8,14,45,138.5,402.5,4.8,28.0,520.5,553.16,412.87
2017,5,8,15,0,81.0,375.0,4.8,28.0,441.0,456.74,342.57
2017,5,8,15,15,186.0,353.0,4.75,27.5,492.5,542.19,409.9
2017,5,8,15,30,291.0,331.0,4.7,27.0,544.0,621.24,471.12
2017,5,8,15,45,151.5,272.5,4.7,27.0,383.5,418.02,320.29
2017,5,8,16,0,12.0,214.0,4.7,27.0,223.0,215.83,164.09
2017,5,8,16,15,201.5,212.5,4.65,26.5,326.5,395.03,308.15
2017,5,8,16,30,391.0,211.0,4.6,26.0,430.0,529.03,413.48
2017,5,8,16,45,217.5,196.0,4.55,26.0,315.5,373.59,292.96
2017,5,8,17,0,44.0,181.0,4.5,26.0,201.0,214.75,166.97
2017,5,8,17,15,34.0,158.5,4.35,25.5,173.0,183.75,143.25
2017,5,8,17,30,24.0,136.0,4.2,25.0,145.0,147.14,114.41
2017,5,8,17,45,16.5,112.5,4.05,25.0,118.0,119.0,91.75
2017,5,8,18,0,9.0,89.0,3.9,25.0,91.0,91.52,69.27
2017,5,8,18,15,4.5,65.0,3.75,24.5,66.0,65.28,47.62
2017,5,8,18,30,0.0,41.0,3.6,24.0,41.0,39.21,25.95
2017,5,8,18,45,0.0,23.5,3.45,23.5,23.5,21.82,10.68
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.5,5.0,3.1,18.5,5.5,4.77,0.0
2017,5,9,6,0,17.0,10.0,3.2,19.0,11.0,9.21,0.0
2017,5,9,6,15,63.5,34.5,3.35,19.0,44.0,29.55,18.72
2017,5,9,6,30,110.0,59.0,3.5,19.0,77.0,48.8,36.45
2017,5,9,6,45,157.0,85.5,3.7,19.5,121.5,66.19,52.07
2017,5,9,7,0,204.0,112.0,3.9,20.0,166.0,84.69,68.31
2017,5,9,7,15,102.0,85.5,4.05,20.5,112.5,70.85,56.23
2017,5,9,7,30,0.0,59.0,4.2,21.0,59.0,54.86,40.1
2017,5,9,7,45,0.0,62.5,4.35,21.5,62.5,58.13,42.58
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,61.41,45.0
2017,5,9,8,15,0.0,61.5,4.6,22.5,61.5,57.22,41.31
2017,5,9,8,30,0.0,57.0,4.7,23.0,57.0,53.04,37.66
2017,5,9,8,45,20.5,163.0,4.8,24.0,176.5,152.74,116.59
2017,5,9,9,0,41.0,269.0,4.9,25.0,296.0,251.52,192.41
2017,5,9,9,15,20.5,206.5,4.9,25.5,220.0,194.88,148.11
2017,5,9,9,30,0.0,144.0,4.9,26.0,144.0,133.4,99.84
2017,5,9,9,45,1.5,150.0,4.95,26.5,151.0,139.92,104.55
2017,5,9,10,0,3.0,156.0,5.0,27.0,158.0,146.61,109.33
2017,5,9,10,15,5.0,171.5,5.0,27.0,175.5,162.51,121.43
2017,5,9,10,30,7.0,187.0,5.0,27.0,193.0,178.67,133.68
2017,5,9,10,45,13.0,254.0,5.0,27.5,266.0,245.48,184.03
2017,5,9,11,0,19.0,321.0,5.0,28.0,339.0,313.16,233.98
2017,5,9,11,15,9.5,214.5,5.0,28.0,223.5,208.07,154.89
2017,5,9,11,30,0.0,108.0,5.0,28.0,108.0,101.05,72.97
2017,5,9,11,45,11.5,234.5,5.05,28.0,246.0,229.99,171.62
2017,5,9,12,0,23.0,361.0,5.1,28.0,384.0,360.77,268.76
2017,5,9,12,15,13.5,256.5,5.15,28.0,270.5,254.14,189.34
2017,5,9,12,30,4.0,152.0,5.2,28.0,157.0,146.68,108.0
2017,5,9,12,45,2.0,130.0,5.3,28.0,132.5,124.1,90.75
2017,5,9,13,0,0.0,108.0,5.4,28.0,108.0,101.4,73.24
2017,5,9,13,15,21.0,262.0,5.45,28.0,282.0,276.11,206.86
2017,5,9,13,30,42.0,416.0,5.5,28.0,456.0,453.2,337.53
2017,5,9,13,45,26.0,313.0,5.6,28.0,337.5,334.19,249.96
2017,5,9,14,0,10.0,210.0,5.7,28.0,219.0,208.88,156.0
2017,5,9,14,15,5.0,160.5,5.75,28.0,165.0,156.31,116.03
2017,5,9,14,30,0.0,111.0,5.8,28.0,111.0,104.08,75.74
2017,5,9,14,45,9.0,194.5,5.85,28.0,202.0,193.02,144.82
2017,5,9,15,0,18.0,278.0,5.9,28.0,293.0,284.07,214.46
2017,5,9,15,15,13.0,243.5,5.95,27.5,254.0,245.24,185.56
2017,5,9,15,30,8.0,209.0,6.0,27.0,215.0,206.62,156.61
2017,5,9,15,45,30.0,241.5,6.05,27.0,261.5,268.36,205.37
2017,5,9,16,0,52.0,274.0,6.1,27.0,308.0,322.24,247.71
2017,5,9,16,15,26.0,173.0,6.05,26.5,190.0,192.78,148.11
2017,5,9,16,30,0.0,72.0,6.0,26.0,72.0,67.04,48.39
2017,5,9,16,45,0.0,56.0,5.95,26.0,56.0,52.09,36.58
2017,5,9,17,0,0.0,40.0,5.9,26.0,40.0,37.16,24.63
2017,5,9,17,15,0.0,34.0,5.75,25.5,34.0,31.57,20.22
2017,5,9,17,30,0.0,28.0,5.6,25.0,28.0,25.98,15.76
2017,5,9,17,45,76.5,71.0,5.45,25.0,90.5,114.29,88.74
2017,5,9,18,0,153.0,114.0,5.3,25.0,153.0,197.88,155.16
2017,5,9,18,15,110.0,84.0,5.1,24.5,108.5,139.48,106.72
2017,5,9,18,30,67.0,54.0,4.9,24.0,64.0,85.01,61.55
2017,5,9,18,45,33.5,30.0,4.75,23.5,35.0,44.8,27.27
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,10.5,3.55,20.0,10.5,9.72,2.38
2017,5,10,6,30,0.0,18.0,3.7,20.0,18.0,16.68,8.74
2017,5,10,6,45,0.0,28.5,3.9,20.5,28.5,26.44,17.42
2017,5,10,7,0,0.0,39.0,4.1,21.0,39.0,36.21,26.03
2017,5,10,7,15,0.0,50.0,4.35,21.5,50.0,46.46,34.9
2017,5,10,7,30,0.0,61.0,4.6,22.0,61.0,56.72,41.47
2017,5,10,7,45,5.0,110.5,4.9,22.5,113.0,100.73,77.06
2017,5,10,8,0,10.0,160.0,5.2,23.0,165.0,143.85,111.16
2017,5,10,8,15,5.0,124.5,5.35,23.5,127.0,115.1,87.69
2017,5,10,8,30,0.0,89.0,5.5,24.0,89.0,82.93,61.6
2017,5,10,8,45,0.0,122.5,5.7,25.0,122.5,113.25,85.3
2017,5,10,9,0,0.0,156.0,5.9,26.0,156.0,143.45,108.45
2017,5,10,9,15,5.5,192.5,5.9,26.0,197.0,178.84,135.71
2017,5,10,9,30,11.0,229.0,5.9,26.0,238.0,214.99,163.35
2017,5,10,9,45,12.5,241.5,5.95,26.5,252.0,228.44,173.01
2017,5,10,10,0,14.0,254.0,6.0,27.0,266.0,242.06,182.78
2017,5,10,10,15,15.0,264.5,5.95,27.0,278.0,253.72,191.35
2017,5,10,10,30,16.0,275.0,5.9,27.0,290.0,265.48,199.99
2017,5,10,10,45,16.0,270.5,5.9,27.5,285.0,262.84,197.39
2017,5,10,11,0,16.0,266.0,5.9,28.0,280.0,260.05,194.72
2017,5,10,11,15,15.5,272.5,5.85,28.5,286.5,266.91,199.29
2017,5,10,11,30,15.0,279.0,5.8,29.0,293.0,273.73,203.8
2017,5,10,11,45,20.5,327.5,5.8,29.5,347.0,325.29,241.58
2017,5,10,12,0,26.0,376.0,5.8,30.0,401.0,382.56,282.91
2017,5,10,12,15,20.0,321.5,5.8,30.0,341.0,321.89,238.3
2017,5,10,12,30,14.0,267.0,5.8,30.0,281.0,265.32,196.46
2017,5,10,12,45,16.0,296.5,5.8,30.0,312.5,296.19,219.48
2017,5,10,13,0,18.0,326.0,5.8,30.0,344.0,327.33,242.48
2017,5,10,13,15,85.0,406.0,5.8,30.0,487.5,483.6,358.54
2017,5,10,13,30,152.0,486.0,5.8,30.0,631.0,644.96,474.4
2017,5,10,13,45,127.5,469.5,5.8,30.0,589.0,606.68,446.63
2017,5,10,14,0,103.0,453.0,5.8,30.0,547.0,556.19,410.78
2017,5,10,14,15,57.0,344.5,5.75,30.0,396.5,399.08,297.13
2017,5,10,14,30,11.0,236.0,5.7,30.0,246.0,235.32,174.94
2017,5,10,14,45,11.0,235.0,5.7,30.0,244.5,234.49,174.82
2017,5,10,15,0,11.0,234.0,5.7,30.0,243.0,233.68,174.52
2017,5,10,15,15,31.0,275.0,5.65,29.5,298.0,303.82,228.75
2017,5,10,15,30,51.0,316.0,5.6,29.0,353.0,366.01,276.63
2017,5,10,15,45,57.0,299.0,5.6,29.0,338.0,353.25,267.92
2017,5,10,16,0,63.0,282.0,5.6,29.0,323.0,339.91,258.89
2017,5,10,16,15,34.0,228.0,5.6,28.5,250.0,257.69,196.86
2017,5,10,16,30,5.0,174.0,5.6,28.0,177.0,170.7,129.71
2017,5,10,16,45,2.5,124.0,5.6,27.5,125.5,119.09,89.78
2017,5,10,17,0,0.0,74.0,5.6,27.0,74.0,68.88,50.07
2017,5,10,17,15,0.0,63.5,5.45,26.5,63.5,59.06,42.45
2017,5,10,17,30,0.0,53.0,5.3,26.0,53.0,49.26,34.7
2017,5,10,17,45,0.0,43.0,5.2,25.5,43.0,39.93,27.2
2017,5,10,18,0,0.0,33.0,5.1,25.0,33.0,30.62,19.58
2017,5,10,18,15,0.0,24.0,4.85,24.5,24.0,22.25,12.61
2017,5,10,18,30,0.0,15.0,4.6,24.0,15.0,13.89,5.59
2017,5,10,18,45,0.0,8.0,4.45,24.0,8.0,7.4,0.0
2017,5,10,19,0,0.0,1.0,4.3,24.0,1.0,0.92,0.0
2017,5,10,19,15,0.0,0.5,4.2,23.5,0.5,0.48,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,2.0,0.85,20.5,2.0,1.91,0.0
2017,5,11,6,0,0.0,4.0,0.9,21.0,4.0,3.7,0.0
2017,5,11,6,15,0.0,14.0,1.0,21.5,14.0,12.97,5.08
2017,5,11,6,30,0.0,24.0,1.1,22.0,24.0,22.26,13.46
2017,5,11,6,45,0.0,36.5,1.2,22.5,36.5,33.89,23.73
2017,5,11,7,0,0.0,49.0,1.3,23.0,49.0,45.53,33.88
2017,5,11,7,15,0.0,63.0,1.25,23.0,63.0,58.6,45.14
2017,5,11,7,30,0.0,77.0,1.2,23.0,77.0,71.27,53.2
2017,5,11,7,45,16.0,129.0,1.2,23.5,136.5,116.85,89.07
2017,5,11,8,0,32.0,181.0,1.2,24.0,196.0,158.21,120.47
2017,5,11,8,15,16.0,145.0,1.25,24.0,152.5,134.97,102.4
2017,5,11,8,30,0.0,109.0,1.3,24.0,109.0,100.92,75.75
2017,5,11,8,45,0.0,100.0,1.4,24.5,100.0,93.04,69.15
2017,5,11,9,0,0.0,91.0,1.5,25.0,91.0,84.86,62.33
2017,5,11,9,15,0.0,88.5,1.65,25.5,88.5,82.55,60.21
2017,5,11,9,30,0.0,86.0,1.8,26.0,86.0,80.24,58.11
2017,5,11,9,45,0.0,105.5,2.0,26.5,105.5,98.34,72.0
2017,5,11,10,0,0.0,125.0,2.2,27.0,125.0,116.35,85.65
2017,5,11,10,15,4.5,162.5,2.35,27.0,166.5,153.91,114.45
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,192.0,143.33
2017,5,11,10,45,12.5,247.0,2.65,27.5,259.0,238.64,177.94
2017,5,11,11,0,16.0,294.0,2.8,28.0,310.0,285.86,212.4
2017,5,11,11,15,12.5,245.5,2.85,28.5,258.0,239.33,177.3
2017,5,11,11,30,9.0,197.0,2.9,29.0,206.0,191.97,141.6
2017,5,11,11,45,20.5,299.5,2.95,29.5,319.5,302.05,222.99
2017,5,11,12,0,32.0,402.0,3.0,30.0,433.0,412.83,301.97
2017,5,11,12,15,22.5,326.0,3.0,30.0,348.5,333.65,244.73
2017,5,11,12,30,13.0,250.0,3.0,30.0,264.0,248.16,182.45
2017,5,11,12,45,52.5,367.0,3.0,30.5,419.0,407.3,298.68
2017,5,11,13,0,92.0,484.0,3.0,31.0,574.0,565.68,408.74
2017,5,11,13,15,66.5,449.0,2.95,31.0,513.5,508.33,367.79
2017,5,11,13,30,41.0,414.0,2.9,31.0,453.0,449.76,326.55
2017,5,11,13,45,20.5,260.5,2.85,31.0,280.0,275.68,202.2
2017,5,11,14,0,0.0,107.0,2.8,31.0,107.0,100.38,71.47
2017,5,11,14,15,11.5,214.5,2.7,30.5,224.5,214.76,158.58
2017,5,11,14,30,23.0,322.0,2.6,30.0,342.0,331.87,245.21
2017,5,11,14,45,12.5,235.0,2.55,30.0,246.0,235.9,174.49
2017,5,11,15,0,2.0,148.0,2.5,30.0,150.0,141.31,103.57
2017,5,11,15,15,154.0,239.0,2.4,29.5,352.5,390.0,294.86
2017,5,11,15,30,306.0,330.0,2.3,29.0,555.0,632.3,469.22
2017,5,11,15,45,376.5,286.0,2.2,29.0,544.5,637.61,474.06
2017,5,11,16,0,447.0,242.0,2.1,29.0,534.0,648.0,483.67
2017,5,11,16,15,375.5,237.5,1.95,28.5,469.0,559.62,421.74
2017,5,11,16,30,304.0,233.0,1.8,28.0,404.0,487.11,370.1
2017,5,11,16,45,152.0,121.0,1.65,28.0,206.5,242.52,187.71
2017,5,11,17,0,0.0,9.0,1.5,28.0,9.0,8.35,1.09
2017,5,11,17,15,0.0,7.5,1.3,27.5,7.5,6.95,0.02
2017,5,11,17,30,0.0,6.0,1.1,27.0,6.0,5.56,0.0
2017,5,11,17,45,108.0,59.0,0.95,27.0,87.0,122.61,94.71
2017,5,11,18,0,216.0,112.0,0.8,27.0,168.0,229.8,177.0
2017,5,11,18,15,156.5,87.0,0.7,26.5,122.5,161.26,121.53
2017,5,11,18,30,97.0,62.0,0.6,26.0,77.0,105.23,76.17
2017,5,11,18,45,52.5,36.5,0.5,25.5,44.0,58.67,37.39
2017,5,11,19,0,8.0,11.0,0.4,25.0,11.0,12.13,0.0
2017,5,11,19,15,4.0,5.5,0.35,25.0,5.5,5.24,0.0
2017,5,11,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.0,3.4,15.5,14.0,9.53,0.0
2017,5,12,6,0,139.0,20.0,3.6,16.0,28.0,15.76,0.0
2017,5,12,6,15,261.5,34.0,3.95,16.5,69.5,26.96,17.06
2017,5,12,6,30,384.0,48.0,4.3,17.0,111.0,37.12,26.72
2017,5,12,6,45,464.5,58.0,4.7,17.5,163.0,43.03,32.27
2017,5,12,7,0,545.0,68.0,5.1,18.0,215.0,48.62,37.3
2017,5,12,7,15,598.0,75.0,5.2,18.5,271.0,51.35,39.64
2017,5,12,7,30,651.0,82.0,5.3,19.0,327.0,71.93,43.06
2017,5,12,7,45,691.0,87.0,5.4,20.0,384.0,121.8,67.98
2017,5,12,8,0,731.0,92.0,5.5,21.0,441.0,176.51,107.41
2017,5,12,8,15,758.5,96.5,5.45,21.5,496.0,236.92,157.49
2017,5,12,8,30,786.0,101.0,5.4,22.0,551.0,295.69,208.3
2017,5,12,8,45,807.5,104.0,5.4,22.5,603.5,353.8,259.02
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,413.51,310.16
2017,5,12,9,15,844.5,109.5,5.35,23.5,703.5,471.45,358.63
2017,5,12,9,30,860.0,112.0,5.3,24.0,751.0,532.72,408.01
2017,5,12,9,45,871.5,114.5,5.25,24.5,793.0,588.23,451.59
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,643.07,493.26
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,694.24,530.97
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,743.89,566.49
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,789.48,596.52
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,832.89,624.41
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,872.25,649.12
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,908.96,671.71
2017,5,12,11,45,923.5,124.0,4.9,28.5,1013.5,941.42,691.55
2017,5,12,12,0,929.0,122.0,4.9,29.0,1026.0,970.99,709.34
2017,5,12,12,15,929.5,122.0,4.9,29.0,1029.5,994.73,724.69
2017,5,12,12,30,930.0,122.0,4.9,29.0,1033.0,1015.15,737.93
2017,5,12,12,45,928.0,122.0,4.9,29.5,1028.0,1029.75,745.89
2017,5,12,13,0,926.0,122.0,4.9,30.0,1023.0,1040.77,751.63
2017,5,12,13,15,923.5,121.5,4.9,30.0,1009.5,1047.14,756.02
2017,5,12,13,30,921.0,121.0,4.9,30.0,996.0,1049.79,758.15
2017,5,12,13,45,916.0,120.5,4.9,30.5,974.5,1046.18,754.81
2017,5,12,14,0,911.0,120.0,4.9,31.0,953.0,1038.86,749.24
2017,5,12,14,15,905.0,118.5,4.9,31.0,924.5,1025.85,741.69
2017,5,12,14,30,899.0,117.0,4.9,31.0,896.0,1009.29,731.95
2017,5,12,14,45,892.0,114.5,4.9,31.0,860.5,987.26,718.72
2017,5,12,15,0,885.0,112.0,4.9,31.0,825.0,961.93,703.37
2017,5,12,15,15,874.0,109.5,4.85,30.5,783.5,929.79,684.55
2017,5,12,15,30,863.0,107.0,4.8,30.0,742.0,894.89,663.78
2017,5,12,15,45,847.0,105.0,4.8,30.0,694.0,853.7,637.51
2017,5,12,16,0,831.0,103.0,4.8,30.0,646.0,816.54,613.85
2017,5,12,16,15,811.5,99.5,4.7,29.5,594.5,766.9,581.85
2017,5,12,16,30,792.0,96.0,4.6,29.0,543.0,716.09,548.58
2017,5,12,16,45,764.5,92.0,4.5,29.0,488.0,658.21,508.59
2017,5,12,17,0,737.0,88.0,4.4,29.0,433.0,600.49,466.53
2017,5,12,17,15,699.5,83.0,4.0,28.0,376.5,538.16,420.69
2017,5,12,17,30,662.0,78.0,3.6,27.0,320.0,475.79,373.31
2017,5,12,17,45,607.0,71.0,3.2,26.5,264.0,404.55,316.79
2017,5,12,18,0,552.0,64.0,2.8,26.0,208.0,337.96,262.16
2017,5,12,18,15,468.0,54.5,2.5,25.0,156.0,262.09,199.55
2017,5,12,18,30,384.0,45.0,2.2,24.0,104.0,195.08,142.83
2017,5,12,18,45,250.5,31.0,1.95,23.0,63.0,118.98,78.84
2017,5,12,19,0,117.0,17.0,1.7,22.0,22.0,50.42,0.0
2017,5,12,19,15,58.5,8.5,1.7,21.5,11.0,17.98,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.5,1.45,15.5,14.5,10.01,0.0
2017,5,13,6,0,141.0,21.0,1.6,16.0,29.0,16.55,1.36
2017,5,13,6,15,265.0,35.5,1.7,16.5,71.5,27.51,17.62
2017,5,13,6,30,389.0,50.0,1.8,17.0,114.0,38.86,28.3
2017,5,13,6,45,469.0,60.0,1.9,18.0,166.5,44.69,33.7
2017,5,13,7,0,549.0,70.0,2.0,19.0,219.0,50.2,38.56
2017,5,13,7,15,602.0,77.5,2.0,19.5,275.5,53.26,41.15
2017,5,13,7,30,655.0,85.0,2.0,20.0,332.0,74.94,44.94
2017,5,13,7,45,693.0,90.5,2.05,21.0,389.0,125.25,70.15
2017,5,13,8,0,731.0,96.0,2.1,22.0,446.0,180.16,109.37
2017,5,13,8,15,758.0,100.5,2.05,22.5,501.0,240.66,158.67
2017,5,13,8,30,785.0,105.0,2.0,23.0,556.0,299.21,208.15
2017,5,13,8,45,805.5,108.5,2.0,24.0,608.0,357.31,256.97
2017,5,13,9,0,826.0,112.0,2.0,25.0,660.0,416.92,305.69
2017,5,13,9,15,841.0,115.0,2.05,25.5,707.5,474.86,352.38
2017,5,13,9,30,856.0,118.0,2.1,26.0,755.0,533.12,397.73
2017,5,13,9,45,868.0,120.5,2.15,26.5,797.0,591.51,441.59
2017,5,13,10,0,880.0,123.0,2.2,27.0,839.0,646.45,481.62
2017,5,13,10,15,888.5,125.0,2.2,27.5,874.5,697.78,517.66
2017,5,13,10,30,897.0,127.0,2.2,28.0,910.0,747.63,551.59
2017,5,13,10,45,904.5,127.5,2.2,28.5,938.5,793.72,580.62
2017,5,13,11,0,912.0,128.0,2.2,29.0,967.0,837.77,607.51
