Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,15,916.0,129.0,2.15,29.0,987.5,877.18,631.83
2017,5,13,11,30,920.0,130.0,2.1,29.0,1008.0,913.92,654.19
2017,5,13,11,45,925.5,129.0,2.1,29.5,1021.0,947.35,673.41
2017,5,13,12,0,931.0,128.0,2.1,30.0,1034.0,977.91,690.67
2017,5,13,12,15,931.5,128.0,2.05,30.0,1038.0,1001.71,704.47
2017,5,13,12,30,932.0,128.0,2.0,30.0,1042.0,1022.21,716.27
2017,5,13,12,45,932.5,127.0,2.0,30.5,1037.5,1038.36,724.59
2017,5,13,13,0,933.0,126.0,2.0,31.0,1033.0,1050.98,730.85
2017,5,13,13,15,930.5,125.0,2.0,31.0,1020.0,1056.96,734.67
2017,5,13,13,30,928.0,124.0,2.0,31.0,1007.0,1059.18,736.39
2017,5,13,13,45,925.0,122.5,2.05,31.5,986.0,1056.6,734.52
2017,5,13,14,0,922.0,121.0,2.1,32.0,965.0,1050.25,730.52
2017,5,13,14,15,915.5,119.5,2.1,32.0,936.0,1036.69,723.13
2017,5,13,14,30,909.0,118.0,2.1,32.0,907.0,1019.55,713.7
2017,5,13,14,45,891.0,121.0,2.15,32.0,868.0,992.62,698.86
2017,5,13,15,0,873.0,124.0,2.2,32.0,829.0,962.86,682.25
2017,5,13,15,15,861.5,121.5,2.25,31.5,787.0,930.68,665.34
2017,5,13,15,30,850.0,119.0,2.3,31.0,745.0,902.77,650.98
2017,5,13,15,45,836.0,115.0,2.4,31.0,697.5,861.27,626.61
2017,5,13,16,0,822.0,111.0,2.5,31.0,650.0,817.66,600.51
2017,5,13,16,15,801.5,107.5,2.55,30.5,597.5,767.6,570.38
2017,5,13,16,30,781.0,104.0,2.6,30.0,545.0,716.46,538.82
2017,5,13,16,45,755.0,98.5,2.7,30.0,490.0,658.46,500.73
2017,5,13,17,0,729.0,93.0,2.8,30.0,435.0,602.8,461.64
2017,5,13,17,15,691.0,87.5,2.6,29.0,378.5,537.99,415.26
2017,5,13,17,30,653.0,82.0,2.4,28.0,322.0,475.19,368.7
2017,5,13,17,45,600.0,74.5,2.25,27.5,266.0,404.87,314.1
2017,5,13,18,0,547.0,67.0,2.1,27.0,210.0,338.98,261.01
2017,5,13,18,15,464.5,56.5,2.05,25.5,158.0,262.87,199.49
2017,5,13,18,30,382.0,46.0,2.0,24.0,106.0,195.47,143.22
2017,5,13,18,45,254.5,31.5,2.0,23.0,65.0,120.63,80.43
2017,5,13,19,0,127.0,17.0,2.0,22.0,24.0,52.85,0.0
2017,5,13,19,15,63.5,8.5,2.05,21.5,12.0,18.84,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,59.0,11.0,1.2,16.0,14.5,10.48,0.0
2017,5,14,6,0,118.0,22.0,1.3,17.0,29.0,17.32,2.69
2017,5,14,6,15,229.5,38.0,1.4,17.5,70.0,29.44,19.24
2017,5,14,6,30,341.0,54.0,1.5,18.0,111.0,41.04,30.08
2017,5,14,6,45,421.0,65.0,1.6,19.0,162.5,48.98,37.31
2017,5,14,7,0,501.0,76.0,1.7,20.0,214.0,55.13,42.69
2017,5,14,7,15,554.0,84.5,2.15,21.0,268.5,58.73,45.63
2017,5,14,7,30,607.0,93.0,2.6,22.0,323.0,80.41,49.63
2017,5,14,7,45,648.5,98.5,3.1,23.0,379.5,128.05,73.57
2017,5,14,8,0,690.0,104.0,3.6,24.0,436.0,180.77,111.0
2017,5,14,8,15,717.5,109.0,3.65,24.5,490.0,234.95,155.13
2017,5,14,8,30,745.0,114.0,3.7,25.0,544.0,292.03,203.4
2017,5,14,8,45,767.0,118.0,3.75,26.0,595.5,353.02,254.37
2017,5,14,9,0,789.0,122.0,3.8,27.0,647.0,411.38,302.3
2017,5,14,9,15,805.0,125.5,3.75,27.5,693.5,468.1,348.19
2017,5,14,9,30,821.0,129.0,3.7,28.0,740.0,525.32,392.95
2017,5,14,9,45,833.5,131.0,3.65,28.5,781.5,579.49,434.06
2017,5,14,10,0,846.0,133.0,3.6,29.0,823.0,633.24,473.49
2017,5,14,10,15,854.5,135.5,3.55,29.5,857.5,684.53,509.9
2017,5,14,10,30,863.0,138.0,3.5,30.0,892.0,733.26,543.47
2017,5,14,10,45,870.0,139.0,3.5,30.5,920.0,777.96,572.68
2017,5,14,11,0,877.0,140.0,3.5,31.0,948.0,820.69,599.37
2017,5,14,11,15,881.0,141.5,3.45,31.0,968.0,859.25,623.95
2017,5,14,11,30,885.0,143.0,3.4,31.0,988.0,895.27,646.67
2017,5,14,11,45,885.5,144.5,3.35,31.5,999.0,925.51,664.12
2017,5,14,12,0,886.0,146.0,3.3,32.0,1010.0,952.78,679.53
2017,5,14,12,15,886.5,146.5,3.25,32.0,1013.5,976.09,693.72
2017,5,14,12,30,887.0,147.0,3.2,32.0,1017.0,996.32,705.97
2017,5,14,12,45,885.5,147.0,3.15,32.5,1012.0,1010.95,713.29
2017,5,14,13,0,884.0,147.0,3.1,33.0,1007.0,1022.22,718.57
2017,5,14,13,15,881.0,146.0,3.05,33.0,994.0,1027.57,721.71
2017,5,14,13,30,878.0,145.0,3.0,33.0,981.0,1029.34,722.78
2017,5,14,13,45,873.0,144.0,3.0,33.5,959.5,1025.51,719.47
2017,5,14,14,0,868.0,143.0,3.0,34.0,938.0,1018.13,714.11
2017,5,14,14,15,861.0,141.5,3.0,34.0,909.5,1004.76,706.63
2017,5,14,14,30,854.0,140.0,3.0,34.0,881.0,988.01,697.16
2017,5,14,14,45,640.0,233.5,3.0,34.0,776.5,882.62,630.77
2017,5,14,15,0,426.0,327.0,3.0,34.0,672.0,763.67,548.45
2017,5,14,15,15,622.0,226.5,3.0,33.5,700.0,833.85,603.6
2017,5,14,15,30,818.0,126.0,3.0,33.0,728.0,881.46,637.89
2017,5,14,15,45,803.0,122.0,3.05,33.0,681.5,840.13,612.15
2017,5,14,16,0,788.0,118.0,3.1,33.0,635.0,796.85,585.45
2017,5,14,16,15,767.0,114.0,3.1,32.5,583.5,747.13,554.88
2017,5,14,16,30,746.0,110.0,3.1,32.0,532.0,699.08,524.86
2017,5,14,16,45,719.5,104.5,3.1,32.0,478.5,642.25,486.4
2017,5,14,17,0,693.0,99.0,3.1,32.0,425.0,585.65,446.27
2017,5,14,17,15,655.0,92.5,2.85,31.0,369.5,521.45,400.35
2017,5,14,17,30,617.0,86.0,2.6,30.0,314.0,459.33,354.38
2017,5,14,17,45,565.0,78.0,2.4,29.5,259.5,390.85,301.38
2017,5,14,18,0,513.0,70.0,2.2,29.0,205.0,326.73,249.97
2017,5,14,18,15,433.0,59.5,2.05,28.0,154.5,253.48,190.7
2017,5,14,18,30,353.0,49.0,1.9,27.0,104.0,188.6,136.81
2017,5,14,18,45,234.5,33.5,1.75,26.0,64.0,115.82,76.69
2017,5,14,19,0,116.0,18.0,1.6,25.0,24.0,51.8,0.0
2017,5,14,19,15,58.0,9.0,1.7,24.5,12.0,18.4,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,66.5,12.0,2.05,17.5,16.0,11.44,0.0
2017,5,15,6,0,133.0,24.0,2.3,18.0,32.0,18.94,4.36
2017,5,15,6,15,249.0,39.0,2.6,18.5,73.5,30.23,19.84
2017,5,15,6,30,365.0,54.0,2.9,19.0,115.0,41.02,29.94
2017,5,15,6,45,445.5,63.5,3.2,20.0,166.5,47.53,35.89
2017,5,15,7,0,526.0,73.0,3.5,21.0,218.0,52.47,40.19
2017,5,15,7,15,577.5,81.0,3.55,21.5,273.0,55.81,43.0
2017,5,15,7,30,629.0,89.0,3.6,22.0,328.0,78.31,47.23
2017,5,15,7,45,499.0,133.0,3.7,23.0,341.5,142.59,91.15
2017,5,15,8,0,369.0,177.0,3.8,24.0,355.0,195.78,136.45
2017,5,15,8,15,562.5,143.0,3.85,24.5,450.0,230.38,157.33
2017,5,15,8,30,756.0,109.0,3.9,25.0,545.0,295.35,205.77
2017,5,15,8,45,508.5,203.5,3.95,25.5,508.5,334.9,246.13
2017,5,15,9,0,261.0,298.0,4.0,26.0,472.0,351.74,264.3
2017,5,15,9,15,543.5,210.0,4.0,26.5,605.0,420.92,315.98
2017,5,15,9,30,826.0,122.0,4.0,27.0,738.0,521.67,392.67
2017,5,15,9,45,835.5,125.0,4.05,28.0,778.0,575.22,432.84
2017,5,15,10,0,845.0,128.0,4.1,29.0,818.0,629.42,472.15
2017,5,15,10,15,853.5,130.0,4.1,29.5,852.0,678.95,507.79
2017,5,15,10,30,862.0,132.0,4.1,30.0,886.0,727.09,541.47
2017,5,15,10,45,867.5,133.5,4.1,30.5,913.0,770.97,570.27
2017,5,15,11,0,873.0,135.0,4.1,31.0,940.0,812.77,596.66
2017,5,15,11,15,877.0,136.0,4.1,31.0,959.5,850.65,621.34
2017,5,15,11,30,881.0,137.0,4.1,31.0,979.0,885.99,644.21
2017,5,15,11,45,893.0,130.5,4.1,31.5,993.0,918.93,664.03
2017,5,15,12,0,905.0,124.0,4.1,32.0,1007.0,949.36,682.08
2017,5,15,12,15,905.0,124.5,4.1,32.0,1010.5,972.43,696.69
2017,5,15,12,30,905.0,125.0,4.1,32.0,1014.0,992.31,709.31
2017,5,15,12,45,671.5,279.0,4.1,32.5,937.5,944.81,676.49
2017,5,15,13,0,438.0,433.0,4.1,33.0,861.0,877.11,623.75
2017,5,15,13,15,667.5,277.5,4.1,33.0,919.0,960.76,686.77
2017,5,15,13,30,897.0,122.0,4.1,33.0,977.0,1024.97,728.39
2017,5,15,13,45,627.5,271.0,4.15,33.5,863.0,923.79,661.15
2017,5,15,14,0,358.0,420.0,4.2,34.0,749.0,796.38,569.01
2017,5,15,14,15,319.0,419.5,4.25,34.0,706.0,757.39,543.57
2017,5,15,14,30,280.0,419.0,4.3,34.0,663.0,717.7,516.9
2017,5,15,14,45,362.5,369.5,4.35,34.0,671.5,742.81,537.89
2017,5,15,15,0,445.0,320.0,4.4,34.0,680.0,773.9,562.3
2017,5,15,15,15,598.5,235.0,4.45,33.5,693.0,820.45,600.57
2017,5,15,15,30,752.0,150.0,4.5,33.0,706.0,847.9,623.05
2017,5,15,15,45,595.5,198.5,4.6,33.0,621.0,747.12,554.71
2017,5,15,16,0,439.0,247.0,4.7,33.0,536.0,645.18,481.71
2017,5,15,16,15,545.5,190.5,4.75,32.5,520.5,653.03,492.82
2017,5,15,16,30,652.0,134.0,4.8,32.0,505.0,655.15,498.93
2017,5,15,16,45,627.5,127.5,4.85,32.0,455.5,602.6,461.53
2017,5,15,17,0,603.0,121.0,4.9,32.0,406.0,550.27,423.63
2017,5,15,17,15,563.0,113.0,4.85,31.5,352.5,487.35,377.31
2017,5,15,17,30,523.0,105.0,4.8,31.0,299.0,426.82,331.42
2017,5,15,17,45,465.5,95.0,4.75,30.5,246.0,355.04,275.49
2017,5,15,18,0,408.0,85.0,4.7,30.0,193.0,292.44,225.07
2017,5,15,18,15,333.0,70.5,4.65,29.0,145.0,223.48,169.01
2017,5,15,18,30,258.0,56.0,4.6,28.0,97.0,162.75,118.67
2017,5,15,18,45,129.0,38.5,4.55,27.5,59.0,86.53,57.25
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,20.56,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.5,9.5,9.05,0.0
2017,5,16,6,0,0.0,19.0,4.1,21.0,19.0,17.61,4.23
2017,5,16,6,15,61.0,45.5,4.3,21.0,56.0,37.96,26.09
2017,5,16,6,30,122.0,72.0,4.5,21.0,93.0,58.18,44.37
2017,5,16,6,45,61.0,62.5,4.75,21.5,73.0,52.77,40.17
2017,5,16,7,0,0.0,53.0,5.0,22.0,53.0,49.27,37.24
2017,5,16,7,15,0.0,43.0,5.15,22.5,43.0,39.94,29.07
2017,5,16,7,30,0.0,33.0,5.3,23.0,33.0,30.63,19.74
2017,5,16,7,45,0.0,53.5,5.45,23.5,53.5,49.74,35.31
2017,5,16,8,0,0.0,74.0,5.6,24.0,74.0,68.88,50.66
2017,5,16,8,15,1.0,119.0,5.7,24.5,119.5,109.57,83.06
2017,5,16,8,30,2.0,164.0,5.8,25.0,165.0,149.5,114.27
2017,5,16,8,45,15.5,210.5,5.9,25.5,221.0,194.97,149.05
2017,5,16,9,0,29.0,257.0,6.0,26.0,277.0,237.09,180.88
2017,5,16,9,15,17.0,220.0,6.0,26.5,232.5,208.14,157.96
2017,5,16,9,30,5.0,183.0,6.0,27.0,188.0,171.04,128.72
2017,5,16,9,45,6.0,186.5,6.05,27.5,192.5,175.48,131.68
2017,5,16,10,0,7.0,190.0,6.1,28.0,197.0,179.98,134.65
2017,5,16,10,15,8.0,197.5,6.1,28.0,205.5,188.2,140.75
2017,5,16,10,30,9.0,205.0,6.1,28.0,214.0,196.53,146.92
2017,5,16,10,45,10.5,210.5,6.15,28.5,221.0,203.48,151.79
2017,5,16,11,0,12.0,216.0,6.2,29.0,228.0,210.56,156.75
2017,5,16,11,15,12.0,208.5,6.2,29.0,220.5,204.43,152.0
2017,5,16,11,30,12.0,201.0,6.2,29.0,213.0,198.2,147.21
2017,5,16,11,45,11.5,204.5,6.2,29.5,216.0,201.73,149.5
2017,5,16,12,0,11.0,208.0,6.2,30.0,219.0,205.2,151.74
2017,5,16,12,15,9.5,195.0,6.2,30.0,205.0,192.11,141.81
2017,5,16,12,30,8.0,182.0,6.2,30.0,191.0,178.82,131.75
2017,5,16,12,45,9.0,180.5,6.25,30.5,190.5,178.68,131.46
2017,5,16,13,0,10.0,179.0,6.3,31.0,190.0,178.49,131.15
2017,5,16,13,15,22.5,289.5,6.35,30.5,312.0,304.2,225.78
2017,5,16,13,30,35.0,400.0,6.4,30.0,434.0,428.66,317.66
2017,5,16,13,45,25.5,347.5,6.45,30.0,372.5,367.65,272.96
2017,5,16,14,0,16.0,295.0,6.5,30.0,311.0,297.17,221.03
2017,5,16,14,15,144.5,358.0,6.55,30.0,485.5,509.59,382.12
2017,5,16,14,30,273.0,421.0,6.6,30.0,660.0,712.52,530.17
2017,5,16,14,45,460.0,324.5,6.65,30.5,706.0,799.62,596.76
2017,5,16,15,0,647.0,228.0,6.7,31.0,752.0,871.4,652.11
2017,5,16,15,15,326.5,208.0,6.7,30.5,472.0,537.17,409.8
2017,5,16,15,30,6.0,188.0,6.7,30.0,192.0,183.86,137.08
2017,5,16,15,45,3.0,150.5,6.75,30.0,152.5,144.65,107.48
2017,5,16,16,0,0.0,113.0,6.8,30.0,113.0,105.87,77.58
2017,5,16,16,15,0.0,68.0,6.75,29.5,68.0,63.33,44.57
2017,5,16,16,30,0.0,23.0,6.7,29.0,23.0,21.37,11.44
2017,5,16,16,45,0.0,70.0,6.65,28.5,70.0,65.16,46.59
2017,5,16,17,0,0.0,117.0,6.6,28.0,117.0,110.7,83.25
2017,5,16,17,15,0.0,101.5,6.5,27.5,101.5,95.79,71.77
2017,5,16,17,30,0.0,86.0,6.4,27.0,86.0,80.88,60.13
2017,5,16,17,45,144.5,96.0,6.3,26.5,134.5,183.35,144.22
2017,5,16,18,0,289.0,106.0,6.2,26.0,183.0,254.97,200.25
2017,5,16,18,15,222.0,85.5,6.05,25.5,136.5,190.12,146.29
2017,5,16,18,30,155.0,65.0,5.9,25.0,90.0,132.61,98.23
2017,5,16,18,45,89.5,41.0,5.75,25.0,54.0,78.38,52.85
2017,5,16,19,0,24.0,17.0,5.6,25.0,18.0,24.12,0.26
2017,5,16,19,15,12.0,8.5,5.6,24.5,9.0,10.14,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.5,0.6,20.5,0.5,0.48,0.0
2017,5,17,6,0,0.0,1.0,0.6,21.0,1.0,0.92,0.0
2017,5,17,6,15,0.0,3.5,0.55,21.0,3.5,3.24,0.0
2017,5,17,6,30,0.0,6.0,0.5,21.0,6.0,5.55,0.0
2017,5,17,6,45,0.0,9.5,0.5,21.5,9.5,8.79,2.05
2017,5,17,7,0,0.0,13.0,0.5,22.0,13.0,12.04,4.91
2017,5,17,7,15,0.0,13.0,0.6,22.5,13.0,12.05,4.89
2017,5,17,7,30,0.0,13.0,0.7,23.0,13.0,12.05,4.39
2017,5,17,7,45,0.0,27.0,0.8,23.5,27.0,25.06,15.09
2017,5,17,8,0,0.0,41.0,0.9,24.0,41.0,38.1,25.64
2017,5,17,8,15,0.0,66.0,1.0,24.5,66.0,61.43,44.33
2017,5,17,8,30,0.0,91.0,1.1,25.0,91.0,84.81,62.71
2017,5,17,8,45,0.0,96.0,1.25,25.5,96.0,89.43,65.98
2017,5,17,9,0,0.0,101.0,1.4,26.0,101.0,94.05,69.27
2017,5,17,9,15,6.0,168.0,1.45,26.5,172.5,157.31,117.98
2017,5,17,9,30,12.0,235.0,1.5,27.0,244.0,220.75,165.48
2017,5,17,9,45,45.5,309.0,1.6,28.0,346.0,302.36,225.08
2017,5,17,10,0,79.0,383.0,1.7,29.0,448.0,391.15,288.07
2017,5,17,10,15,103.5,409.5,1.7,29.0,498.0,437.3,320.45
2017,5,17,10,30,128.0,436.0,1.7,29.0,548.0,484.51,353.42
2017,5,17,10,45,277.0,414.5,1.75,29.5,667.0,585.4,425.25
2017,5,17,11,0,426.0,393.0,1.8,30.0,786.0,698.73,503.17
2017,5,17,11,15,446.0,406.0,1.75,30.5,825.5,747.89,533.41
2017,5,17,11,30,466.0,419.0,1.7,31.0,865.0,797.33,563.63
2017,5,17,11,45,434.5,426.5,1.65,31.5,846.5,796.15,560.2
2017,5,17,12,0,403.0,434.0,1.6,32.0,828.0,789.47,553.72
2017,5,17,12,15,398.0,437.5,1.55,32.0,828.0,802.53,561.53
2017,5,17,12,30,393.0,441.0,1.5,32.0,828.0,813.86,568.01
2017,5,17,12,45,415.5,438.5,1.5,32.5,846.0,844.23,586.46
2017,5,17,13,0,438.0,436.0,1.5,33.0,864.0,878.83,607.05
2017,5,17,13,15,648.0,293.5,1.55,33.0,917.5,955.66,661.92
2017,5,17,13,30,858.0,151.0,1.6,33.0,971.0,1013.36,698.45
2017,5,17,13,45,856.0,148.0,1.7,33.5,950.5,1010.66,696.66
2017,5,17,14,0,854.0,145.0,1.8,34.0,930.0,1004.42,693.45
2017,5,17,14,15,846.5,143.5,1.85,34.0,901.5,990.74,686.59
2017,5,17,14,30,839.0,142.0,1.9,34.0,873.0,982.26,683.06
2017,5,17,14,45,827.0,141.0,2.0,34.0,837.5,958.13,670.41
2017,5,17,15,0,815.0,140.0,2.1,34.0,802.0,931.09,655.97
2017,5,17,15,15,802.0,137.0,2.2,33.5,760.0,898.27,639.01
2017,5,17,15,30,789.0,134.0,2.3,33.0,718.0,863.0,620.17
2017,5,17,15,45,767.0,132.5,2.45,33.0,670.5,819.36,594.57
2017,5,17,16,0,745.0,131.0,2.6,33.0,623.0,777.58,569.7
2017,5,17,16,15,722.5,126.5,2.75,32.5,572.5,727.81,539.91
2017,5,17,16,30,700.0,122.0,2.9,32.0,522.0,677.37,508.82
2017,5,17,16,45,424.5,162.0,3.05,31.5,397.5,491.12,374.19
2017,5,17,17,0,149.0,202.0,3.2,31.0,273.0,314.98,240.77
2017,5,17,17,15,138.5,178.0,3.35,30.5,237.5,276.51,212.94
2017,5,17,17,30,128.0,154.0,3.5,30.0,202.0,238.66,184.41
2017,5,17,17,45,273.0,119.5,3.65,29.5,199.5,276.06,214.58
2017,5,17,18,0,418.0,85.0,3.8,29.0,197.0,296.92,229.15
2017,5,17,18,15,340.0,71.5,3.8,28.0,149.0,227.34,172.47
2017,5,17,18,30,262.0,58.0,3.8,27.0,101.0,166.29,121.93
2017,5,17,18,45,155.0,39.5,3.85,26.5,62.5,94.83,63.63
2017,5,17,19,0,48.0,21.0,3.9,26.0,24.0,34.6,5.05
2017,5,17,19,15,24.0,10.5,3.95,25.5,12.0,14.1,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,29.0,12.5,3.35,22.5,14.5,11.91,0.0
2017,5,18,6,0,58.0,25.0,3.4,23.0,29.0,20.68,7.14
2017,5,18,6,15,140.5,46.5,3.55,23.0,68.0,37.46,25.56
2017,5,18,6,30,223.0,68.0,3.7,23.0,107.0,53.69,40.24
2017,5,18,6,45,111.5,62.0,3.9,23.5,81.5,49.14,36.74
2017,5,18,7,0,0.0,56.0,4.1,24.0,56.0,52.07,39.33
2017,5,18,7,15,0.0,78.0,4.3,24.5,78.0,71.51,55.88
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,90.61,68.46
2017,5,18,7,45,4.0,131.0,4.7,25.5,133.0,117.69,89.68
2017,5,18,8,0,8.0,162.0,4.9,26.0,166.0,145.51,111.09
2017,5,18,8,15,4.0,148.0,5.05,26.5,150.0,135.12,102.42
2017,5,18,8,30,0.0,134.0,5.2,27.0,134.0,123.03,92.49
2017,5,18,8,45,4.5,169.0,5.35,27.5,172.0,155.73,117.49
2017,5,18,9,0,9.0,204.0,5.5,28.0,210.0,189.07,142.66
2017,5,18,9,15,5.5,178.0,5.55,28.5,182.0,165.99,124.28
2017,5,18,9,30,2.0,152.0,5.6,29.0,154.0,141.63,105.02
2017,5,18,9,45,15.5,236.5,5.7,29.5,249.5,225.56,168.75
2017,5,18,10,0,29.0,321.0,5.8,30.0,345.0,307.43,229.49
2017,5,18,10,15,26.0,323.5,5.8,30.0,346.0,311.39,231.95
2017,5,18,10,30,23.0,326.0,5.8,30.0,347.0,316.38,235.3
2017,5,18,10,45,145.5,391.0,5.85,30.5,525.5,467.43,347.88
2017,5,18,11,0,268.0,456.0,5.9,31.0,704.0,631.11,465.59
2017,5,18,11,15,277.0,464.5,5.9,31.5,726.0,661.43,485.41
2017,5,18,11,30,286.0,473.0,5.9,32.0,748.0,691.68,505.41
2017,5,18,11,45,345.5,453.5,5.95,32.5,789.5,740.41,539.69
2017,5,18,12,0,405.0,434.0,6.0,33.0,831.0,790.81,574.7
2017,5,18,12,15,564.0,338.5,6.0,33.0,892.5,867.46,631.62
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,942.67,685.91
2017,5,18,12,45,526.0,356.5,6.05,33.0,873.0,877.25,636.96
2017,5,18,13,0,329.0,470.0,6.1,33.0,792.0,799.18,578.29
2017,5,18,13,15,176.5,416.5,6.1,33.0,589.0,592.62,433.14
2017,5,18,13,30,24.0,363.0,6.1,33.0,386.0,370.32,270.67
2017,5,18,13,45,142.0,409.5,6.1,33.0,541.0,557.03,408.9
2017,5,18,14,0,260.0,456.0,6.1,33.0,696.0,734.59,535.28
2017,5,18,14,15,169.5,435.5,6.1,33.0,590.5,614.15,449.31
2017,5,18,14,30,79.0,415.0,6.1,33.0,485.0,493.32,361.97
2017,5,18,14,45,56.0,371.5,6.15,33.0,420.0,426.27,314.17
2017,5,18,15,0,33.0,328.0,6.2,33.0,355.0,359.51,265.68
2017,5,18,15,15,52.0,331.5,6.25,32.5,371.0,381.46,283.69
2017,5,18,15,30,71.0,335.0,6.3,32.0,387.0,402.61,301.05
2017,5,18,15,45,140.5,319.0,6.35,32.0,415.0,456.32,343.47
2017,5,18,16,0,210.0,303.0,6.4,32.0,443.0,493.61,373.59
2017,5,18,16,15,131.0,269.5,6.4,31.5,354.5,388.63,295.53
2017,5,18,16,30,52.0,236.0,6.4,31.0,266.0,279.17,212.41
2017,5,18,16,45,239.5,209.0,6.4,31.0,325.5,401.17,310.35
2017,5,18,17,0,427.0,182.0,6.4,31.0,385.0,494.89,384.2
2017,5,18,17,15,385.5,167.5,6.35,30.5,333.5,424.72,331.3
2017,5,18,17,30,344.0,153.0,6.3,30.0,282.0,367.02,286.95
2017,5,18,17,45,288.5,135.5,6.25,29.5,231.5,302.36,236.06
2017,5,18,18,0,233.0,118.0,6.2,29.0,181.0,243.22,188.49
2017,5,18,18,15,173.0,94.0,6.0,28.5,135.0,180.4,137.33
2017,5,18,18,30,113.0,70.0,5.8,28.0,89.0,119.17,87.3
2017,5,18,18,45,61.5,43.0,5.6,27.5,52.5,68.06,45.42
2017,5,18,19,0,10.0,16.0,5.4,27.0,16.0,17.59,1.03
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.0,8.48,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.5,11.0,4.55,22.5,12.0,10.48,0.0
2017,5,19,6,0,27.0,22.0,4.6,23.0,24.0,19.3,6.73
2017,5,19,6,15,85.5,48.0,4.75,23.0,61.5,39.93,27.64
2017,5,19,6,30,144.0,74.0,4.9,23.0,99.0,57.85,43.79
2017,5,19,6,45,72.0,61.5,5.1,23.5,74.0,52.11,39.29
2017,5,19,7,0,0.0,49.0,5.3,24.0,49.0,45.53,33.71
2017,5,19,7,15,198.0,97.0,5.4,24.5,173.5,73.8,57.84
2017,5,19,7,30,396.0,145.0,5.5,25.0,298.0,115.19,80.36
2017,5,19,7,45,255.5,176.5,5.65,25.5,281.0,158.6,112.51
2017,5,19,8,0,115.0,208.0,5.8,26.0,264.0,185.49,138.25
2017,5,19,8,15,146.0,234.0,5.85,26.5,313.5,222.86,166.1
2017,5,19,8,30,177.0,260.0,5.9,27.0,363.0,264.23,197.44
2017,5,19,8,45,248.0,274.0,6.0,28.0,432.5,308.69,230.13
2017,5,19,9,0,319.0,288.0,6.1,29.0,502.0,366.19,273.14
2017,5,19,9,15,497.5,240.5,6.15,29.5,601.0,425.45,317.95
2017,5,19,9,30,676.0,193.0,6.2,30.0,700.0,504.76,378.67
2017,5,19,9,45,696.5,194.0,6.3,30.5,741.5,555.58,417.72
2017,5,19,10,0,717.0,195.0,6.4,31.0,783.0,607.12,456.44
2017,5,19,10,15,474.0,314.5,6.45,31.5,710.0,591.4,441.5
2017,5,19,10,30,231.0,434.0,6.5,32.0,637.0,554.4,409.58
2017,5,19,10,45,205.5,452.0,6.55,32.5,637.0,565.7,416.32
2017,5,19,11,0,180.0,470.0,6.6,33.0,637.0,574.58,421.01
2017,5,19,11,15,227.0,473.5,6.6,33.0,688.0,627.63,459.38
2017,5,19,11,30,274.0,477.0,6.6,33.0,739.0,684.68,500.1
2017,5,19,11,45,262.0,486.5,6.6,33.5,740.0,696.74,506.82
2017,5,19,12,0,250.0,496.0,6.6,34.0,741.0,704.17,510.46
2017,5,19,12,15,230.0,501.5,6.6,34.0,728.0,701.21,507.82
2017,5,19,12,30,210.0,507.0,6.6,34.0,715.0,696.51,504.02
2017,5,19,12,45,113.5,406.5,6.6,34.5,518.5,511.71,372.57
2017,5,19,13,0,17.0,306.0,6.6,35.0,322.0,306.63,222.65
2017,5,19,13,15,24.5,349.5,6.55,35.0,373.0,365.4,265.66
2017,5,19,13,30,32.0,393.0,6.5,35.0,424.0,418.1,303.57
2017,5,19,13,45,69.0,425.5,6.5,35.0,490.5,489.82,355.93
2017,5,19,14,0,106.0,458.0,6.5,35.0,557.0,561.89,407.9
2017,5,19,14,15,208.0,435.5,6.45,34.5,620.0,651.78,475.23
2017,5,19,14,30,310.0,413.0,6.4,34.0,683.0,738.91,539.82
2017,5,19,14,45,325.0,390.0,6.4,34.0,663.5,726.72,532.57
2017,5,19,15,0,340.0,367.0,6.4,34.0,644.0,712.32,524.18
2017,5,19,15,15,285.5,358.5,6.35,33.5,583.0,647.38,479.22
2017,5,19,15,30,231.0,350.0,6.3,33.0,522.0,572.48,426.7
2017,5,19,15,45,119.5,276.0,6.3,33.0,364.5,391.59,294.02
2017,5,19,16,0,8.0,202.0,6.3,33.0,207.0,199.79,148.28
2017,5,19,16,15,144.5,222.0,6.2,32.5,305.5,347.3,264.79
2017,5,19,16,30,281.0,242.0,6.1,32.0,404.0,477.55,365.42
2017,5,19,16,45,318.0,210.0,6.0,31.5,376.0,457.65,352.63
2017,5,19,17,0,355.0,178.0,5.9,31.0,348.0,433.33,336.37
2017,5,19,17,15,309.5,167.0,5.75,30.5,301.5,377.29,293.82
2017,5,19,17,30,264.0,156.0,5.6,30.0,255.0,325.14,253.5
2017,5,19,17,45,232.0,134.0,5.45,29.5,211.0,271.55,211.47
2017,5,19,18,0,200.0,112.0,5.3,29.0,167.0,220.89,170.79
2017,5,19,18,15,153.5,89.0,5.1,28.5,125.5,160.69,121.86
2017,5,19,18,30,107.0,66.0,4.9,28.0,84.0,111.71,81.54
2017,5,19,18,45,53.5,42.5,4.7,27.5,51.5,64.82,43.25
2017,5,19,19,0,0.0,19.0,4.5,27.0,19.0,17.86,2.25
2017,5,19,19,15,0.0,9.5,4.35,26.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.5,1.8,22.0,1.5,1.43,0.0
2017,5,20,6,0,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2017,5,20,6,15,0.0,8.5,1.95,22.0,8.5,7.87,0.96
2017,5,20,6,30,0.0,14.0,2.0,22.0,14.0,12.97,5.54
2017,5,20,6,45,0.0,20.5,2.15,22.5,20.5,19.0,10.87
2017,5,20,7,0,0.0,27.0,2.3,23.0,27.0,25.04,16.15
2017,5,20,7,15,0.0,55.0,2.4,23.0,55.0,51.12,38.7
2017,5,20,7,30,0.0,83.0,2.5,23.0,83.0,76.53,57.49
2017,5,20,7,45,0.0,53.5,2.65,23.5,53.5,49.74,35.28
2017,5,20,8,0,0.0,24.0,2.8,24.0,24.0,22.29,12.65
2017,5,20,8,15,0.0,46.0,2.95,24.5,46.0,42.78,29.22
2017,5,20,8,30,0.0,68.0,3.1,25.0,68.0,63.32,45.56
2017,5,20,8,45,0.0,53.0,3.3,25.5,53.0,49.34,34.1
2017,5,20,9,0,0.0,38.0,3.5,26.0,38.0,35.37,22.75
2017,5,20,9,15,0.0,63.5,3.7,26.0,63.5,59.19,41.64
2017,5,20,9,30,0.0,89.0,3.9,26.0,89.0,83.06,60.37
2017,5,20,9,45,0.0,79.5,4.15,26.5,79.5,74.2,53.13
2017,5,20,10,0,0.0,70.0,4.4,27.0,70.0,65.35,45.97
2017,5,20,10,15,0.0,80.0,4.0,27.5,80.0,74.74,53.12
2017,5,20,10,30,0.0,90.0,3.6,28.0,90.0,84.08,60.15
2017,5,20,10,45,0.0,101.0,3.25,28.5,101.0,94.33,67.84
2017,5,20,11,0,0.0,112.0,2.9,29.0,112.0,104.62,75.48
2017,5,20,11,15,1.5,129.0,2.8,29.0,130.5,121.78,88.55
2017,5,20,11,30,3.0,146.0,2.7,29.0,149.0,139.11,101.67
2017,5,20,11,45,5.0,157.5,2.6,29.5,162.5,151.89,111.1
2017,5,20,12,0,7.0,169.0,2.5,30.0,176.0,164.84,120.6
2017,5,20,12,15,9.5,195.5,2.6,30.0,205.0,192.52,141.35
2017,5,20,12,30,12.0,222.0,2.7,30.0,234.0,220.43,162.12
2017,5,20,12,45,101.5,363.0,2.8,30.0,462.5,457.03,336.18
2017,5,20,13,0,191.0,504.0,2.9,30.0,691.0,688.77,496.44
2017,5,20,13,15,103.0,391.5,2.85,29.5,492.5,494.05,360.9
2017,5,20,13,30,15.0,279.0,2.8,29.0,294.0,279.69,206.08
2017,5,20,13,45,9.5,216.0,2.75,29.0,225.5,213.79,157.93
2017,5,20,14,0,4.0,153.0,2.7,29.0,157.0,148.06,108.59
2017,5,20,14,15,5.0,161.0,2.4,28.5,165.5,156.67,115.58
2017,5,20,14,30,6.0,169.0,2.1,28.0,174.0,165.3,122.47
2017,5,20,14,45,16.0,240.0,1.8,28.0,253.5,243.8,181.84
2017,5,20,15,0,26.0,311.0,1.5,28.0,333.0,334.86,248.62
2017,5,20,15,15,68.0,330.5,1.35,27.5,383.0,394.71,293.49
2017,5,20,15,30,110.0,350.0,1.2,27.0,433.0,453.07,336.64
2017,5,20,15,45,294.5,300.5,1.05,27.0,501.0,579.57,429.93
2017,5,20,16,0,479.0,251.0,0.9,27.0,569.0,680.89,501.54
2017,5,20,16,15,252.0,232.5,1.55,26.5,399.0,453.93,344.61
2017,5,20,16,30,25.0,214.0,2.2,26.0,229.0,225.96,172.56
2017,5,20,16,45,48.0,206.0,2.85,25.5,230.5,243.0,188.28
2017,5,20,17,0,71.0,198.0,3.5,25.0,232.0,249.51,195.08
2017,5,20,17,15,54.5,176.5,3.85,24.0,200.5,214.54,168.54
2017,5,20,17,30,38.0,155.0,4.2,23.0,169.0,181.05,142.63
2017,5,20,17,45,27.5,129.0,4.6,22.5,138.0,147.03,115.55
2017,5,20,18,0,17.0,103.0,5.0,22.0,107.0,109.07,84.64
2017,5,20,18,15,47.5,86.0,4.9,21.5,94.5,108.9,83.99
2017,5,20,18,30,78.0,69.0,4.8,21.0,82.0,105.29,79.26
2017,5,20,18,45,45.5,42.0,4.75,20.5,49.0,61.59,42.33
2017,5,20,19,0,13.0,15.0,4.7,20.0,16.0,17.08,2.66
2017,5,20,19,15,6.5,7.5,4.5,19.5,8.0,8.27,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,6,15,0.0,0.5,3.2,18.0,0.5,0.46,0.0
2017,5,21,6,30,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2017,5,21,6,45,0.0,2.0,3.45,18.5,2.0,1.85,0.0
2017,5,21,7,0,0.0,3.0,3.6,19.0,3.0,2.78,0.0
2017,5,21,7,15,0.0,47.5,3.75,19.0,47.5,44.13,33.23
2017,5,21,7,30,0.0,92.0,3.9,19.0,92.0,84.1,64.74
2017,5,21,7,45,0.0,100.0,4.05,19.5,100.0,91.72,70.63
2017,5,21,8,0,0.0,108.0,4.2,20.0,108.0,99.27,76.39
2017,5,21,8,15,0.0,111.0,4.3,20.0,111.0,102.4,78.65
2017,5,21,8,30,0.0,114.0,4.4,20.0,114.0,105.41,80.81
2017,5,21,8,45,3.0,153.0,4.55,20.5,155.5,141.27,109.16
2017,5,21,9,0,6.0,192.0,4.7,21.0,197.0,177.46,137.35
2017,5,21,9,15,11.0,224.0,4.7,21.0,233.0,208.93,161.73
2017,5,21,9,30,16.0,256.0,4.7,21.0,269.0,241.15,186.51
2017,5,21,9,45,15.5,272.5,4.7,21.5,285.5,257.43,198.36
2017,5,21,10,0,15.0,289.0,4.7,22.0,302.0,273.72,210.12
2017,5,21,10,15,29.0,334.0,4.6,22.0,360.0,322.34,247.02
2017,5,21,10,30,43.0,379.0,4.5,22.0,418.0,375.68,286.97
2017,5,21,10,45,27.5,311.0,4.4,22.0,336.5,307.41,234.84
2017,5,21,11,0,12.0,243.0,4.3,22.0,255.0,235.41,179.5
2017,5,21,11,15,80.5,366.5,4.2,22.0,444.5,407.74,311.51
2017,5,21,11,30,149.0,490.0,4.1,22.0,634.0,587.81,443.25
2017,5,21,11,45,132.5,493.5,4.05,22.5,622.5,585.73,439.35
2017,5,21,12,0,116.0,497.0,4.0,23.0,611.0,582.24,435.31
2017,5,21,12,15,109.5,496.5,4.1,23.0,604.5,578.1,432.4
2017,5,21,12,30,103.0,496.0,4.2,23.0,598.0,576.93,431.61
2017,5,21,12,45,98.5,491.5,4.3,23.0,588.5,572.94,428.92
2017,5,21,13,0,94.0,487.0,4.4,23.0,579.0,568.15,425.77
2017,5,21,13,15,58.5,422.0,4.55,23.0,479.5,471.16,355.33
2017,5,21,13,30,23.0,357.0,4.7,23.0,380.0,363.25,275.26
2017,5,21,13,45,64.5,407.0,4.85,23.0,467.5,466.09,353.68
2017,5,21,14,0,106.0,457.0,5.0,23.0,555.0,560.34,424.03
2017,5,21,14,15,93.0,436.5,5.05,22.5,520.5,527.69,400.94
2017,5,21,14,30,80.0,416.0,5.1,22.0,486.0,494.66,377.78
2017,5,21,14,45,91.5,403.0,5.2,22.0,480.5,492.84,377.8
2017,5,21,15,0,103.0,390.0,5.3,22.0,475.0,490.22,377.16
2017,5,21,15,15,54.5,291.0,5.35,21.5,336.0,340.61,264.37
2017,5,21,15,30,6.0,192.0,5.4,21.0,197.0,187.65,144.94
2017,5,21,15,45,3.0,155.5,5.45,21.0,158.0,149.45,115.07
2017,5,21,16,0,0.0,119.0,5.5,21.0,119.0,111.62,85.01
2017,5,21,16,15,0.0,93.5,5.35,20.5,93.5,87.18,65.68
2017,5,21,16,30,0.0,68.0,5.2,20.0,68.0,63.31,46.54
2017,5,21,16,45,0.0,43.0,5.1,20.0,43.0,39.98,27.49
2017,5,21,17,0,0.0,18.0,5.0,20.0,18.0,16.71,8.28
2017,5,21,17,15,0.0,15.5,4.8,19.5,15.5,14.38,6.4
2017,5,21,17,30,0.0,13.0,4.6,19.0,13.0,12.05,4.5
2017,5,21,17,45,0.0,10.5,4.45,18.5,10.5,9.73,2.58
2017,5,21,18,0,0.0,8.0,4.3,18.0,8.0,7.41,0.63
2017,5,21,18,15,0.0,5.5,4.3,17.5,5.5,5.09,0.0
2017,5,21,18,30,0.0,3.0,4.3,17.0,3.0,2.77,0.0
2017,5,21,18,45,0.0,1.5,4.3,17.0,1.5,1.39,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,24.5,12.5,3.45,15.0,14.5,11.91,0.0
2017,5,22,6,0,49.0,25.0,3.4,15.0,29.0,21.73,9.87
2017,5,22,6,15,117.0,48.5,3.4,15.0,67.0,38.97,27.96
2017,5,22,6,30,185.0,72.0,3.4,15.0,105.0,56.53,44.19
2017,5,22,6,45,92.5,44.5,3.4,15.5,61.0,35.86,26.28
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,15.75,8.42
2017,5,22,7,15,0.0,25.0,3.4,16.5,25.0,23.19,15.01
2017,5,22,7,30,0.0,33.0,3.4,17.0,33.0,30.63,20.33
2017,5,22,7,45,0.0,66.0,3.4,17.5,66.0,61.4,45.98
2017,5,22,8,0,0.0,99.0,3.4,18.0,99.0,91.47,70.57
2017,5,22,8,15,0.0,109.0,3.45,18.0,109.0,100.65,77.81
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,109.85,85.02
2017,5,22,8,45,14.0,188.0,3.6,18.5,197.5,175.31,137.03
2017,5,22,9,0,28.0,257.0,3.7,19.0,276.0,236.55,184.63
2017,5,22,9,15,21.0,250.5,3.85,19.5,265.5,236.38,183.81
2017,5,22,9,30,14.0,244.0,4.0,20.0,255.0,229.61,177.88
2017,5,22,9,45,14.5,256.0,4.15,20.5,268.0,242.27,187.12
2017,5,22,10,0,15.0,268.0,4.3,21.0,281.0,254.98,196.32
2017,5,22,10,15,14.5,268.0,4.45,21.0,280.5,256.29,197.1
2017,5,22,10,30,14.0,268.0,4.6,21.0,280.0,257.41,197.79
2017,5,22,10,45,20.0,312.5,4.85,21.5,330.5,303.84,232.94
2017,5,22,11,0,26.0,357.0,5.1,22.0,381.0,351.06,268.2
2017,5,22,11,15,32.5,385.0,5.15,22.5,416.0,385.34,293.27
2017,5,22,11,30,39.0,413.0,5.2,23.0,451.0,420.48,318.77
2017,5,22,11,45,29.0,374.0,5.3,23.5,402.5,378.79,286.89
2017,5,22,12,0,19.0,335.0,5.4,24.0,354.0,331.84,251.1
2017,5,22,12,15,14.5,267.0,5.05,24.0,282.0,264.64,200.26
2017,5,22,12,30,10.0,199.0,4.7,24.0,210.0,196.73,148.39
2017,5,22,12,45,8.5,185.5,4.35,24.5,194.5,182.86,137.45
2017,5,22,13,0,7.0,172.0,4.0,25.0,179.0,168.83,126.37
2017,5,22,13,15,9.5,201.0,3.7,25.0,210.5,199.06,149.6
2017,5,22,13,30,12.0,230.0,3.4,25.0,242.0,229.49,172.74
2017,5,22,13,45,12.5,240.0,3.15,25.0,252.0,239.82,180.53
2017,5,22,14,0,13.0,250.0,2.9,25.0,262.0,250.17,188.37
2017,5,22,14,15,13.0,255.0,2.85,25.0,267.0,255.21,192.31
2017,5,22,14,30,13.0,260.0,2.8,25.0,272.0,260.27,196.32
2017,5,22,14,45,10.5,229.5,2.8,25.0,238.5,228.19,172.3
2017,5,22,15,0,8.0,199.0,2.8,25.0,205.0,196.16,148.17
2017,5,22,15,15,6.0,185.5,2.8,25.0,190.0,181.19,136.96
2017,5,22,15,30,4.0,172.0,2.8,25.0,175.0,166.3,125.71
2017,5,22,15,45,11.0,203.0,2.85,25.0,211.0,202.96,154.68
2017,5,22,16,0,18.0,234.0,2.9,25.0,247.0,240.1,183.82
2017,5,22,16,15,12.0,206.0,2.9,25.0,214.5,207.28,158.78
2017,5,22,16,30,6.0,178.0,2.9,25.0,182.0,174.86,133.93
2017,5,22,16,45,3.0,151.0,2.9,25.0,153.0,146.05,111.7
2017,5,22,17,0,0.0,124.0,2.9,25.0,124.0,117.52,89.39
2017,5,22,17,15,0.0,108.5,2.8,24.5,108.5,102.63,77.97
2017,5,22,17,30,0.0,93.0,2.7,24.0,93.0,87.73,66.34
2017,5,22,17,45,247.5,83.5,2.6,23.5,152.5,229.87,183.17
2017,5,22,18,0,495.0,74.0,2.5,23.0,212.0,323.33,254.65
2017,5,22,18,15,422.0,63.5,2.25,22.0,162.5,253.99,196.58
2017,5,22,18,30,349.0,53.0,2.0,21.0,113.0,190.45,142.7
2017,5,22,18,45,240.5,38.0,1.75,20.5,72.5,122.42,85.56
2017,5,22,19,0,132.0,23.0,1.5,20.0,32.0,63.5,27.58
2017,5,22,19,15,66.0,11.5,1.6,19.5,16.0,22.41,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.5,0.5,17.5,18.0,12.87,0.0
2017,5,23,6,0,115.0,27.0,0.6,18.0,36.0,21.16,9.61
2017,5,23,6,15,208.0,44.5,0.8,18.5,76.0,34.3,23.66
2017,5,23,6,30,301.0,62.0,1.0,19.0,116.0,46.87,35.16
2017,5,23,6,45,363.0,76.0,1.2,19.5,164.5,56.08,43.48
2017,5,23,7,0,425.0,90.0,1.4,20.0,213.0,64.83,51.13
2017,5,23,7,15,212.5,94.5,1.5,20.5,156.0,72.03,57.21
2017,5,23,7,30,0.0,99.0,1.6,21.0,99.0,89.91,68.89
2017,5,23,7,45,0.0,118.0,1.7,21.5,118.0,106.83,82.23
2017,5,23,8,0,0.0,137.0,1.8,22.0,137.0,123.88,95.46
2017,5,23,8,15,7.0,168.5,1.8,22.5,172.5,153.02,117.78
2017,5,23,8,30,14.0,200.0,1.8,23.0,208.0,183.22,140.61
2017,5,23,8,45,22.5,231.0,1.8,23.5,246.0,214.58,164.02
2017,5,23,9,0,31.0,262.0,1.8,24.0,284.0,241.75,183.96
2017,5,23,9,15,35.0,286.5,1.75,24.5,312.5,268.17,203.14
2017,5,23,9,30,39.0,311.0,1.7,25.0,341.0,295.29,222.56
2017,5,23,9,45,147.0,352.0,1.65,25.5,472.0,391.34,293.1
2017,5,23,10,0,255.0,393.0,1.6,26.0,603.0,499.42,370.21
2017,5,23,10,15,134.5,329.5,1.55,26.0,441.0,385.58,287.22
