Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,30,14.0,266.0,1.5,26.0,279.0,255.57,190.22
2017,5,23,10,45,19.5,310.0,1.5,26.5,328.5,301.15,223.73
2017,5,23,11,0,25.0,354.0,1.5,27.0,378.0,347.44,256.47
2017,5,23,11,15,413.0,268.5,1.5,27.0,665.5,593.8,440.34
2017,5,23,11,30,801.0,183.0,1.5,27.0,953.0,859.98,621.17
2017,5,23,11,45,808.5,181.0,1.5,27.5,966.0,891.57,636.9
2017,5,23,12,0,816.0,179.0,1.5,28.0,979.0,920.81,653.53
2017,5,23,12,15,500.5,344.5,1.55,28.0,836.0,810.96,578.53
2017,5,23,12,30,185.0,510.0,1.6,28.0,693.0,674.07,480.55
2017,5,23,12,45,303.5,472.0,1.65,28.5,770.5,765.31,544.74
2017,5,23,13,0,422.0,434.0,1.7,29.0,848.0,857.78,606.17
2017,5,23,13,15,267.5,458.5,1.75,28.5,720.0,731.38,521.49
2017,5,23,13,30,113.0,483.0,1.8,28.0,592.0,589.01,424.35
2017,5,23,13,45,105.0,469.0,1.9,28.0,568.5,569.26,412.55
2017,5,23,14,0,97.0,455.0,2.0,28.0,545.0,548.86,399.32
2017,5,23,14,15,57.5,377.5,2.3,27.5,430.5,431.3,318.25
2017,5,23,14,30,18.0,300.0,2.6,27.0,316.0,304.36,226.89
2017,5,23,14,45,9.0,214.0,2.9,27.0,222.0,211.63,158.34
2017,5,23,15,0,0.0,128.0,3.2,27.0,128.0,120.19,88.54
2017,5,23,15,15,2.5,151.5,3.75,26.0,153.5,145.04,108.67
2017,5,23,15,30,5.0,175.0,4.3,25.0,179.0,170.09,129.0
2017,5,23,15,45,22.0,222.5,4.85,24.5,238.0,239.99,184.59
2017,5,23,16,0,39.0,270.0,5.4,24.0,297.0,304.67,236.01
2017,5,23,16,15,25.0,230.5,5.9,23.0,247.5,242.39,188.82
2017,5,23,16,30,11.0,191.0,6.4,22.0,198.0,191.72,149.75
2017,5,23,16,45,105.5,197.0,6.9,21.0,249.5,282.58,226.31
2017,5,23,17,0,200.0,203.0,7.4,20.0,301.0,348.81,282.67
2017,5,23,17,15,186.0,180.5,7.1,19.5,262.5,307.52,249.91
2017,5,23,17,30,172.0,158.0,6.8,19.0,224.0,267.11,217.39
2017,5,23,17,45,168.5,132.5,6.55,18.5,188.5,229.63,186.7
2017,5,23,18,0,165.0,107.0,6.3,18.0,153.0,192.05,155.03
2017,5,23,18,15,136.5,85.0,5.9,17.5,117.5,148.41,117.58
2017,5,23,18,30,108.0,63.0,5.5,17.0,82.0,107.59,82.13
2017,5,23,18,45,64.0,43.0,5.15,17.0,53.0,67.6,47.66
2017,5,23,19,0,20.0,23.0,4.8,17.0,24.0,27.94,10.91
2017,5,23,19,15,10.0,11.5,4.7,16.5,12.0,12.7,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,14.0,3.4,12.5,20.5,13.34,0.0
2017,5,24,6,0,169.0,28.0,3.7,13.0,41.0,21.99,10.69
2017,5,24,6,15,282.5,42.0,3.65,13.5,84.5,32.35,22.47
2017,5,24,6,30,396.0,56.0,3.6,14.0,128.0,43.32,32.76
2017,5,24,6,45,469.0,66.5,3.55,15.0,180.0,49.39,38.36
2017,5,24,7,0,542.0,77.0,3.5,16.0,232.0,55.1,43.39
2017,5,24,7,15,593.0,84.0,3.6,17.0,288.0,57.52,45.3
2017,5,24,7,30,644.0,91.0,3.7,18.0,344.0,82.88,49.94
2017,5,24,7,45,683.5,96.0,3.8,19.5,400.5,131.82,75.78
2017,5,24,8,0,723.0,101.0,3.9,21.0,457.0,185.49,114.71
2017,5,24,8,15,749.5,106.0,3.9,21.5,511.0,240.88,160.63
2017,5,24,8,30,776.0,111.0,3.9,22.0,565.0,303.24,213.74
2017,5,24,8,45,799.0,113.0,3.95,23.0,617.0,359.7,261.93
2017,5,24,9,0,822.0,115.0,4.0,24.0,669.0,417.95,310.49
2017,5,24,9,15,837.0,118.0,3.95,24.5,716.0,474.98,357.32
2017,5,24,9,30,852.0,121.0,3.9,25.0,763.0,532.35,402.86
2017,5,24,9,45,865.5,122.5,3.9,25.5,805.0,589.98,447.16
2017,5,24,10,0,879.0,124.0,3.9,26.0,847.0,644.19,487.64
2017,5,24,10,15,887.5,125.5,3.85,26.5,881.5,694.4,523.91
2017,5,24,10,30,896.0,127.0,3.8,27.0,916.0,743.17,558.09
2017,5,24,10,45,905.5,126.0,3.8,27.5,945.0,788.8,588.03
2017,5,24,11,0,915.0,125.0,3.8,28.0,974.0,832.58,615.8
2017,5,24,11,15,919.0,126.0,3.8,28.0,994.0,871.58,641.28
2017,5,24,11,30,923.0,127.0,3.8,28.0,1014.0,907.95,664.85
2017,5,24,11,45,933.5,121.5,3.8,28.5,1028.5,941.34,684.98
2017,5,24,12,0,944.0,116.0,3.8,29.0,1043.0,972.06,703.21
2017,5,24,12,15,944.5,116.5,3.75,29.0,1046.5,996.25,718.22
2017,5,24,12,30,945.0,117.0,3.7,29.0,1050.0,1017.18,731.17
2017,5,24,12,45,947.0,114.5,3.7,29.5,1046.0,1033.35,739.98
2017,5,24,13,0,949.0,112.0,3.7,30.0,1042.0,1046.02,746.63
2017,5,24,13,15,946.0,111.5,3.6,30.0,1029.0,1052.03,749.93
2017,5,24,13,30,943.0,111.0,3.5,30.0,1016.0,1054.28,750.99
2017,5,24,13,45,941.0,109.0,3.45,30.0,995.5,1052.21,749.83
2017,5,24,14,0,939.0,107.0,3.4,30.0,975.0,1046.33,746.43
2017,5,24,14,15,933.0,105.5,3.3,30.0,946.5,1033.26,738.21
2017,5,24,14,30,927.0,104.0,3.2,30.0,918.0,1016.58,727.86
2017,5,24,14,45,917.0,104.0,3.1,30.5,882.0,994.16,712.52
2017,5,24,15,0,907.0,104.0,3.0,31.0,846.0,968.55,695.3
2017,5,24,15,15,896.0,101.5,2.9,30.5,804.0,936.33,676.66
2017,5,24,15,30,885.0,99.0,2.8,30.0,762.0,901.31,656.12
2017,5,24,15,45,873.0,96.0,2.7,30.0,715.5,862.31,631.53
2017,5,24,16,0,861.0,93.0,2.6,30.0,669.0,821.03,605.3
2017,5,24,16,15,843.0,90.0,2.4,29.5,617.5,772.97,574.78
2017,5,24,16,30,825.0,87.0,2.2,29.0,566.0,728.43,546.31
2017,5,24,16,45,802.0,83.0,2.05,29.0,511.5,673.02,509.08
2017,5,24,17,0,779.0,79.0,1.9,29.0,457.0,617.32,470.08
2017,5,24,17,15,746.0,75.0,1.6,28.5,401.0,555.51,424.92
2017,5,24,17,30,713.0,71.0,1.3,28.0,345.0,495.03,379.41
2017,5,24,17,45,664.5,65.5,1.05,27.5,289.0,428.14,327.89
2017,5,24,18,0,616.0,60.0,0.8,27.0,233.0,363.66,276.54
2017,5,24,18,15,544.0,52.5,0.85,26.0,180.5,291.61,219.37
2017,5,24,18,30,472.0,45.0,0.9,25.0,128.0,226.84,165.83
2017,5,24,18,45,350.5,34.0,0.95,24.5,83.5,151.66,104.01
2017,5,24,19,0,229.0,23.0,1.0,24.0,39.0,87.82,42.38
2017,5,24,19,15,114.5,11.5,1.1,23.0,19.5,30.97,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,119.0,13.0,3.95,15.5,22.0,12.39,0.0
2017,5,25,6,0,238.0,26.0,4.1,16.0,44.0,20.92,9.92
2017,5,25,6,15,353.0,37.0,4.25,16.5,89.0,28.71,19.06
2017,5,25,6,30,468.0,48.0,4.4,17.0,134.0,36.06,26.0
2017,5,25,6,45,538.5,55.5,4.6,18.0,187.0,39.95,29.59
2017,5,25,7,0,609.0,63.0,4.8,19.0,240.0,43.65,32.81
2017,5,25,7,15,655.5,69.0,5.2,20.0,295.0,45.91,34.61
2017,5,25,7,30,702.0,75.0,5.6,21.0,350.0,77.42,43.53
2017,5,25,7,45,734.5,79.5,6.1,22.0,405.5,128.29,70.22
2017,5,25,8,0,767.0,84.0,6.6,23.0,461.0,183.04,110.37
2017,5,25,8,15,790.0,87.5,6.7,23.5,514.5,238.55,156.85
2017,5,25,8,30,813.0,91.0,6.8,24.0,568.0,296.31,207.13
2017,5,25,8,45,827.0,95.5,6.95,25.0,617.5,353.92,257.22
2017,5,25,9,0,841.0,100.0,7.1,26.0,667.0,416.67,310.19
2017,5,25,9,15,854.0,102.5,7.1,26.5,712.5,472.8,357.28
2017,5,25,9,30,867.0,105.0,7.1,27.0,758.0,528.91,402.99
2017,5,25,9,45,872.0,109.5,7.15,27.5,797.0,582.06,445.18
2017,5,25,10,0,877.0,114.0,7.2,28.0,836.0,633.92,485.15
2017,5,25,10,15,884.5,116.0,7.1,28.5,870.0,683.71,522.24
2017,5,25,10,30,892.0,118.0,7.0,29.0,904.0,731.98,557.19
2017,5,25,10,45,895.0,121.0,6.9,29.5,930.5,776.07,586.71
2017,5,25,11,0,898.0,124.0,6.8,30.0,957.0,817.86,613.92
2017,5,25,11,15,902.0,125.0,6.7,30.5,977.0,856.19,638.35
2017,5,25,11,30,906.0,126.0,6.6,31.0,997.0,891.95,660.71
2017,5,25,11,45,904.5,129.0,6.55,31.5,1007.5,921.97,679.13
2017,5,25,12,0,903.0,132.0,6.5,32.0,1018.0,948.87,695.32
2017,5,25,12,15,903.5,132.0,6.4,32.0,1022.0,971.75,709.93
2017,5,25,12,30,904.0,132.0,6.3,32.0,1026.0,991.54,722.48
2017,5,25,12,45,903.0,132.0,6.25,32.5,1021.0,1006.73,730.76
2017,5,25,13,0,902.0,132.0,6.2,33.0,1016.0,1018.58,736.88
2017,5,25,13,15,899.0,131.0,6.1,33.0,1003.0,1024.01,740.09
2017,5,25,13,30,896.0,130.0,6.0,33.0,990.0,1025.83,741.06
2017,5,25,13,45,891.0,129.0,5.9,33.5,969.5,1022.04,736.93
2017,5,25,14,0,886.0,128.0,5.8,34.0,949.0,1014.67,730.61
2017,5,25,14,15,879.5,126.5,5.7,34.0,920.5,1001.79,722.37
2017,5,25,14,30,873.0,125.0,5.6,34.0,892.0,985.51,712.02
2017,5,25,14,45,859.5,125.5,5.55,34.5,855.5,961.3,695.41
2017,5,25,15,0,846.0,126.0,5.5,35.0,819.0,934.24,677.06
2017,5,25,15,15,834.0,123.5,5.4,34.5,778.0,909.82,663.07
2017,5,25,15,30,822.0,121.0,5.3,34.0,737.0,875.49,642.36
2017,5,25,15,45,806.5,118.0,5.2,34.0,691.0,835.24,616.23
2017,5,25,16,0,791.0,115.0,5.1,34.0,645.0,793.1,588.68
2017,5,25,16,15,770.5,111.0,5.0,33.5,594.5,744.26,557.44
2017,5,25,16,30,750.0,107.0,4.9,33.0,544.0,694.45,525.05
2017,5,25,16,45,723.5,103.0,4.85,33.0,491.0,641.92,488.87
2017,5,25,17,0,697.0,99.0,4.8,33.0,438.0,587.43,449.45
2017,5,25,17,15,661.0,93.0,4.5,32.0,383.5,525.36,404.59
2017,5,25,17,30,625.0,87.0,4.2,31.0,329.0,465.13,359.84
2017,5,25,17,45,574.0,80.0,3.95,30.5,275.0,398.28,307.89
2017,5,25,18,0,523.0,73.0,3.7,30.0,221.0,335.57,257.59
2017,5,25,18,15,450.5,63.0,3.55,29.0,170.5,265.47,200.82
2017,5,25,18,30,378.0,53.0,3.4,28.0,120.0,202.75,148.65
2017,5,25,18,45,266.5,39.5,3.3,27.5,78.5,131.75,90.42
2017,5,25,19,0,155.0,26.0,3.2,27.0,37.0,73.4,36.5
2017,5,25,19,15,77.5,13.0,3.45,26.5,18.5,25.98,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,3.0,3.35,22.5,3.0,2.86,0.0
2017,5,26,6,0,0.0,6.0,3.5,23.0,6.0,5.55,0.0
2017,5,26,6,15,0.0,13.5,3.65,23.5,13.5,12.5,4.85
2017,5,26,6,30,0.0,21.0,3.8,24.0,21.0,19.47,11.03
2017,5,26,6,45,0.0,30.5,4.0,24.5,30.5,28.3,18.75
2017,5,26,7,0,0.0,40.0,4.2,25.0,40.0,37.14,26.37
2017,5,26,7,15,0.0,49.5,4.3,25.5,49.5,45.99,33.87
2017,5,26,7,30,0.0,59.0,4.4,26.0,59.0,54.86,39.19
2017,5,26,7,45,46.5,133.5,4.55,26.5,156.5,119.75,89.24
2017,5,26,8,0,93.0,208.0,4.7,27.0,254.0,187.84,140.25
2017,5,26,8,15,56.5,209.5,4.7,27.0,238.5,190.92,143.84
2017,5,26,8,30,20.0,211.0,4.7,27.0,223.0,193.98,147.2
2017,5,26,8,45,11.0,187.0,4.75,27.5,194.0,173.44,130.91
2017,5,26,9,0,2.0,163.0,4.8,28.0,165.0,150.43,112.68
2017,5,26,9,15,19.0,234.0,4.7,28.5,249.0,221.14,166.28
2017,5,26,9,30,36.0,305.0,4.6,29.0,333.0,288.58,216.25
2017,5,26,9,45,38.0,321.0,4.6,29.5,351.5,307.79,229.67
2017,5,26,10,0,40.0,337.0,4.6,30.0,370.0,327.26,243.26
2017,5,26,10,15,20.5,238.5,4.55,30.0,255.5,231.85,172.04
2017,5,26,10,30,1.0,140.0,4.5,30.0,141.0,131.07,95.53
2017,5,26,10,45,2.5,143.5,4.45,30.5,146.0,135.59,98.79
2017,5,26,11,0,4.0,147.0,4.4,31.0,151.0,140.26,102.04
2017,5,26,11,15,5.0,150.0,4.3,31.5,155.0,144.17,104.72
2017,5,26,11,30,6.0,153.0,4.2,32.0,159.0,148.15,107.45
2017,5,26,11,45,5.5,156.0,4.15,32.5,162.0,150.88,109.18
2017,5,26,12,0,5.0,159.0,4.1,33.0,165.0,153.58,110.9
2017,5,26,12,15,6.0,159.0,4.0,33.0,165.5,154.81,111.83
2017,5,26,12,30,7.0,159.0,3.9,33.0,166.0,156.05,112.78
2017,5,26,12,45,40.5,317.5,3.85,33.5,357.5,345.29,251.73
2017,5,26,13,0,74.0,476.0,3.8,34.0,549.0,536.45,384.97
2017,5,26,13,15,150.5,481.5,3.7,34.0,627.0,629.43,449.96
2017,5,26,13,30,227.0,487.0,3.6,34.0,705.0,714.85,508.94
2017,5,26,13,45,522.0,321.5,3.55,34.0,809.0,862.0,615.4
2017,5,26,14,0,817.0,156.0,3.5,34.0,913.0,982.81,696.54
2017,5,26,14,15,533.5,293.0,3.45,34.0,781.5,843.5,603.0
2017,5,26,14,30,250.0,430.0,3.4,34.0,650.0,695.5,497.33
2017,5,26,14,45,514.5,290.0,3.4,34.0,719.5,811.88,584.99
2017,5,26,15,0,779.0,150.0,3.4,34.0,789.0,904.12,649.46
2017,5,26,15,15,506.0,251.0,3.35,34.0,658.0,744.55,541.0
2017,5,26,15,30,233.0,352.0,3.3,34.0,527.0,574.51,419.0
2017,5,26,15,45,150.0,322.5,3.3,34.0,432.5,466.41,343.03
2017,5,26,16,0,67.0,293.0,3.3,34.0,338.0,352.13,260.1
2017,5,26,16,15,354.5,217.0,3.25,33.5,427.0,516.91,388.29
2017,5,26,16,30,642.0,141.0,3.2,33.0,516.0,653.4,490.94
2017,5,26,16,45,442.0,171.0,3.2,33.0,417.5,512.09,387.17
2017,5,26,17,0,242.0,201.0,3.2,33.0,319.0,383.04,290.57
2017,5,26,17,15,227.0,178.5,2.95,32.5,278.5,338.55,258.43
2017,5,26,17,30,212.0,156.0,2.7,32.0,238.0,294.89,225.85
2017,5,26,17,45,184.0,134.0,2.45,31.5,197.5,239.02,183.06
2017,5,26,18,0,156.0,112.0,2.2,31.0,157.0,193.44,147.28
2017,5,26,18,15,125.0,89.5,2.15,30.0,120.5,148.77,111.77
2017,5,26,18,30,94.0,67.0,2.1,29.0,84.0,107.22,78.09
2017,5,26,18,45,47.0,45.0,2.05,28.5,53.5,64.68,43.76
2017,5,26,19,0,0.0,23.0,2.0,28.0,23.0,21.85,8.51
2017,5,26,19,15,0.0,11.5,2.3,27.5,11.5,10.96,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.5,13.5,3.55,23.5,16.5,12.87,0.0
2017,5,27,6,0,69.0,27.0,3.6,24.0,33.0,22.33,10.79
2017,5,27,6,15,140.0,49.0,3.8,24.0,71.5,39.42,27.36
2017,5,27,6,30,211.0,71.0,4.0,24.0,110.0,55.9,42.08
2017,5,27,6,45,269.0,89.5,4.25,24.5,156.5,69.31,53.86
2017,5,27,7,0,327.0,108.0,4.5,25.0,203.0,77.97,61.28
2017,5,27,7,15,165.5,119.0,4.6,25.5,167.0,94.77,75.35
2017,5,27,7,30,4.0,130.0,4.7,26.0,131.0,114.7,87.42
2017,5,27,7,45,31.5,165.0,4.85,26.5,180.5,141.44,107.06
2017,5,27,8,0,59.0,200.0,5.0,27.0,230.0,176.87,133.09
2017,5,27,8,15,97.5,231.5,5.05,27.5,286.5,216.04,161.64
2017,5,27,8,30,136.0,263.0,5.1,28.0,343.0,254.93,190.28
2017,5,27,8,45,143.0,288.0,5.15,28.5,379.0,288.85,216.06
2017,5,27,9,0,150.0,313.0,5.2,29.0,415.0,323.73,242.28
2017,5,27,9,15,155.5,333.5,5.2,29.5,445.0,355.29,265.65
2017,5,27,9,30,161.0,354.0,5.2,30.0,475.0,387.4,289.07
2017,5,27,9,45,101.5,352.0,5.2,30.5,430.0,368.92,274.6
2017,5,27,10,0,42.0,350.0,5.2,31.0,385.0,339.54,251.63
2017,5,27,10,15,46.0,362.0,5.15,31.5,401.5,357.33,263.93
2017,5,27,10,30,50.0,374.0,5.1,32.0,418.0,375.46,276.27
2017,5,27,10,45,48.5,392.5,5.05,32.5,436.5,395.66,289.84
2017,5,27,11,0,47.0,411.0,5.0,33.0,455.0,415.87,303.26
2017,5,27,11,15,40.5,406.5,4.95,33.0,445.0,410.98,299.29
2017,5,27,11,30,34.0,402.0,4.9,33.0,435.0,405.3,294.85
2017,5,27,11,45,37.5,400.5,4.85,33.5,437.0,410.57,297.96
2017,5,27,12,0,41.0,399.0,4.8,34.0,439.0,415.83,301.05
2017,5,27,12,15,34.5,377.0,4.75,34.0,411.0,392.06,283.96
2017,5,27,12,30,28.0,355.0,4.7,34.0,383.0,367.4,266.27
2017,5,27,12,45,25.0,357.0,4.7,34.0,382.0,368.69,267.16
2017,5,27,13,0,22.0,359.0,4.7,34.0,381.0,362.09,262.41
2017,5,27,13,15,170.5,412.0,4.7,34.0,576.5,579.56,420.28
2017,5,27,13,30,319.0,465.0,4.7,34.0,772.0,792.39,566.99
2017,5,27,13,45,225.0,466.0,4.7,34.5,680.5,694.4,497.21
2017,5,27,14,0,131.0,467.0,4.7,35.0,589.0,604.4,433.11
2017,5,27,14,15,114.5,447.5,4.7,34.5,551.5,569.75,410.67
2017,5,27,14,30,98.0,428.0,4.7,34.0,514.0,523.43,379.68
2017,5,27,14,45,200.0,404.5,4.7,34.0,571.5,608.24,442.77
2017,5,27,15,0,302.0,381.0,4.7,34.0,629.0,688.63,501.29
2017,5,27,15,15,501.0,277.0,4.65,34.0,664.0,767.0,561.26
2017,5,27,15,30,700.0,173.0,4.6,34.0,699.0,826.5,606.27
2017,5,27,15,45,683.0,168.0,4.6,34.0,654.5,786.49,580.17
2017,5,27,16,0,666.0,163.0,4.6,34.0,610.0,745.01,553.4
2017,5,27,16,15,642.5,157.0,4.45,33.5,561.5,696.13,521.22
2017,5,27,16,30,619.0,151.0,4.3,33.0,513.0,646.8,487.9
2017,5,27,16,45,577.5,147.5,4.2,33.0,460.0,587.22,445.43
2017,5,27,17,0,536.0,144.0,4.1,33.0,407.0,525.26,400.53
2017,5,27,17,15,497.5,134.5,3.7,32.5,355.5,465.81,356.84
2017,5,27,17,30,459.0,125.0,3.3,32.0,304.0,408.87,313.96
2017,5,27,17,45,365.0,120.5,2.95,31.5,249.0,331.66,254.5
2017,5,27,18,0,271.0,116.0,2.6,31.0,194.0,257.44,196.47
2017,5,27,18,15,215.0,95.0,2.5,30.0,148.5,197.43,149.0
2017,5,27,18,30,159.0,74.0,2.4,29.0,103.0,143.37,105.4
2017,5,27,18,45,79.5,48.0,2.35,28.5,62.5,77.86,53.26
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.64,8.04
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.5,1.3,22.5,15.5,12.87,0.0
2017,5,28,6,0,54.0,27.0,1.4,23.0,31.0,23.41,11.81
2017,5,28,6,15,117.0,50.5,1.4,23.0,69.0,40.5,28.44
2017,5,28,6,30,180.0,74.0,1.4,23.0,107.0,57.99,44.06
2017,5,28,6,45,234.5,94.5,1.4,23.5,153.0,72.73,56.98
2017,5,28,7,0,289.0,115.0,1.4,24.0,199.0,86.9,69.06
2017,5,28,7,15,356.0,120.0,1.3,24.5,245.5,84.17,66.52
2017,5,28,7,30,423.0,125.0,1.2,25.0,292.0,102.07,68.41
2017,5,28,7,45,429.5,153.0,1.2,25.5,344.5,152.54,100.03
2017,5,28,8,0,436.0,181.0,1.2,26.0,397.0,204.32,138.18
2017,5,28,8,15,370.0,212.5,1.2,26.5,410.0,249.26,176.01
2017,5,28,8,30,304.0,244.0,1.2,27.0,423.0,281.15,203.54
2017,5,28,8,45,353.0,256.5,1.2,27.5,482.0,328.99,239.37
2017,5,28,9,0,402.0,269.0,1.2,28.0,541.0,382.09,278.82
2017,5,28,9,15,332.5,309.0,1.2,28.0,544.5,409.79,300.67
2017,5,28,9,30,263.0,349.0,1.2,28.0,548.0,430.01,315.88
2017,5,28,9,45,310.5,358.0,1.25,28.5,605.0,481.95,352.77
2017,5,28,10,0,358.0,367.0,1.3,29.0,662.0,538.15,391.86
2017,5,28,10,15,273.0,403.5,1.3,29.0,634.0,535.66,388.85
2017,5,28,10,30,188.0,440.0,1.3,29.0,606.0,527.28,381.53
2017,5,28,10,45,164.5,454.5,1.35,29.5,603.5,535.13,385.81
2017,5,28,11,0,141.0,469.0,1.4,30.0,601.0,540.76,388.3
2017,5,28,11,15,231.5,466.5,1.45,30.0,687.5,622.08,445.29
2017,5,28,11,30,322.0,464.0,1.5,30.0,774.0,709.8,504.86
2017,5,28,11,45,282.5,480.5,1.6,30.0,755.5,705.33,500.81
2017,5,28,12,0,243.0,497.0,1.7,30.0,737.0,695.35,493.88
2017,5,28,12,15,201.5,503.5,1.7,30.0,703.0,673.22,478.26
2017,5,28,12,30,160.0,510.0,1.7,30.0,669.0,648.56,460.93
2017,5,28,12,45,113.0,488.5,1.75,30.5,601.0,589.09,419.78
2017,5,28,13,0,66.0,467.0,1.8,31.0,533.0,519.29,371.24
2017,5,28,13,15,114.0,479.5,1.85,31.0,590.5,590.8,421.9
2017,5,28,13,30,162.0,492.0,1.9,31.0,648.0,654.72,465.94
2017,5,28,13,45,237.5,467.5,1.95,31.0,690.5,708.01,503.84
2017,5,28,14,0,313.0,443.0,2.0,31.0,733.0,769.59,546.67
2017,5,28,14,15,316.0,427.5,2.0,31.0,713.0,757.21,538.97
2017,5,28,14,30,319.0,412.0,2.0,31.0,693.0,743.11,530.8
2017,5,28,14,45,296.0,400.0,2.05,31.0,653.0,706.14,507.14
2017,5,28,15,0,273.0,388.0,2.1,31.0,613.0,668.53,482.94
2017,5,28,15,15,179.5,367.5,2.1,31.0,512.5,545.86,398.36
2017,5,28,15,30,86.0,347.0,2.1,31.0,412.0,426.95,313.93
2017,5,28,15,45,43.0,237.0,2.15,31.5,269.5,272.71,202.43
2017,5,28,16,0,0.0,127.0,2.2,32.0,127.0,119.3,86.66
2017,5,28,16,15,0.0,111.5,2.15,31.5,111.5,104.43,75.9
2017,5,28,16,30,0.0,96.0,2.1,31.0,96.0,89.59,64.82
2017,5,28,16,45,0.0,84.0,2.1,31.0,84.0,78.24,56.21
2017,5,28,17,0,0.0,72.0,2.1,31.0,72.0,67.01,47.61
2017,5,28,17,15,0.0,62.5,1.9,30.5,62.5,58.13,40.86
2017,5,28,17,30,0.0,53.0,1.7,30.0,53.0,49.26,34.02
2017,5,28,17,45,0.0,44.0,1.5,29.5,44.0,40.87,27.45
2017,5,28,18,0,0.0,35.0,1.3,29.0,35.0,32.48,20.76
2017,5,28,18,15,0.0,27.0,1.3,28.5,27.0,25.04,14.71
2017,5,28,18,30,0.0,19.0,1.3,28.0,19.0,17.61,8.57
2017,5,28,18,45,0.0,12.0,1.3,27.5,12.0,11.11,3.14
2017,5,28,19,0,0.0,5.0,1.3,27.0,5.0,4.62,0.0
2017,5,28,19,15,0.0,2.5,1.4,26.5,2.5,2.38,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.05,3.49
2017,5,29,6,15,0.0,29.0,3.2,20.0,29.0,26.93,17.3
2017,5,29,6,30,0.0,45.0,3.3,20.0,45.0,41.58,30.47
2017,5,29,6,45,0.0,63.5,3.4,20.0,63.5,57.84,44.94
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,73.92,59.04
2017,5,29,7,15,21.5,116.5,3.6,20.0,125.0,102.13,83.36
2017,5,29,7,30,43.0,151.0,3.7,20.0,168.0,125.79,97.69
2017,5,29,7,45,28.5,161.0,3.85,20.0,173.0,138.32,107.32
2017,5,29,8,0,14.0,171.0,4.0,20.0,178.0,153.84,120.03
2017,5,29,8,15,19.5,195.0,4.0,20.0,206.0,177.45,138.37
2017,5,29,8,30,25.0,219.0,4.0,20.0,234.0,201.9,157.3
2017,5,29,8,45,17.0,213.5,4.0,20.0,224.0,197.98,154.03
2017,5,29,9,0,9.0,208.0,4.0,20.0,214.0,192.46,149.45
2017,5,29,9,15,17.0,245.5,3.9,20.5,258.0,230.15,178.31
2017,5,29,9,30,25.0,283.0,3.8,21.0,302.0,268.96,207.58
2017,5,29,9,45,39.5,323.5,3.7,21.5,355.5,310.5,238.58
2017,5,29,10,0,54.0,364.0,3.6,22.0,409.0,358.54,274.04
2017,5,29,10,15,100.5,402.0,3.4,22.0,489.5,427.15,325.25
2017,5,29,10,30,147.0,440.0,3.2,22.0,570.0,498.53,377.55
2017,5,29,10,45,124.0,449.0,3.0,22.5,561.0,500.18,376.58
2017,5,29,11,0,101.0,458.0,2.8,23.0,552.0,499.98,374.45
2017,5,29,11,15,115.0,473.0,2.65,23.0,582.5,532.66,397.56
2017,5,29,11,30,129.0,488.0,2.5,23.0,613.0,566.61,421.11
2017,5,29,11,45,286.0,463.0,2.45,23.5,743.5,691.82,511.35
2017,5,29,12,0,443.0,438.0,2.4,24.0,874.0,825.22,603.13
2017,5,29,12,15,426.5,438.0,2.4,24.0,859.5,826.02,602.27
2017,5,29,12,30,410.0,438.0,2.4,24.0,845.0,821.16,598.86
2017,5,29,12,45,451.0,432.0,2.4,24.5,877.5,870.49,631.36
2017,5,29,13,0,492.0,426.0,2.4,25.0,910.0,915.46,660.16
2017,5,29,13,15,466.0,422.0,2.25,25.0,876.0,894.63,644.78
2017,5,29,13,30,440.0,418.0,2.1,25.0,842.0,871.14,628.26
2017,5,29,13,45,363.5,434.0,2.0,25.0,779.5,808.07,584.82
2017,5,29,14,0,287.0,450.0,1.9,25.0,717.0,750.66,544.79
2017,5,29,14,15,303.0,431.0,1.7,25.0,705.0,747.7,543.05
2017,5,29,14,30,319.0,412.0,1.5,25.0,693.0,742.78,539.46
2017,5,29,14,45,314.0,395.5,1.3,25.0,663.0,718.33,522.27
2017,5,29,15,0,309.0,379.0,1.1,25.0,633.0,692.5,504.27
2017,5,29,15,15,491.5,284.5,1.0,25.0,665.5,765.57,558.37
2017,5,29,15,30,674.0,190.0,0.9,25.0,698.0,821.05,598.02
2017,5,29,15,45,662.5,181.5,0.85,25.0,655.0,782.92,573.07
2017,5,29,16,0,651.0,173.0,0.8,25.0,612.0,743.02,547.68
2017,5,29,16,15,329.0,178.5,0.85,25.0,400.0,466.04,353.45
2017,5,29,16,30,7.0,184.0,0.9,25.0,188.0,181.36,137.03
2017,5,29,16,45,207.0,178.5,0.95,25.5,280.5,342.91,266.04
2017,5,29,17,0,407.0,173.0,1.0,26.0,373.0,471.07,362.17
2017,5,29,17,15,440.0,148.5,0.95,25.5,341.5,445.71,343.7
2017,5,29,17,30,473.0,124.0,0.9,25.0,310.0,415.87,322.2
2017,5,29,17,45,419.0,112.5,0.9,24.5,258.5,350.92,272.79
2017,5,29,18,0,365.0,101.0,0.9,24.0,207.0,290.84,225.7
2017,5,29,18,15,297.0,85.5,1.0,23.5,159.5,225.95,173.69
2017,5,29,18,30,229.0,70.0,1.1,23.0,112.0,162.95,122.08
2017,5,29,18,45,143.5,49.5,1.2,23.0,73.0,102.65,72.59
2017,5,29,19,0,58.0,29.0,1.3,23.0,34.0,47.32,25.83
2017,5,29,19,15,29.0,14.5,1.5,22.5,17.0,19.0,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,15.0,0.3,20.5,17.0,14.3,0.0
2017,5,30,6,0,45.0,30.0,0.3,21.0,34.0,25.7,13.96
2017,5,30,6,15,113.5,54.0,0.4,21.5,73.0,43.08,30.89
2017,5,30,6,30,182.0,78.0,0.5,22.0,112.0,60.84,46.71
2017,5,30,6,45,253.5,95.5,0.65,22.5,160.0,73.47,57.83
2017,5,30,7,0,325.0,113.0,0.8,23.0,208.0,85.63,68.21
2017,5,30,7,15,377.0,126.5,1.05,23.5,259.0,88.98,70.85
2017,5,30,7,30,429.0,140.0,1.3,24.0,310.0,113.22,77.55
2017,5,30,7,45,471.0,143.5,1.55,24.5,355.5,149.17,96.21
2017,5,30,8,0,513.0,147.0,1.8,25.0,401.0,189.92,124.63
2017,5,30,8,15,466.5,181.5,1.9,25.5,432.5,240.53,167.18
2017,5,30,8,30,420.0,216.0,2.0,26.0,464.0,286.04,205.79
2017,5,30,8,45,530.0,199.5,2.15,26.5,540.0,337.26,244.68
2017,5,30,9,0,640.0,183.0,2.3,27.0,616.0,399.16,292.41
2017,5,30,9,15,658.5,188.5,2.35,27.0,661.0,450.35,333.37
2017,5,30,9,30,677.0,194.0,2.4,27.0,706.0,502.65,374.22
2017,5,30,9,45,697.0,195.0,2.45,27.5,746.5,552.74,411.77
2017,5,30,10,0,717.0,196.0,2.5,28.0,787.0,603.5,448.78
2017,5,30,10,15,728.0,199.0,2.5,28.0,821.0,650.58,482.89
2017,5,30,10,30,739.0,202.0,2.5,28.0,855.0,696.96,515.75
2017,5,30,10,45,750.5,202.0,2.55,28.5,883.0,740.11,545.0
2017,5,30,11,0,762.0,202.0,2.6,29.0,911.0,781.2,572.28
2017,5,30,11,15,767.5,203.5,2.65,29.0,930.5,817.54,596.58
2017,5,30,11,30,773.0,205.0,2.7,29.0,950.0,851.9,618.94
2017,5,30,11,45,614.0,321.5,2.75,29.0,918.0,848.4,612.99
2017,5,30,12,0,455.0,438.0,2.8,29.0,886.0,835.54,599.66
2017,5,30,12,15,333.5,472.5,2.8,29.0,801.5,769.41,553.05
2017,5,30,12,30,212.0,507.0,2.8,29.0,717.0,694.42,499.95
2017,5,30,12,45,230.5,501.0,2.85,29.0,729.0,714.18,514.65
2017,5,30,13,0,249.0,495.0,2.9,29.0,741.0,733.15,528.23
2017,5,30,13,15,141.0,446.5,2.95,29.0,586.0,584.04,424.78
2017,5,30,13,30,33.0,398.0,3.0,29.0,431.0,422.53,309.27
2017,5,30,13,45,19.5,282.0,3.05,29.0,301.0,294.58,217.66
2017,5,30,14,0,6.0,166.0,3.1,29.0,171.0,162.36,119.41
2017,5,30,14,15,7.5,184.0,3.1,29.0,190.5,181.06,133.94
2017,5,30,14,30,9.0,202.0,3.1,29.0,210.0,199.84,148.28
2017,5,30,14,45,5.0,171.0,3.1,29.0,175.5,166.12,122.84
2017,5,30,15,0,1.0,140.0,3.1,29.0,141.0,132.58,97.36
2017,5,30,15,15,0.5,128.0,3.05,28.5,128.5,120.62,88.58
2017,5,30,15,30,0.0,116.0,3.0,28.0,116.0,108.69,79.71
2017,5,30,15,45,0.0,72.0,3.0,28.0,72.0,67.13,47.46
2017,5,30,16,0,0.0,28.0,3.0,28.0,28.0,26.05,15.12
2017,5,30,16,15,0.0,36.5,2.85,27.5,36.5,33.96,21.55
2017,5,30,16,30,0.0,45.0,2.7,27.0,45.0,41.86,28.02
2017,5,30,16,45,0.0,93.0,2.6,27.0,93.0,86.77,64.02
2017,5,30,17,0,0.0,141.0,2.5,27.0,141.0,134.31,101.88
2017,5,30,17,15,0.0,123.5,2.2,26.5,123.5,117.45,88.99
2017,5,30,17,30,0.0,106.0,1.9,26.0,106.0,100.58,75.99
2017,5,30,17,45,0.0,88.5,1.6,25.5,88.5,83.7,62.74
2017,5,30,18,0,0.0,71.0,1.3,25.0,71.0,66.8,49.22
2017,5,30,18,15,0.0,54.5,1.25,24.5,54.5,50.9,36.23
2017,5,30,18,30,0.0,38.0,1.2,24.0,38.0,35.3,23.26
2017,5,30,18,45,0.0,25.0,1.15,23.5,25.0,23.2,13.03
2017,5,30,19,0,0.0,12.0,1.1,23.0,12.0,11.12,2.29
2017,5,30,19,15,0.0,6.0,1.1,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.5,0.3,21.0,8.5,8.1,0.0
2017,5,31,6,0,0.0,17.0,0.3,21.0,17.0,15.77,6.46
2017,5,31,6,15,0.0,36.0,0.4,21.5,36.0,33.13,22.52
2017,5,31,6,30,0.0,55.0,0.5,22.0,55.0,49.76,37.28
2017,5,31,6,45,2.5,77.0,0.65,22.5,78.0,68.54,53.65
2017,5,31,7,0,5.0,99.0,0.8,23.0,101.0,87.1,69.48
2017,5,31,7,15,12.5,120.5,0.95,23.0,125.5,105.11,84.66
2017,5,31,7,30,20.0,142.0,1.1,23.0,150.0,124.39,95.58
2017,5,31,7,45,50.0,174.5,1.3,23.5,198.0,149.87,113.76
2017,5,31,8,0,80.0,207.0,1.5,24.0,246.0,185.05,139.35
2017,5,31,8,15,64.0,223.5,1.7,24.5,257.5,202.84,153.36
2017,5,31,8,30,48.0,240.0,1.9,25.0,269.0,218.61,165.69
2017,5,31,8,45,29.5,228.0,2.1,25.5,246.5,209.01,158.33
2017,5,31,9,0,11.0,216.0,2.3,26.0,224.0,200.11,151.31
2017,5,31,9,15,10.5,220.5,2.35,26.0,228.5,205.52,155.16
2017,5,31,9,30,10.0,225.0,2.4,26.0,233.0,210.73,158.82
2017,5,31,9,45,15.0,258.0,2.5,26.5,270.5,244.1,183.48
2017,5,31,10,0,20.0,291.0,2.6,27.0,308.0,278.19,208.3
2017,5,31,10,15,18.0,289.5,2.55,27.0,305.5,277.62,207.43
2017,5,31,10,30,16.0,288.0,2.5,27.0,303.0,276.67,206.39
2017,5,31,10,45,37.5,358.0,2.5,27.0,393.5,356.21,265.0
2017,5,31,11,0,59.0,428.0,2.5,27.0,484.0,439.99,325.13
2017,5,31,11,15,230.5,424.5,2.45,27.0,646.5,582.39,429.34
2017,5,31,11,30,402.0,421.0,2.4,27.0,809.0,737.04,537.67
2017,5,31,11,45,355.5,450.0,2.35,27.0,796.0,740.0,536.77
2017,5,31,12,0,309.0,479.0,2.3,27.0,783.0,739.71,534.75
2017,5,31,12,15,358.0,459.0,2.25,27.0,812.5,778.91,562.01
2017,5,31,12,30,407.0,439.0,2.2,27.0,842.0,818.33,588.84
2017,5,31,12,45,229.0,443.0,2.2,27.0,670.0,661.64,480.0
2017,5,31,13,0,51.0,447.0,2.2,27.0,498.0,484.31,353.39
2017,5,31,13,15,38.0,406.0,2.15,27.0,443.5,433.38,318.23
2017,5,31,13,30,25.0,365.0,2.1,27.0,389.0,381.5,281.21
2017,5,31,13,45,24.5,358.0,2.1,27.0,381.5,375.41,277.29
2017,5,31,14,0,24.0,351.0,2.1,27.0,374.0,359.07,265.81
2017,5,31,14,15,17.5,288.5,2.1,27.0,305.0,291.94,217.13
2017,5,31,14,30,11.0,226.0,2.1,27.0,236.0,224.97,167.76
2017,5,31,14,45,9.0,207.0,2.15,27.0,215.0,204.67,152.9
2017,5,31,15,0,7.0,188.0,2.2,27.0,194.0,184.39,137.79
2017,5,31,15,15,7.0,192.0,2.2,27.0,198.0,188.28,141.07
2017,5,31,15,30,7.0,196.0,2.2,27.0,202.0,192.23,144.37
2017,5,31,15,45,40.0,247.0,2.2,27.0,275.0,280.33,212.48
2017,5,31,16,0,73.0,298.0,2.2,27.0,348.0,361.79,274.11
2017,5,31,16,15,43.0,248.5,2.1,26.5,277.5,284.07,216.17
2017,5,31,16,30,13.0,199.0,2.0,26.0,207.0,200.93,153.16
2017,5,31,16,45,6.5,114.5,1.9,26.0,118.5,112.21,84.41
2017,5,31,17,0,0.0,30.0,1.8,26.0,30.0,27.87,17.02
2017,5,31,17,15,0.0,26.0,1.6,25.5,26.0,24.14,14.13
2017,5,31,17,30,0.0,22.0,1.4,25.0,22.0,20.41,11.18
2017,5,31,17,45,0.0,18.5,1.2,25.0,18.5,17.15,8.54
2017,5,31,18,0,0.0,15.0,1.0,25.0,15.0,13.9,5.86
2017,5,31,18,15,0.0,11.5,0.95,24.5,11.5,10.65,3.17
2017,5,31,18,30,0.0,8.0,0.9,24.0,8.0,7.4,0.44
2017,5,31,18,45,0.0,5.0,0.9,23.5,5.0,4.62,0.0
2017,5,31,19,0,0.0,2.0,0.9,23.0,2.0,1.85,0.0
2017,5,31,19,15,0.0,1.0,0.95,22.5,1.0,0.95,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.0,1.2,20.5,22.5,14.3,0.0
2017,6,1,6,0,176.0,30.0,1.4,21.0,45.0,23.49,12.4
2017,6,1,6,15,282.0,43.0,1.5,21.0,87.0,32.99,22.4
2017,6,1,6,30,388.0,56.0,1.6,21.0,129.0,42.84,31.46
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.0,46.76,35.08
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,50.51,38.35
2017,6,1,7,15,587.0,78.5,1.85,22.5,284.0,52.77,40.17
2017,6,1,7,30,635.0,85.0,1.9,23.0,337.0,77.77,44.79
2017,6,1,7,45,343.5,141.5,1.95,23.5,280.5,135.34,90.76
2017,6,1,8,0,52.0,198.0,2.0,24.0,224.0,174.27,132.31
2017,6,1,8,15,28.0,186.5,2.0,24.5,201.0,167.13,127.03
2017,6,1,8,30,4.0,175.0,2.0,25.0,178.0,159.45,121.28
2017,6,1,8,45,2.0,131.5,2.0,25.5,133.0,121.95,91.46
2017,6,1,9,0,0.0,88.0,2.0,26.0,88.0,82.06,59.78
2017,6,1,9,15,3.5,142.5,2.05,26.5,145.0,133.3,99.53
2017,6,1,9,30,7.0,197.0,2.1,27.0,202.0,184.41,138.24
2017,6,1,9,45,19.0,262.5,2.15,27.5,278.0,250.25,187.25
2017,6,1,10,0,31.0,328.0,2.2,28.0,354.0,313.59,233.29
2017,6,1,10,15,96.5,384.0,2.2,28.0,469.0,408.58,302.67
2017,6,1,10,30,162.0,440.0,2.2,28.0,584.0,508.22,373.65
2017,6,1,10,45,172.0,455.0,2.25,28.5,612.0,540.04,394.69
2017,6,1,11,0,182.0,470.0,2.3,29.0,640.0,572.43,416.25
2017,6,1,11,15,157.0,479.5,2.3,29.0,628.5,571.9,414.91
2017,6,1,11,30,132.0,489.0,2.3,29.0,617.0,569.25,412.24
2017,6,1,11,45,139.0,497.0,2.35,29.5,633.0,591.42,426.8
2017,6,1,12,0,146.0,505.0,2.4,30.0,649.0,613.66,441.16
2017,6,1,12,15,524.5,309.5,2.4,30.0,829.0,795.16,574.4
2017,6,1,12,30,903.0,114.0,2.4,30.0,1009.0,969.24,689.15
2017,6,1,12,45,588.5,302.0,2.4,30.5,884.5,875.71,624.18
2017,6,1,13,0,274.0,490.0,2.4,31.0,760.0,758.62,537.59
2017,6,1,13,15,279.5,482.0,2.4,31.0,754.0,762.94,541.81
2017,6,1,13,30,285.0,474.0,2.4,31.0,748.0,765.73,544.19
2017,6,1,13,45,304.0,457.5,2.4,31.0,744.5,771.77,549.26
2017,6,1,14,0,323.0,441.0,2.4,31.0,741.0,776.0,553.21
2017,6,1,14,15,307.0,431.0,2.4,31.0,710.0,750.64,536.83
2017,6,1,14,30,291.0,421.0,2.4,31.0,679.0,724.03,519.77
2017,6,1,14,45,556.0,274.5,2.4,31.0,742.5,833.44,601.44
2017,6,1,15,0,821.0,128.0,2.4,31.0,806.0,910.9,654.49
2017,6,1,15,15,809.5,125.5,2.4,31.0,766.5,887.83,640.12
2017,6,1,15,30,798.0,123.0,2.4,31.0,727.0,854.95,620.22
2017,6,1,15,45,783.0,120.0,2.4,31.0,682.5,816.22,596.39
2017,6,1,16,0,768.0,117.0,2.4,31.0,638.0,775.64,571.11
2017,6,1,16,15,748.5,113.5,2.4,30.5,589.0,729.35,542.74
2017,6,1,16,30,729.0,110.0,2.4,30.0,540.0,682.05,513.14
2017,6,1,16,45,701.0,106.0,2.45,30.0,488.0,629.7,477.95
2017,6,1,17,0,673.0,102.0,2.5,30.0,436.0,575.51,439.72
2017,6,1,17,15,638.0,96.5,2.4,29.5,383.0,516.02,396.84
2017,6,1,17,30,603.0,91.0,2.3,29.0,330.0,458.28,353.91
2017,6,1,17,45,548.5,85.0,2.2,28.5,277.0,391.96,303.07
2017,6,1,18,0,494.0,79.0,2.1,28.0,224.0,330.09,254.06
2017,6,1,18,15,424.5,69.0,1.95,27.5,175.0,259.91,197.34
2017,6,1,18,30,355.0,59.0,1.8,27.0,126.0,200.58,148.03
2017,6,1,18,45,250.0,45.0,1.65,26.5,84.5,133.82,93.55
2017,6,1,19,0,145.0,31.0,1.5,26.0,43.0,79.43,47.01
2017,6,1,19,15,72.5,15.5,1.6,25.5,21.5,27.89,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.2,21.5,10.0,9.53,0.0
2017,6,2,6,0,0.0,20.0,1.3,22.0,20.0,18.56,8.62
2017,6,2,6,15,0.0,40.5,1.4,22.0,40.5,36.81,25.54
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,54.5,41.31
2017,6,2,6,45,9.5,82.5,1.65,22.5,85.5,72.78,57.29
2017,6,2,7,0,19.0,104.0,1.8,23.0,110.0,90.9,72.78
2017,6,2,7,15,64.0,132.5,1.8,23.0,157.0,108.67,87.78
2017,6,2,7,30,109.0,161.0,1.8,23.0,204.0,128.72,97.28
2017,6,2,7,45,157.5,184.5,1.85,23.5,257.5,161.01,118.5
2017,6,2,8,0,206.0,208.0,1.9,24.0,311.0,199.37,145.41
2017,6,2,8,15,200.0,234.5,1.95,24.5,343.5,234.26,172.71
2017,6,2,8,30,194.0,261.0,2.0,25.0,376.0,268.7,199.75
2017,6,2,8,45,146.5,284.5,2.05,25.5,375.5,286.67,214.83
2017,6,2,9,0,99.0,308.0,2.1,26.0,375.0,304.21,228.61
2017,6,2,9,15,88.0,326.0,2.1,26.5,389.0,323.07,242.23
