Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,15,542.0,254.0,2.9,31.0,727.5,571.88,422.2
2017,6,12,10,30,899.0,107.0,2.9,31.0,901.0,716.25,528.03
2017,6,12,10,45,906.0,107.5,2.95,31.5,928.5,761.08,556.32
2017,6,12,11,0,913.0,108.0,3.0,32.0,956.0,803.95,583.15
2017,6,12,11,15,916.5,108.5,3.0,32.5,976.5,841.84,606.09
2017,6,12,11,30,920.0,109.0,3.0,33.0,997.0,877.12,627.09
2017,6,12,11,45,914.5,115.0,3.05,33.5,1007.0,906.84,644.65
2017,6,12,12,0,909.0,121.0,3.1,34.0,1017.0,933.24,660.03
2017,6,12,12,15,910.0,121.0,3.15,34.0,1021.5,956.82,674.98
2017,6,12,12,30,911.0,121.0,3.2,34.0,1026.0,977.39,688.08
2017,6,12,12,45,911.0,120.5,3.25,34.5,1022.5,993.5,697.03
2017,6,12,13,0,911.0,120.0,3.3,35.0,1019.0,1006.37,704.03
2017,6,12,13,15,908.5,119.0,3.3,35.0,1007.5,1012.87,708.25
2017,6,12,13,30,906.0,118.0,3.3,35.0,996.0,1015.78,710.39
2017,6,12,13,45,902.5,117.0,3.35,35.0,976.5,1014.1,710.18
2017,6,12,14,0,899.0,116.0,3.4,35.0,957.0,1008.83,707.88
2017,6,12,14,15,893.5,114.5,3.4,35.0,930.5,997.54,701.57
2017,6,12,14,30,888.0,113.0,3.4,35.0,904.0,982.81,693.22
2017,6,12,14,45,865.5,120.0,3.45,35.0,867.0,957.36,678.49
2017,6,12,15,0,843.0,127.0,3.5,35.0,830.0,929.38,662.16
2017,6,12,15,15,832.0,124.5,3.5,35.0,790.5,899.8,644.45
2017,6,12,15,30,821.0,122.0,3.5,35.0,751.0,874.26,629.33
2017,6,12,15,45,807.5,119.0,3.55,35.0,706.5,836.71,606.46
2017,6,12,16,0,794.0,116.0,3.6,35.0,662.0,797.12,582.06
2017,6,12,16,15,775.5,112.5,3.65,34.5,613.0,751.22,554.21
2017,6,12,16,30,757.0,109.0,3.7,34.0,564.0,704.15,525.02
2017,6,12,16,45,733.0,104.5,3.75,33.5,512.0,651.16,490.87
2017,6,12,17,0,709.0,100.0,3.8,33.0,460.0,600.06,455.79
2017,6,12,17,15,676.0,94.5,3.7,32.5,406.5,540.47,413.08
2017,6,12,17,30,643.0,89.0,3.6,32.0,353.0,482.3,370.15
2017,6,12,17,45,598.5,82.5,3.5,31.5,300.0,418.76,321.76
2017,6,12,18,0,554.0,76.0,3.4,31.0,247.0,358.54,274.34
2017,6,12,18,15,489.0,67.0,3.2,30.0,196.0,290.73,220.13
2017,6,12,18,30,424.0,58.0,3.0,29.0,145.0,229.24,169.49
2017,6,12,18,45,327.5,46.0,2.85,28.5,101.0,161.78,114.03
2017,6,12,19,0,231.0,34.0,2.7,28.0,57.0,104.42,66.23
2017,6,12,19,15,115.5,17.0,2.95,27.5,28.5,44.69,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,78.0,16.0,2.55,22.5,23.0,15.25,0.0
2017,6,13,6,0,156.0,32.0,2.8,23.0,46.0,25.07,13.68
2017,6,13,6,15,255.5,46.5,3.0,23.5,87.5,35.71,24.43
2017,6,13,6,30,355.0,61.0,3.2,24.0,129.0,45.89,33.63
2017,6,13,6,45,177.5,72.5,3.4,24.5,106.5,56.94,43.32
2017,6,13,7,0,0.0,84.0,3.6,25.0,84.0,75.56,59.23
2017,6,13,7,15,309.5,87.5,3.65,25.5,210.0,60.38,46.13
2017,6,13,7,30,619.0,91.0,3.7,26.0,336.0,78.34,46.65
2017,6,13,7,45,661.5,94.0,3.75,27.0,391.0,123.55,68.35
2017,6,13,8,0,704.0,97.0,3.8,28.0,446.0,173.8,103.01
2017,6,13,8,15,436.0,179.5,3.8,28.5,403.5,228.52,157.6
2017,6,13,8,30,168.0,262.0,3.8,29.0,361.0,260.58,192.13
2017,6,13,8,45,482.5,186.0,3.85,29.5,505.0,305.91,220.38
2017,6,13,9,0,797.0,110.0,3.9,30.0,649.0,395.0,285.63
2017,6,13,9,15,811.5,113.0,3.9,30.5,694.0,449.68,329.73
2017,6,13,9,30,826.0,116.0,3.9,31.0,739.0,504.71,372.83
2017,6,13,9,45,840.0,116.5,3.95,31.5,780.0,560.24,414.99
2017,6,13,10,0,854.0,117.0,4.0,32.0,821.0,612.03,453.3
2017,6,13,10,15,495.5,277.0,4.05,32.5,689.5,562.7,414.35
2017,6,13,10,30,137.0,437.0,4.1,33.0,558.0,485.75,353.18
2017,6,13,10,45,255.0,425.0,4.15,33.5,659.0,569.52,413.68
2017,6,13,11,0,373.0,413.0,4.2,34.0,760.0,664.49,480.16
2017,6,13,11,15,634.5,266.5,4.25,34.0,872.0,760.51,551.94
2017,6,13,11,30,896.0,120.0,4.3,34.0,984.0,866.36,624.65
2017,6,13,11,45,628.5,285.0,4.4,34.5,895.5,820.61,590.24
2017,6,13,12,0,361.0,450.0,4.5,35.0,807.0,754.52,537.72
2017,6,13,12,15,622.0,292.0,4.55,35.0,909.0,861.38,617.16
2017,6,13,12,30,883.0,134.0,4.6,35.0,1011.0,962.58,684.57
2017,6,13,12,45,526.0,320.5,4.65,35.5,842.5,829.59,592.23
2017,6,13,13,0,169.0,507.0,4.7,36.0,674.0,663.32,469.89
2017,6,13,13,15,188.0,499.5,4.75,36.0,683.5,679.79,482.73
2017,6,13,13,30,207.0,492.0,4.8,36.0,693.0,695.41,494.23
2017,6,13,13,45,286.5,456.0,4.85,36.0,728.0,749.79,533.63
2017,6,13,14,0,366.0,420.0,4.9,36.0,763.0,794.04,566.02
2017,6,13,14,15,617.5,268.0,4.95,36.0,826.5,897.29,642.89
2017,6,13,14,30,869.0,116.0,5.0,36.0,890.0,967.46,690.43
2017,6,13,14,45,560.5,257.0,5.05,36.0,749.5,820.65,592.56
2017,6,13,15,0,252.0,398.0,5.1,36.0,609.0,656.44,473.79
2017,6,13,15,15,549.5,249.0,5.1,35.5,679.0,779.63,569.62
2017,6,13,15,30,847.0,100.0,5.1,35.0,749.0,867.46,633.23
2017,6,13,15,45,834.0,97.5,5.1,35.0,705.0,830.33,609.15
2017,6,13,16,0,821.0,95.0,5.1,35.0,661.0,791.11,584.15
2017,6,13,16,15,804.0,92.5,5.1,34.5,612.5,751.87,560.09
2017,6,13,16,30,787.0,90.0,5.1,34.0,564.0,706.03,531.0
2017,6,13,16,45,759.5,88.0,5.15,34.0,512.0,652.19,494.81
2017,6,13,17,0,732.0,86.0,5.2,34.0,460.0,598.48,456.93
2017,6,13,17,15,701.5,82.0,5.2,33.5,407.0,541.13,415.55
2017,6,13,17,30,671.0,78.0,5.2,33.0,354.0,486.31,374.7
2017,6,13,17,45,617.5,74.5,5.2,32.5,300.0,420.15,323.87
2017,6,13,18,0,564.0,71.0,5.2,32.0,246.0,358.16,274.71
2017,6,13,18,15,500.0,63.5,5.1,31.0,196.0,291.92,221.35
2017,6,13,18,30,436.0,56.0,5.0,30.0,146.0,231.86,171.5
2017,6,13,18,45,324.0,45.5,4.9,29.5,101.5,160.49,113.09
2017,6,13,19,0,212.0,35.0,4.8,29.0,57.0,101.02,64.29
2017,6,13,19,15,106.0,17.5,4.7,28.5,28.5,43.66,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.5,16.5,3.5,23.5,21.0,15.73,0.0
2017,6,14,6,0,109.0,33.0,3.6,24.0,42.0,27.0,15.05
2017,6,14,6,15,200.5,49.5,3.85,24.5,82.0,38.06,26.27
2017,6,14,6,30,292.0,66.0,4.1,25.0,122.0,49.72,36.72
2017,6,14,6,45,179.0,88.5,4.35,25.5,126.0,68.4,52.89
2017,6,14,7,0,66.0,111.0,4.6,26.0,130.0,92.19,73.08
2017,6,14,7,15,300.0,110.0,4.65,26.5,225.5,83.06,65.13
2017,6,14,7,30,534.0,109.0,4.7,27.0,321.0,89.91,57.55
2017,6,14,7,45,283.0,148.0,4.8,27.5,262.0,138.71,94.87
2017,6,14,8,0,32.0,187.0,4.9,28.0,203.0,162.59,122.48
2017,6,14,8,15,20.0,185.5,4.9,28.5,196.0,169.47,127.71
2017,6,14,8,30,8.0,184.0,4.9,29.0,189.0,167.92,126.3
2017,6,14,8,45,191.0,228.5,4.95,29.5,357.5,256.04,189.34
2017,6,14,9,0,374.0,273.0,5.0,30.0,526.0,369.39,272.39
2017,6,14,9,15,267.5,316.0,5.0,30.5,503.0,382.14,283.44
2017,6,14,9,30,161.0,359.0,5.0,31.0,480.0,387.99,287.82
2017,6,14,9,45,178.5,379.5,5.0,31.5,521.0,426.94,315.84
2017,6,14,10,0,196.0,400.0,5.0,32.0,562.0,467.56,344.61
2017,6,14,10,15,189.5,419.0,5.0,32.5,581.0,493.13,361.95
2017,6,14,10,30,183.0,438.0,5.0,33.0,600.0,517.9,378.43
2017,6,14,10,45,121.0,432.5,5.0,33.5,541.0,480.25,349.79
2017,6,14,11,0,59.0,427.0,5.0,34.0,482.0,437.3,317.18
2017,6,14,11,15,96.5,458.0,5.0,34.0,550.5,500.78,362.69
2017,6,14,11,30,134.0,489.0,5.0,34.0,619.0,567.93,409.88
2017,6,14,11,45,76.5,411.5,5.05,34.5,486.0,452.75,327.5
2017,6,14,12,0,19.0,334.0,5.1,35.0,353.0,329.92,238.38
2017,6,14,12,15,25.5,372.0,5.05,35.0,397.5,377.21,272.43
2017,6,14,12,30,32.0,410.0,5.0,35.0,442.0,422.5,304.37
2017,6,14,12,45,448.0,274.5,5.0,35.5,717.5,709.68,515.99
2017,6,14,13,0,864.0,139.0,5.0,36.0,993.0,977.99,695.1
2017,6,14,13,15,524.5,316.5,5.0,36.0,833.5,843.1,602.06
2017,6,14,13,30,185.0,494.0,5.0,36.0,674.0,675.57,480.25
2017,6,14,13,45,110.0,441.0,5.0,36.0,547.5,551.53,395.1
2017,6,14,14,0,35.0,388.0,5.0,36.0,421.0,416.21,299.32
2017,6,14,14,15,28.5,357.0,5.0,36.0,383.5,379.65,274.02
2017,6,14,14,30,22.0,326.0,5.0,36.0,346.0,332.93,240.98
2017,6,14,14,45,111.5,366.0,5.0,36.0,460.5,480.91,349.52
2017,6,14,15,0,201.0,406.0,5.0,36.0,575.0,606.22,439.01
2017,6,14,15,15,220.0,382.5,4.95,36.0,559.0,596.53,433.22
2017,6,14,15,30,239.0,359.0,4.9,36.0,543.0,584.89,426.62
2017,6,14,15,45,238.0,336.0,4.9,36.0,510.0,554.48,406.49
2017,6,14,16,0,237.0,313.0,4.9,36.0,477.0,523.14,385.58
2017,6,14,16,15,257.5,285.0,4.85,35.5,450.5,512.8,380.5
2017,6,14,16,30,278.0,257.0,4.8,35.0,424.0,489.41,365.99
2017,6,14,16,45,209.0,238.0,4.8,35.0,357.5,399.77,300.55
2017,6,14,17,0,140.0,219.0,4.8,35.0,291.0,325.17,244.98
2017,6,14,17,15,131.0,195.5,4.65,34.5,257.0,288.94,218.79
2017,6,14,17,30,122.0,172.0,4.5,34.0,223.0,253.17,192.34
2017,6,14,17,45,300.0,131.0,4.4,33.5,230.5,303.77,232.71
2017,6,14,18,0,478.0,90.0,4.3,33.0,238.0,335.05,255.53
2017,6,14,18,15,413.0,78.5,4.05,32.0,189.0,269.19,203.03
2017,6,14,18,30,348.0,67.0,3.8,31.0,140.0,209.94,154.78
2017,6,14,18,45,264.5,52.0,3.6,30.5,97.5,148.07,104.27
2017,6,14,19,0,181.0,37.0,3.4,30.0,55.0,95.78,61.14
2017,6,14,19,15,90.5,18.5,3.45,29.5,27.5,42.05,0.61
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,20.5,15.0,3.35,23.5,17.0,14.3,0.0
2017,6,15,6,0,41.0,30.0,3.5,24.0,34.0,25.77,14.07
2017,6,15,6,15,94.0,52.0,3.65,24.5,68.0,43.27,30.61
2017,6,15,6,30,147.0,74.0,3.8,25.0,102.0,57.95,43.69
2017,6,15,6,45,218.0,87.0,4.0,25.5,143.5,67.43,52.06
2017,6,15,7,0,289.0,100.0,4.2,26.0,185.0,76.55,59.83
2017,6,15,7,15,281.0,124.0,4.3,26.5,221.0,92.56,73.16
2017,6,15,7,30,273.0,148.0,4.4,27.0,257.0,117.16,84.22
2017,6,15,7,45,432.0,139.0,4.55,27.5,339.5,138.2,88.77
2017,6,15,8,0,591.0,130.0,4.7,28.0,422.0,182.58,114.7
2017,6,15,8,15,619.5,136.5,4.75,28.5,473.0,230.91,152.82
2017,6,15,8,30,648.0,143.0,4.8,29.0,524.0,282.36,195.13
2017,6,15,8,45,677.5,144.5,4.85,29.5,574.0,332.89,237.13
2017,6,15,9,0,707.0,146.0,4.9,30.0,624.0,386.13,280.82
2017,6,15,9,15,724.0,150.0,4.9,30.5,668.5,438.45,323.03
2017,6,15,9,30,741.0,154.0,4.9,31.0,713.0,491.58,364.67
2017,6,15,9,45,758.0,154.5,4.9,32.0,753.5,544.97,404.48
2017,6,15,10,0,775.0,155.0,4.9,33.0,794.0,595.31,440.86
2017,6,15,10,15,784.5,157.5,4.85,33.0,827.5,642.6,475.67
2017,6,15,10,30,794.0,160.0,4.8,33.0,861.0,688.94,508.99
2017,6,15,10,45,551.0,301.5,4.75,33.5,795.0,674.99,493.46
2017,6,15,11,0,308.0,443.0,4.7,34.0,729.0,640.44,462.81
2017,6,15,11,15,565.5,303.0,4.65,34.5,843.0,736.43,534.16
2017,6,15,11,30,823.0,163.0,4.6,35.0,957.0,846.41,610.22
2017,6,15,11,45,825.5,164.5,4.55,35.5,969.5,877.4,628.19
2017,6,15,12,0,828.0,166.0,4.5,36.0,982.0,905.82,644.77
2017,6,15,12,15,829.0,166.0,4.45,36.0,986.5,928.8,659.08
2017,6,15,12,30,830.0,166.0,4.4,36.0,991.0,949.01,671.64
2017,6,15,12,45,831.5,164.0,4.35,36.5,988.5,964.92,680.08
2017,6,15,13,0,833.0,162.0,4.3,37.0,986.0,977.78,686.61
2017,6,15,13,15,831.0,161.5,4.2,37.0,975.0,985.43,691.1
2017,6,15,13,30,829.0,161.0,4.1,37.0,964.0,989.72,693.56
2017,6,15,13,45,826.5,158.0,4.1,37.0,946.0,987.59,692.67
2017,6,15,14,0,824.0,155.0,4.1,37.0,928.0,982.03,689.77
2017,6,15,14,15,818.0,153.5,4.05,37.0,902.0,971.23,683.39
2017,6,15,14,30,812.0,152.0,4.0,37.0,876.0,957.2,675.1
2017,6,15,14,45,821.0,139.5,4.0,37.0,848.0,942.76,666.92
2017,6,15,15,0,830.0,127.0,4.0,37.0,820.0,917.4,651.79
2017,6,15,15,15,819.5,124.5,4.0,37.0,781.5,895.59,639.04
2017,6,15,15,30,809.0,122.0,4.0,37.0,743.0,864.05,619.89
2017,6,15,15,45,795.5,119.0,4.0,37.0,699.0,826.98,597.06
2017,6,15,16,0,782.0,116.0,4.0,37.0,655.0,787.91,572.72
2017,6,15,16,15,763.5,112.5,3.95,36.5,607.0,742.55,544.84
2017,6,15,16,30,745.0,109.0,3.9,36.0,559.0,696.04,515.74
2017,6,15,16,45,721.5,104.5,3.9,35.5,508.0,645.97,483.51
2017,6,15,17,0,698.0,100.0,3.9,35.0,457.0,593.79,447.79
2017,6,15,17,15,665.5,94.5,3.75,34.5,404.0,535.07,405.91
2017,6,15,17,30,633.0,89.0,3.6,34.0,351.0,477.74,363.84
2017,6,15,17,45,588.0,82.5,3.5,34.0,298.5,414.45,315.4
2017,6,15,18,0,543.0,76.0,3.4,34.0,246.0,354.54,268.2
2017,6,15,18,15,479.0,67.5,3.1,33.0,196.0,288.2,215.77
2017,6,15,18,30,415.0,59.0,2.8,32.0,146.0,228.06,166.83
2017,6,15,18,45,318.5,47.0,2.55,31.0,102.0,159.11,111.24
2017,6,15,19,0,222.0,35.0,2.3,30.0,58.0,103.77,66.0
2017,6,15,19,15,111.0,17.5,2.55,29.5,29.0,44.98,2.75
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,15.5,3.8,23.0,21.5,14.77,0.0
2017,6,16,6,0,138.0,31.0,3.9,23.0,43.0,24.26,12.94
2017,6,16,6,15,235.5,46.5,4.05,23.5,84.0,35.71,24.4
2017,6,16,6,30,333.0,62.0,4.2,24.0,125.0,46.67,34.28
2017,6,16,6,45,410.0,71.5,4.35,24.5,174.5,52.51,39.53
2017,6,16,7,0,487.0,81.0,4.5,25.0,224.0,58.04,44.28
2017,6,16,7,15,536.0,89.0,4.55,25.5,276.0,61.12,46.77
2017,6,16,7,30,585.0,97.0,4.6,26.0,328.0,80.73,49.92
2017,6,16,7,45,630.0,100.0,4.65,27.0,382.5,123.98,70.19
2017,6,16,8,0,675.0,103.0,4.7,28.0,437.0,172.6,103.38
2017,6,16,8,15,701.0,108.0,4.65,28.5,488.5,224.05,144.43
2017,6,16,8,30,727.0,113.0,4.6,29.0,540.0,278.21,189.52
2017,6,16,8,45,748.5,116.0,4.6,29.5,589.0,335.78,237.62
2017,6,16,9,0,770.0,119.0,4.6,30.0,638.0,390.57,282.98
2017,6,16,9,15,785.0,122.0,4.55,30.5,683.0,443.99,326.26
2017,6,16,9,30,800.0,125.0,4.5,31.0,728.0,497.88,368.57
2017,6,16,9,45,812.0,127.5,4.5,31.5,768.0,549.93,408.35
2017,6,16,10,0,824.0,130.0,4.5,32.0,808.0,601.61,446.66
2017,6,16,10,15,833.0,132.0,4.45,32.5,842.0,651.5,482.42
2017,6,16,10,30,842.0,134.0,4.4,33.0,876.0,698.3,515.07
2017,6,16,10,45,849.0,135.0,4.35,33.5,903.5,741.37,544.04
2017,6,16,11,0,856.0,136.0,4.3,34.0,931.0,782.65,569.9
2017,6,16,11,15,860.5,137.5,4.25,34.0,951.5,820.36,594.24
2017,6,16,11,30,865.0,139.0,4.2,34.0,972.0,855.73,616.85
2017,6,16,11,45,605.5,299.0,4.2,34.5,886.0,811.94,583.13
2017,6,16,12,0,346.0,459.0,4.2,35.0,800.0,748.55,532.36
2017,6,16,12,15,620.5,292.0,4.15,35.5,907.0,858.84,612.63
2017,6,16,12,30,895.0,125.0,4.1,36.0,1014.0,964.38,680.43
2017,6,16,12,45,895.0,124.0,4.05,36.5,1011.0,979.96,687.94
2017,6,16,13,0,895.0,123.0,4.0,37.0,1008.0,992.38,694.08
2017,6,16,13,15,892.5,122.5,3.95,37.0,996.5,999.45,698.4
2017,6,16,13,30,890.0,122.0,3.9,37.0,985.0,1003.02,700.65
2017,6,16,13,45,887.0,121.0,3.9,37.0,966.5,1002.07,700.51
2017,6,16,14,0,884.0,120.0,3.9,37.0,948.0,997.58,698.3
2017,6,16,14,15,878.0,118.5,3.85,37.0,921.5,986.16,691.56
2017,6,16,14,30,872.0,117.0,3.8,37.0,895.0,971.36,682.83
2017,6,16,14,45,849.0,124.0,3.75,37.0,858.0,945.86,667.4
2017,6,16,15,0,826.0,131.0,3.7,37.0,821.0,917.89,650.48
2017,6,16,15,15,815.0,128.5,3.7,37.0,782.0,895.95,637.72
2017,6,16,15,30,804.0,126.0,3.7,37.0,743.0,864.14,618.5
2017,6,16,15,45,789.5,123.0,3.7,37.0,699.0,826.4,595.33
2017,6,16,16,0,775.0,120.0,3.7,37.0,655.0,786.73,570.71
2017,6,16,16,15,756.0,116.0,3.65,36.5,606.5,740.71,542.47
2017,6,16,16,30,737.0,112.0,3.6,36.0,558.0,693.59,513.04
2017,6,16,16,45,713.0,107.5,3.6,36.0,507.0,643.65,479.88
2017,6,16,17,0,689.0,103.0,3.6,36.0,456.0,591.53,443.47
2017,6,16,17,15,656.5,97.5,3.45,35.5,403.5,533.21,402.17
2017,6,16,17,30,624.0,92.0,3.3,35.0,351.0,476.31,360.69
2017,6,16,17,45,579.5,85.0,3.15,34.5,298.5,413.15,313.28
2017,6,16,18,0,535.0,78.0,3.0,34.0,246.0,353.32,266.9
2017,6,16,18,15,472.0,69.0,2.8,33.0,196.0,287.24,214.92
2017,6,16,18,30,409.0,60.0,2.6,32.0,146.0,227.25,166.27
2017,6,16,18,45,316.0,47.5,2.4,31.5,102.5,159.16,111.15
2017,6,16,19,0,223.0,35.0,2.2,31.0,59.0,104.16,66.13
2017,6,16,19,15,111.5,17.5,2.5,30.5,29.5,45.25,4.35
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,16.0,4.35,24.0,20.5,15.25,0.0
2017,6,17,6,0,97.0,32.0,4.5,24.0,41.0,26.22,14.31
2017,6,17,6,15,184.5,50.5,4.6,24.5,80.5,40.61,28.37
2017,6,17,6,30,272.0,69.0,4.7,25.0,120.0,52.11,38.72
2017,6,17,6,45,356.0,79.5,4.85,25.5,169.5,58.52,44.47
2017,6,17,7,0,440.0,90.0,5.0,26.0,219.0,64.65,49.72
2017,6,17,7,15,490.5,99.5,5.05,26.5,271.0,69.64,53.8
2017,6,17,7,30,541.0,109.0,5.1,27.0,323.0,88.84,57.24
2017,6,17,7,45,592.5,111.5,5.2,27.5,377.5,129.41,75.91
2017,6,17,8,0,644.0,114.0,5.3,28.0,432.0,176.28,107.64
2017,6,17,8,15,671.5,119.5,5.3,28.5,483.5,226.64,147.66
2017,6,17,8,30,699.0,125.0,5.3,29.0,535.0,279.93,191.91
2017,6,17,8,45,727.5,125.5,5.3,29.5,585.5,332.14,235.76
2017,6,17,9,0,756.0,126.0,5.3,30.0,636.0,390.66,283.88
2017,6,17,9,15,771.5,129.5,5.25,30.5,680.5,443.98,327.23
2017,6,17,9,30,787.0,133.0,5.2,31.0,725.0,497.85,369.74
2017,6,17,9,45,800.5,134.5,5.2,31.5,765.5,549.2,409.27
2017,6,17,10,0,814.0,136.0,5.2,32.0,806.0,600.37,447.49
2017,6,17,10,15,822.5,138.0,5.15,32.5,839.5,648.36,482.19
2017,6,17,10,30,831.0,140.0,5.1,33.0,873.0,695.35,515.2
2017,6,17,10,45,838.5,141.0,5.1,33.5,900.5,738.37,544.8
2017,6,17,11,0,846.0,142.0,5.1,34.0,928.0,779.67,571.13
2017,6,17,11,15,850.0,143.0,5.05,34.0,947.5,816.23,594.93
2017,6,17,11,30,854.0,144.0,5.0,34.0,967.0,850.44,617.0
2017,6,17,11,45,836.0,159.0,5.0,34.5,973.5,880.47,635.11
2017,6,17,12,0,818.0,174.0,5.0,35.0,980.0,903.44,648.47
2017,6,17,12,15,819.0,174.0,4.95,35.0,984.5,926.33,662.84
2017,6,17,12,30,820.0,174.0,4.9,35.0,989.0,946.49,675.41
2017,6,17,12,45,820.5,172.5,4.9,35.5,985.5,961.94,683.88
2017,6,17,13,0,821.0,171.0,4.9,36.0,982.0,974.36,690.47
2017,6,17,13,15,818.0,170.5,4.85,36.0,970.5,981.13,694.61
2017,6,17,13,30,815.0,170.0,4.8,36.0,959.0,984.55,696.75
2017,6,17,13,45,811.5,167.0,4.75,36.0,940.5,981.62,695.13
2017,6,17,14,0,808.0,164.0,4.7,36.0,922.0,975.31,691.45
2017,6,17,14,15,801.0,162.5,4.65,36.0,896.0,963.8,684.56
2017,6,17,14,30,794.0,161.0,4.6,36.0,870.0,949.13,675.76
2017,6,17,14,45,793.5,153.5,4.6,36.0,839.5,931.38,665.29
2017,6,17,15,0,793.0,146.0,4.6,36.0,809.0,910.39,652.79
2017,6,17,15,15,781.5,143.0,4.55,35.5,770.5,880.96,635.87
2017,6,17,15,30,770.0,140.0,4.5,35.0,732.0,849.09,617.26
2017,6,17,15,45,757.5,135.5,4.5,35.0,689.0,812.5,594.28
2017,6,17,16,0,745.0,131.0,4.5,35.0,646.0,773.94,569.8
2017,6,17,16,15,726.0,127.0,4.45,35.0,598.5,731.72,542.42
2017,6,17,16,30,707.0,123.0,4.4,35.0,551.0,685.72,512.13
2017,6,17,16,45,684.0,117.0,4.4,35.0,501.0,633.91,476.6
2017,6,17,17,0,661.0,111.0,4.4,35.0,451.0,582.02,439.92
2017,6,17,17,15,596.5,111.0,4.25,34.5,391.5,510.9,388.48
2017,6,17,17,30,532.0,111.0,4.1,34.0,332.0,444.05,338.94
2017,6,17,17,45,490.0,101.5,4.0,33.5,282.5,380.17,290.71
2017,6,17,18,0,448.0,92.0,3.9,33.0,233.0,324.03,246.85
2017,6,17,18,15,392.0,79.5,3.8,32.5,185.5,262.37,197.61
2017,6,17,18,30,336.0,67.0,3.7,32.0,138.0,206.32,151.74
2017,6,17,18,45,253.5,52.0,3.6,31.5,96.5,145.23,102.14
2017,6,17,19,0,171.0,37.0,3.5,31.0,55.0,93.55,59.96
2017,6,17,19,15,85.5,18.5,3.6,30.5,27.5,41.57,5.05
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.5,16.0,4.05,23.5,21.0,15.25,0.0
2017,6,18,6,0,111.0,32.0,4.2,24.0,42.0,26.23,14.25
2017,6,18,6,15,204.5,49.0,4.35,24.5,82.0,37.72,25.94
2017,6,18,6,30,298.0,66.0,4.5,25.0,122.0,49.8,36.76
2017,6,18,6,45,383.0,75.5,4.7,25.5,172.0,55.54,41.93
2017,6,18,7,0,468.0,85.0,4.9,26.0,222.0,61.03,46.64
2017,6,18,7,15,482.5,97.5,4.95,26.5,264.0,68.2,52.58
2017,6,18,7,30,497.0,110.0,5.0,27.0,306.0,88.54,57.97
2017,6,18,7,45,581.0,109.0,5.1,27.5,371.0,125.9,73.63
2017,6,18,8,0,665.0,108.0,5.2,28.0,436.0,173.97,104.93
2017,6,18,8,15,692.0,113.0,5.2,28.5,487.5,225.02,145.56
2017,6,18,8,30,719.0,118.0,5.2,29.0,539.0,278.9,190.42
2017,6,18,8,45,745.0,119.0,5.2,29.5,589.0,335.97,238.12
2017,6,18,9,0,771.0,120.0,5.2,30.0,639.0,390.53,283.43
2017,6,18,9,15,786.0,123.0,5.15,30.5,684.0,444.0,327.0
2017,6,18,9,30,801.0,126.0,5.1,31.0,729.0,497.94,369.63
2017,6,18,9,45,814.5,127.5,5.05,31.5,769.5,549.99,409.58
2017,6,18,10,0,828.0,129.0,5.0,32.0,810.0,603.76,449.46
2017,6,18,10,15,836.5,131.0,4.9,32.5,844.0,651.65,483.85
2017,6,18,10,30,845.0,133.0,4.8,33.0,878.0,698.3,516.33
2017,6,18,10,45,851.5,134.5,4.75,33.5,905.0,741.61,545.52
2017,6,18,11,0,858.0,136.0,4.7,34.0,932.0,783.09,571.53
2017,6,18,11,15,862.0,137.0,4.65,34.5,952.0,820.09,594.31
2017,6,18,11,30,866.0,138.0,4.6,35.0,972.0,854.72,615.25
2017,6,18,11,45,872.0,136.0,4.55,35.5,985.5,885.88,633.71
2017,6,18,12,0,878.0,134.0,4.5,36.0,999.0,914.47,650.33
2017,6,18,12,15,878.5,134.5,4.5,36.0,1003.5,937.6,664.93
2017,6,18,12,30,879.0,135.0,4.5,36.0,1008.0,957.85,677.74
2017,6,18,12,45,657.5,290.0,4.5,36.5,942.0,923.5,653.01
2017,6,18,13,0,436.0,445.0,4.5,37.0,876.0,871.2,610.85
2017,6,18,13,15,442.0,436.5,4.55,37.0,869.0,877.86,616.19
2017,6,18,13,30,448.0,428.0,4.6,37.0,862.0,882.29,619.82
2017,6,18,13,45,654.0,280.5,4.65,37.0,901.0,945.19,668.16
2017,6,18,14,0,860.0,133.0,4.7,37.0,940.0,986.82,696.16
2017,6,18,14,15,665.0,247.5,4.75,37.0,861.0,922.92,655.73
2017,6,18,14,30,470.0,362.0,4.8,37.0,782.0,843.15,598.76
2017,6,18,14,45,487.5,338.5,4.85,37.0,759.5,831.63,593.48
2017,6,18,15,0,505.0,315.0,4.9,37.0,737.0,817.13,585.86
2017,6,18,15,15,472.5,305.5,4.9,36.5,685.5,768.18,554.9
2017,6,18,15,30,440.0,296.0,4.9,36.0,634.0,718.7,523.23
2017,6,18,15,45,510.0,252.0,4.95,36.0,621.5,721.73,528.84
2017,6,18,16,0,580.0,208.0,5.0,36.0,609.0,721.84,532.04
2017,6,18,16,15,573.5,190.5,4.95,35.5,563.0,678.49,504.04
2017,6,18,16,30,567.0,173.0,4.9,35.0,517.0,633.52,474.52
2017,6,18,16,45,533.0,165.5,4.9,34.5,466.0,573.53,433.23
2017,6,18,17,0,499.0,158.0,4.9,34.0,415.0,519.42,395.12
2017,6,18,17,15,474.5,145.0,4.85,33.5,367.0,466.98,357.35
2017,6,18,17,30,450.0,132.0,4.8,33.0,319.0,415.64,319.35
2017,6,18,17,45,421.0,116.0,4.75,33.0,271.0,360.03,276.46
2017,6,18,18,0,392.0,100.0,4.7,33.0,223.0,306.53,234.1
2017,6,18,18,15,343.5,85.0,4.45,32.0,178.0,248.29,187.79
2017,6,18,18,30,295.0,70.0,4.2,31.0,133.0,194.89,144.25
2017,6,18,18,45,219.5,54.0,4.0,30.5,93.5,137.14,97.15
2017,6,18,19,0,144.0,38.0,3.8,30.0,54.0,83.31,53.42
2017,6,18,19,15,72.0,19.0,3.75,29.5,27.0,36.78,4.94
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.0,2.55,24.5,20.5,15.25,0.0
2017,6,19,6,0,105.0,32.0,2.7,25.0,41.0,26.22,14.1
2017,6,19,6,15,195.5,50.0,2.8,25.0,81.0,38.53,26.56
2017,6,19,6,30,286.0,68.0,2.9,25.0,121.0,51.38,38.1
2017,6,19,6,45,403.0,69.0,3.0,25.5,171.0,50.66,37.77
2017,6,19,7,0,520.0,70.0,3.1,26.0,221.0,48.96,36.35
2017,6,19,7,15,384.5,110.0,3.1,26.5,234.5,76.97,60.0
2017,6,19,7,30,249.0,150.0,3.1,27.0,248.0,116.8,84.74
2017,6,19,7,45,304.0,165.5,3.15,27.5,303.0,151.56,104.26
2017,6,19,8,0,359.0,181.0,3.2,28.0,358.0,192.81,132.07
2017,6,19,8,15,206.5,211.0,3.0,28.5,315.5,215.4,155.68
2017,6,19,8,30,54.0,241.0,2.8,29.0,273.0,219.53,163.93
2017,6,19,8,45,82.5,274.0,2.6,29.5,327.0,260.81,193.89
2017,6,19,9,0,111.0,307.0,2.4,30.0,381.0,305.77,226.28
2017,6,19,9,15,113.5,330.0,2.15,30.5,411.0,330.31,243.51
2017,6,19,9,30,116.0,353.0,1.9,31.0,441.0,360.38,264.35
2017,6,19,9,45,63.5,294.0,1.7,31.5,343.0,296.78,217.51
2017,6,19,10,0,11.0,235.0,1.5,32.0,245.0,222.43,162.28
2017,6,19,10,15,18.0,283.5,1.4,32.5,299.5,271.64,197.64
2017,6,19,10,30,25.0,332.0,1.3,33.0,354.0,319.19,230.61
2017,6,19,10,45,38.0,374.0,1.2,33.5,409.0,369.2,264.68
2017,6,19,11,0,51.0,416.0,1.1,34.0,464.0,420.86,299.03
2017,6,19,11,15,47.0,418.5,0.9,34.0,463.5,424.67,300.15
2017,6,19,11,30,43.0,421.0,0.7,34.0,463.0,428.01,301.12
2017,6,19,11,45,65.5,453.0,0.55,34.5,518.0,481.36,335.44
2017,6,19,12,0,88.0,485.0,0.4,35.0,573.0,536.45,369.29
2017,6,19,12,15,60.5,448.5,0.65,35.0,509.5,481.91,334.64
2017,6,19,12,30,33.0,412.0,0.9,35.0,446.0,425.05,297.92
2017,6,19,12,45,25.0,359.5,1.2,35.0,385.0,369.37,261.49
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,306.62,218.77
2017,6,19,13,15,18.0,320.5,1.6,35.0,338.5,321.19,229.52
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,335.8,239.98
2017,6,19,13,45,44.0,388.0,1.85,35.0,430.0,423.42,301.94
2017,6,19,14,0,69.0,442.0,2.0,35.0,507.0,504.2,357.83
2017,6,19,14,15,165.5,437.5,2.05,35.0,587.0,605.86,429.26
2017,6,19,14,30,262.0,433.0,2.1,35.0,667.0,705.58,497.54
2017,6,19,14,45,342.0,385.5,2.15,35.0,679.5,731.56,517.43
2017,6,19,15,0,422.0,338.0,2.2,35.0,692.0,762.81,541.05
2017,6,19,15,15,336.5,348.0,2.25,34.5,622.0,677.8,485.22
2017,6,19,15,30,251.0,358.0,2.3,34.0,552.0,605.45,436.94
2017,6,19,15,45,489.0,246.5,2.35,34.0,595.5,698.02,507.9
2017,6,19,16,0,727.0,135.0,2.4,34.0,639.0,766.83,558.68
2017,6,19,16,15,646.0,154.5,2.4,33.5,578.0,698.8,514.63
2017,6,19,16,30,565.0,174.0,2.4,33.0,517.0,628.79,467.32
2017,6,19,16,45,606.0,144.0,2.45,33.0,482.0,608.04,455.1
2017,6,19,17,0,647.0,114.0,2.5,33.0,447.0,576.72,434.64
2017,6,19,17,15,613.5,107.5,2.45,32.5,395.0,518.56,393.53
2017,6,19,17,30,580.0,101.0,2.4,32.0,343.0,461.97,352.41
2017,6,19,17,45,540.5,92.5,2.4,32.0,292.5,401.93,306.85
2017,6,19,18,0,501.0,84.0,2.4,32.0,242.0,344.76,262.07
2017,6,19,18,15,438.0,74.0,2.15,31.5,193.0,276.25,207.73
2017,6,19,18,30,375.0,64.0,1.9,31.0,144.0,217.81,160.03
2017,6,19,18,45,289.0,50.5,1.7,30.5,101.5,154.96,109.02
2017,6,19,19,0,203.0,37.0,1.5,30.0,59.0,101.92,65.65
2017,6,19,19,15,101.5,18.5,1.55,29.5,29.5,45.03,8.18
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.5,2.3,23.5,21.5,13.82,0.0
2017,6,20,6,0,173.0,29.0,2.5,24.0,43.0,22.69,11.44
2017,6,20,6,15,273.5,42.0,2.65,24.5,84.0,32.22,21.34
2017,6,20,6,30,374.0,55.0,2.8,25.0,125.0,42.05,30.19
2017,6,20,6,45,446.0,64.0,3.0,26.0,174.0,46.9,34.49
2017,6,20,7,0,518.0,73.0,3.2,27.0,223.0,51.49,38.34
2017,6,20,7,15,566.0,79.5,3.2,27.5,275.5,53.71,40.1
2017,6,20,7,30,614.0,86.0,3.2,28.0,328.0,70.83,42.15
2017,6,20,7,45,649.5,91.5,3.25,29.0,381.0,116.8,63.53
2017,6,20,8,0,685.0,97.0,3.3,30.0,434.0,166.99,97.58
2017,6,20,8,15,710.5,101.5,3.4,30.5,485.5,218.39,138.06
2017,6,20,8,30,736.0,106.0,3.5,31.0,537.0,276.61,185.78
2017,6,20,8,45,554.5,188.5,3.6,31.5,530.0,327.8,232.74
2017,6,20,9,0,373.0,271.0,3.7,32.0,523.0,365.28,265.69
2017,6,20,9,15,307.0,310.0,3.75,32.5,527.0,392.66,287.27
2017,6,20,9,30,241.0,349.0,3.8,33.0,531.0,417.56,305.6
2017,6,20,9,45,133.5,330.5,3.9,33.5,432.5,361.4,264.82
2017,6,20,10,0,26.0,312.0,4.0,34.0,334.0,295.54,215.67
2017,6,20,10,15,28.0,323.5,4.0,34.0,348.0,310.27,226.24
2017,6,20,10,30,30.0,335.0,4.0,34.0,362.0,325.19,236.74
2017,6,20,10,45,26.5,337.5,4.05,34.5,361.5,328.31,238.17
2017,6,20,11,0,23.0,340.0,4.1,35.0,361.0,331.9,239.97
2017,6,20,11,15,132.5,411.0,4.1,35.0,538.0,486.74,351.78
2017,6,20,11,30,242.0,482.0,4.1,35.0,715.0,650.89,465.62
2017,6,20,11,45,346.0,460.5,4.15,35.5,799.0,734.29,522.43
2017,6,20,12,0,450.0,439.0,4.2,36.0,883.0,822.94,581.87
2017,6,20,12,15,667.5,284.0,4.2,36.0,946.0,893.39,634.38
2017,6,20,12,30,885.0,129.0,4.2,36.0,1009.0,957.39,676.25
2017,6,20,12,45,595.0,307.5,4.2,36.5,898.5,879.59,621.99
2017,6,20,13,0,305.0,486.0,4.2,37.0,788.0,779.74,547.03
2017,6,20,13,15,593.5,306.0,4.25,37.0,884.5,898.64,634.78
2017,6,20,13,30,882.0,126.0,4.3,37.0,981.0,998.52,700.78
2017,6,20,13,45,877.5,125.0,4.35,37.5,962.5,996.33,698.0
2017,6,20,14,0,873.0,124.0,4.4,38.0,944.0,990.65,693.83
2017,6,20,14,15,867.0,122.5,4.45,37.5,917.5,979.55,689.24
2017,6,20,14,30,861.0,121.0,4.5,37.0,891.0,965.11,682.61
2017,6,20,14,45,852.0,120.0,4.55,37.0,858.0,945.08,671.02
2017,6,20,15,0,843.0,119.0,4.6,37.0,825.0,922.04,657.53
2017,6,20,15,15,832.5,117.0,4.6,37.0,786.5,893.75,640.4
2017,6,20,15,30,822.0,115.0,4.6,37.0,748.0,862.85,621.53
2017,6,20,15,45,807.5,112.5,4.65,37.0,704.0,831.62,602.57
2017,6,20,16,0,793.0,110.0,4.7,37.0,660.0,792.07,577.86
2017,6,20,16,15,775.5,106.5,4.65,36.5,612.0,747.29,550.19
2017,6,20,16,30,758.0,103.0,4.6,36.0,564.0,701.25,521.23
2017,6,20,16,45,735.0,99.0,4.55,35.5,513.5,649.73,487.88
2017,6,20,17,0,712.0,95.0,4.5,35.0,463.0,597.97,452.36
2017,6,20,17,15,681.5,90.0,4.4,34.5,410.5,542.18,412.51
2017,6,20,17,30,651.0,85.0,4.3,34.0,358.0,485.87,371.12
2017,6,20,17,45,608.5,79.0,4.2,34.0,305.0,423.56,323.25
2017,6,20,18,0,566.0,73.0,4.1,34.0,252.0,364.33,276.38
2017,6,20,18,15,505.0,65.0,3.8,33.0,202.0,298.48,224.15
2017,6,20,18,30,444.0,57.0,3.5,32.0,152.0,238.45,175.07
2017,6,20,18,45,351.5,46.0,3.2,31.5,107.5,171.63,120.44
2017,6,20,19,0,259.0,35.0,2.9,31.0,63.0,113.95,73.0
2017,6,20,19,15,129.5,17.5,2.9,30.5,31.5,49.49,10.19
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,14.0,2.4,22.5,22.0,13.34,0.0
2017,6,21,6,0,203.0,28.0,2.8,23.0,44.0,21.92,10.83
2017,6,21,6,15,306.5,40.5,2.9,24.0,86.5,31.73,20.97
2017,6,21,6,30,410.0,53.0,3.0,25.0,129.0,40.32,28.72
2017,6,21,6,45,483.5,61.0,3.1,26.0,179.5,44.42,32.38
2017,6,21,7,0,557.0,69.0,3.2,27.0,230.0,48.32,35.65
2017,6,21,7,15,604.0,75.5,3.3,27.5,283.5,50.73,37.58
2017,6,21,7,30,651.0,82.0,3.4,28.0,337.0,68.1,39.73
2017,6,21,7,45,688.5,85.5,3.5,28.5,391.5,114.86,60.8
2017,6,21,8,0,726.0,89.0,3.6,29.0,446.0,170.47,99.04
2017,6,21,8,15,539.0,159.5,3.65,29.5,441.0,230.58,154.39
2017,6,21,8,30,352.0,230.0,3.7,30.0,436.0,277.01,198.13
2017,6,21,8,45,584.5,166.0,3.75,30.5,543.5,317.75,225.68
2017,6,21,9,0,817.0,102.0,3.8,31.0,651.0,390.42,280.12
2017,6,21,9,15,831.5,104.5,3.85,31.5,696.5,449.93,327.85
2017,6,21,9,30,846.0,107.0,3.9,32.0,742.0,505.0,371.06
2017,6,21,9,45,858.0,108.5,4.0,32.5,783.0,557.89,411.49
2017,6,21,10,0,870.0,110.0,4.1,33.0,824.0,610.27,450.34
2017,6,21,10,15,878.0,111.5,4.2,33.5,858.5,659.36,485.77
2017,6,21,10,30,886.0,113.0,4.3,34.0,893.0,707.07,519.31
2017,6,21,10,45,893.0,114.0,4.4,34.5,921.5,752.03,549.22
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,795.09,576.58
2017,6,21,11,15,904.5,116.0,4.55,35.0,971.0,834.05,601.99
2017,6,21,11,30,909.0,117.0,4.6,35.0,992.0,870.55,625.64
2017,6,21,11,45,910.5,118.0,4.7,35.5,1005.0,901.82,644.67
2017,6,21,12,0,912.0,119.0,4.8,36.0,1018.0,930.17,661.72
2017,6,21,12,15,913.5,119.5,4.85,36.0,1023.5,955.07,677.8
2017,6,21,12,30,915.0,120.0,4.9,36.0,1029.0,976.98,692.02
2017,6,21,12,45,916.5,118.5,4.95,36.5,1026.5,994.03,701.71
2017,6,21,13,0,918.0,117.0,5.0,37.0,1024.0,1007.86,709.43
2017,6,21,13,15,916.0,116.5,5.0,37.0,1013.5,1015.81,714.64
2017,6,21,13,30,914.0,116.0,5.0,37.0,1003.0,1020.18,717.73
2017,6,21,13,45,911.5,114.5,5.05,37.0,984.5,1019.44,718.1
2017,6,21,14,0,909.0,113.0,5.1,37.0,966.0,1015.07,716.31
2017,6,21,14,15,904.0,111.5,5.1,37.0,940.5,1004.65,710.42
2017,6,21,14,30,899.0,110.0,5.1,37.0,915.0,990.73,702.41
2017,6,21,14,45,890.0,110.0,5.1,37.0,881.5,971.16,690.87
2017,6,21,15,0,881.0,110.0,5.1,37.0,848.0,948.48,677.38
2017,6,21,15,15,871.5,108.0,5.05,36.5,809.0,920.25,661.4
2017,6,21,15,30,862.0,106.0,5.0,36.0,770.0,889.25,643.51
2017,6,21,15,45,754.5,144.5,5.0,36.0,701.0,820.61,599.19
2017,6,21,16,0,647.0,183.0,5.0,36.0,632.0,752.69,554.28
2017,6,21,16,15,508.0,211.0,5.0,35.5,548.0,644.69,479.07
2017,6,21,16,30,369.0,239.0,5.0,35.0,464.0,539.89,404.14
2017,6,21,16,45,449.0,194.0,5.0,35.0,443.5,544.66,410.43
2017,6,21,17,0,529.0,149.0,5.0,35.0,423.0,530.86,402.65
2017,6,21,17,15,462.0,144.5,4.9,34.5,364.0,459.52,350.35
2017,6,21,17,30,395.0,140.0,4.8,34.0,305.0,393.27,300.87
2017,6,21,17,45,369.5,123.5,4.75,33.5,260.5,341.76,261.9
2017,6,21,18,0,344.0,107.0,4.7,33.0,216.0,292.1,223.15
2017,6,21,18,15,311.0,89.5,4.45,32.0,173.5,240.25,181.91
2017,6,21,18,30,278.0,72.0,4.2,31.0,131.0,191.54,142.04
2017,6,21,18,45,224.0,54.5,3.95,30.5,93.0,139.63,99.17
2017,6,21,19,0,170.0,37.0,3.7,30.0,55.0,93.75,60.84
2017,6,21,19,15,85.0,18.5,3.6,29.5,27.5,42.06,9.1
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.87,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,22.36,11.07
