Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,141.5,45.5,3.0,23.5,67.0,36.82,25.27
2017,6,22,6,30,193.0,64.0,2.9,24.0,99.0,50.8,37.76
2017,6,22,6,45,226.0,82.5,2.85,25.0,137.5,64.26,49.44
2017,6,22,7,0,259.0,101.0,2.8,26.0,176.0,77.2,60.35
2017,6,22,7,15,184.0,129.5,2.8,26.5,188.0,101.68,80.79
2017,6,22,7,30,109.0,158.0,2.8,27.0,200.0,124.42,93.18
2017,6,22,7,45,95.5,181.0,2.8,28.0,222.0,156.47,115.71
2017,6,22,8,0,82.0,204.0,2.8,29.0,244.0,181.12,133.93
2017,6,22,8,15,430.5,146.5,2.75,29.5,394.0,198.28,133.42
2017,6,22,8,30,779.0,89.0,2.7,30.0,544.0,272.18,181.41
2017,6,22,8,45,797.0,92.0,2.65,30.5,593.5,326.99,227.3
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,387.87,276.84
2017,6,22,9,15,646.5,183.0,2.6,31.5,636.5,428.77,311.49
2017,6,22,9,30,478.0,271.0,2.6,32.0,630.0,459.55,335.45
2017,6,22,9,45,672.5,186.5,2.6,32.5,722.0,519.7,380.43
2017,6,22,10,0,867.0,102.0,2.6,33.0,814.0,600.94,440.05
2017,6,22,10,15,875.5,103.5,2.6,33.5,848.5,650.17,474.56
2017,6,22,10,30,884.0,105.0,2.6,34.0,883.0,698.09,507.29
2017,6,22,10,45,892.5,104.5,2.6,34.5,911.5,742.68,535.77
2017,6,22,11,0,901.0,104.0,2.6,35.0,940.0,785.5,561.93
2017,6,22,11,15,905.5,105.0,2.6,35.5,961.0,824.47,585.22
2017,6,22,11,30,910.0,106.0,2.6,36.0,982.0,860.98,606.67
2017,6,22,11,45,670.0,273.5,2.6,36.5,923.5,842.72,591.6
2017,6,22,12,0,430.0,441.0,2.6,37.0,865.0,806.38,560.08
2017,6,22,12,15,426.5,444.5,2.5,37.0,866.5,822.49,569.88
2017,6,22,12,30,423.0,448.0,2.4,37.0,868.0,834.73,576.8
2017,6,22,12,45,656.0,288.0,2.35,37.5,937.0,919.32,635.55
2017,6,22,13,0,889.0,128.0,2.3,38.0,1006.0,990.05,677.54
2017,6,22,13,15,676.5,277.5,2.15,38.0,942.0,952.44,652.33
2017,6,22,13,30,464.0,427.0,2.0,38.0,878.0,896.73,610.42
2017,6,22,13,45,672.0,275.0,1.95,38.0,914.0,957.37,654.9
2017,6,22,14,0,880.0,123.0,1.9,38.0,950.0,996.63,678.48
2017,6,22,14,15,874.5,122.0,1.75,38.0,924.0,986.57,670.94
2017,6,22,14,30,869.0,121.0,1.6,38.0,898.0,973.14,661.91
2017,6,22,14,45,862.5,119.0,1.45,38.5,866.0,954.45,648.43
2017,6,22,15,0,856.0,117.0,1.3,39.0,834.0,932.62,633.2
2017,6,22,15,15,845.5,114.5,1.15,38.5,795.5,903.59,616.33
2017,6,22,15,30,835.0,112.0,1.0,38.0,757.0,871.89,597.81
2017,6,22,15,45,822.0,109.5,0.9,38.0,713.0,835.58,575.88
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,802.85,556.12
2017,6,22,16,15,791.5,104.0,0.65,38.0,620.5,758.12,528.02
2017,6,22,16,30,774.0,101.0,0.5,38.0,572.0,712.08,498.99
2017,6,22,16,45,751.0,97.0,0.4,38.0,520.5,659.95,466.48
2017,6,22,17,0,728.0,93.0,0.3,38.0,469.0,607.55,432.29
2017,6,22,17,15,697.0,88.5,0.4,37.5,416.0,551.19,397.11
2017,6,22,17,30,666.0,84.0,0.5,37.0,363.0,494.42,359.95
2017,6,22,17,45,622.5,78.0,0.65,36.5,309.5,430.81,316.37
2017,6,22,18,0,579.0,72.0,0.8,36.0,256.0,370.35,272.71
2017,6,22,18,15,517.5,64.0,0.8,35.0,205.0,303.53,222.32
2017,6,22,18,30,456.0,56.0,0.8,34.0,154.0,242.58,174.48
2017,6,22,18,45,362.0,45.5,0.85,33.0,109.0,175.03,121.19
2017,6,22,19,0,268.0,35.0,0.9,32.0,64.0,117.91,75.25
2017,6,22,19,15,134.0,17.5,1.0,31.5,32.0,50.73,12.14
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.0,15.0,3.2,24.5,18.0,14.3,0.0
2017,6,23,6,0,64.0,30.0,3.5,25.0,36.0,25.66,13.25
2017,6,23,6,15,144.5,50.5,3.7,25.5,74.0,40.53,28.08
2017,6,23,6,30,225.0,71.0,3.9,26.0,112.0,55.91,41.72
2017,6,23,6,45,316.0,81.5,4.1,26.5,160.5,60.14,45.63
2017,6,23,7,0,407.0,92.0,4.3,27.0,209.0,66.23,50.84
2017,6,23,7,15,458.5,102.0,4.3,27.5,260.0,71.53,55.17
2017,6,23,7,30,510.0,112.0,4.3,28.0,311.0,87.88,58.28
2017,6,23,7,45,560.5,115.5,4.35,29.0,364.5,126.86,75.15
2017,6,23,8,0,611.0,119.0,4.4,30.0,418.0,172.19,104.82
2017,6,23,8,15,639.5,125.0,4.4,30.5,469.0,221.09,142.84
2017,6,23,8,30,668.0,131.0,4.4,31.0,520.0,273.09,185.24
2017,6,23,8,45,693.5,133.5,4.45,32.0,569.0,324.14,227.05
2017,6,23,9,0,719.0,136.0,4.5,33.0,618.0,377.43,269.96
2017,6,23,9,15,735.5,139.5,4.4,33.5,662.5,433.36,314.26
2017,6,23,9,30,752.0,143.0,4.3,34.0,707.0,485.85,354.84
2017,6,23,9,45,765.5,145.5,4.25,35.0,747.0,536.35,392.05
2017,6,23,10,0,779.0,148.0,4.2,36.0,787.0,586.78,427.88
2017,6,23,10,15,788.5,150.5,4.05,36.5,821.0,634.35,461.19
2017,6,23,10,30,798.0,153.0,3.9,37.0,855.0,680.98,492.81
2017,6,23,10,45,805.5,154.5,3.75,37.5,882.5,724.1,521.12
2017,6,23,11,0,813.0,156.0,3.6,38.0,910.0,765.67,546.91
2017,6,23,11,15,818.0,156.5,3.5,38.0,929.5,802.56,569.92
2017,6,23,11,30,823.0,157.0,3.4,38.0,949.0,837.31,591.32
2017,6,23,11,45,806.5,171.5,3.3,38.5,956.0,864.12,606.16
2017,6,23,12,0,790.0,186.0,3.2,39.0,963.0,887.42,618.65
2017,6,23,12,15,791.0,186.5,3.15,39.0,968.0,910.43,632.5
2017,6,23,12,30,792.0,187.0,3.1,39.0,973.0,930.84,644.69
2017,6,23,12,45,790.0,187.5,3.05,39.5,970.0,945.73,652.1
2017,6,23,13,0,788.0,188.0,3.0,40.0,967.0,957.7,657.77
2017,6,23,13,15,785.0,187.0,3.0,40.0,956.0,964.14,661.86
2017,6,23,13,30,782.0,186.0,3.0,40.0,945.0,967.35,664.12
2017,6,23,13,45,775.0,186.5,3.0,40.0,926.0,964.84,663.0
2017,6,23,14,0,768.0,187.0,3.0,40.0,907.0,959.14,660.06
2017,6,23,14,15,760.5,184.5,3.05,40.0,881.5,946.82,653.51
2017,6,23,14,30,753.0,182.0,3.1,40.0,856.0,931.45,645.18
2017,6,23,14,45,726.5,189.5,3.2,40.0,820.5,910.42,633.66
2017,6,23,15,0,700.0,197.0,3.3,40.0,785.0,882.38,617.69
2017,6,23,15,15,687.0,193.0,3.35,39.5,747.0,852.79,601.65
2017,6,23,15,30,674.0,189.0,3.4,39.0,709.0,821.08,584.05
2017,6,23,15,45,651.0,187.0,3.45,39.0,665.5,780.9,559.46
2017,6,23,16,0,628.0,185.0,3.5,39.0,622.0,739.62,533.19
2017,6,23,16,15,606.0,179.0,3.55,38.5,575.5,694.15,504.82
2017,6,23,16,30,584.0,173.0,3.6,38.0,529.0,648.13,475.41
2017,6,23,16,45,549.5,167.5,3.65,38.0,478.5,589.23,435.3
2017,6,23,17,0,515.0,162.0,3.7,38.0,428.0,536.23,398.39
2017,6,23,17,15,479.0,151.5,3.75,37.5,378.0,478.51,358.06
2017,6,23,17,30,443.0,141.0,3.8,37.0,328.0,422.94,318.13
2017,6,23,17,45,394.5,129.0,3.85,37.0,277.5,361.61,272.13
2017,6,23,18,0,346.0,117.0,3.9,37.0,227.0,304.42,228.17
2017,6,23,18,15,288.5,100.5,3.8,36.0,180.0,236.98,176.36
2017,6,23,18,30,231.0,84.0,3.7,35.0,133.0,182.48,133.32
2017,6,23,18,45,162.5,63.0,3.65,34.5,92.5,125.43,87.99
2017,6,23,19,0,94.0,42.0,3.6,34.0,52.0,75.85,48.73
2017,6,23,19,15,47.0,21.0,3.65,33.5,26.0,32.37,6.79
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,7.0,1.55,24.5,7.0,6.67,0.0
2017,6,24,6,0,0.0,14.0,1.6,25.0,14.0,12.98,3.86
2017,6,24,6,15,0.0,30.5,1.6,25.5,30.5,28.33,17.97
2017,6,24,6,30,0.0,47.0,1.6,26.0,47.0,43.17,30.98
2017,6,24,6,45,0.0,68.0,1.6,26.5,68.0,61.34,46.65
2017,6,24,7,0,0.0,89.0,1.6,27.0,89.0,79.27,61.81
2017,6,24,7,15,90.0,122.0,1.8,27.5,157.0,96.44,76.01
2017,6,24,7,30,180.0,155.0,2.0,28.0,225.0,123.63,91.29
2017,6,24,7,45,97.0,162.0,2.2,28.5,200.5,137.38,100.4
2017,6,24,8,0,14.0,169.0,2.4,29.0,176.0,151.53,113.81
2017,6,24,8,15,8.5,168.0,2.6,29.5,172.5,152.44,114.12
2017,6,24,8,30,3.0,167.0,2.8,30.0,169.0,152.05,113.45
2017,6,24,8,45,2.0,164.0,3.05,30.5,165.5,150.29,111.57
2017,6,24,9,0,1.0,161.0,3.3,31.0,162.0,148.07,109.38
2017,6,24,9,15,12.0,218.5,3.1,31.0,228.0,203.9,151.25
2017,6,24,9,30,23.0,276.0,2.9,31.0,294.0,260.9,193.21
2017,6,24,9,45,43.5,323.0,2.75,31.5,358.5,310.17,228.46
2017,6,24,10,0,64.0,370.0,2.6,32.0,423.0,366.89,268.47
2017,6,24,10,15,54.0,374.5,2.35,32.0,420.5,370.6,270.17
2017,6,24,10,30,44.0,379.0,2.1,32.0,418.0,373.08,271.07
2017,6,24,10,45,33.5,360.0,1.85,32.5,390.5,353.23,255.64
2017,6,24,11,0,23.0,341.0,1.6,33.0,363.0,332.7,239.83
2017,6,24,11,15,71.0,412.0,1.55,33.0,480.5,437.65,313.94
2017,6,24,11,30,119.0,483.0,1.5,33.0,598.0,548.56,389.05
2017,6,24,11,45,99.0,480.5,1.45,33.5,576.5,535.54,377.92
2017,6,24,12,0,79.0,478.0,1.4,34.0,555.0,521.46,366.96
2017,6,24,12,15,51.5,424.5,1.6,33.5,475.0,450.54,320.16
2017,6,24,12,30,24.0,371.0,1.8,33.0,395.0,372.03,266.74
2017,6,24,12,45,21.0,348.5,2.0,33.0,369.5,349.09,251.35
2017,6,24,13,0,18.0,326.0,2.2,33.0,344.0,325.69,235.17
2017,6,24,13,15,36.5,385.5,2.35,32.5,421.0,409.93,296.04
2017,6,24,13,30,55.0,445.0,2.5,32.0,498.0,489.29,352.31
2017,6,24,13,45,93.5,458.0,2.7,31.5,546.5,542.57,391.41
2017,6,24,14,0,132.0,471.0,2.9,31.0,595.0,605.44,436.97
2017,6,24,14,15,163.0,458.0,2.95,30.5,606.5,624.38,452.16
2017,6,24,14,30,194.0,445.0,3.0,30.0,618.0,641.91,466.72
2017,6,24,14,45,133.5,416.0,3.1,30.0,533.5,553.66,405.08
2017,6,24,15,0,73.0,387.0,3.2,30.0,449.0,455.38,335.35
2017,6,24,15,15,97.5,376.5,3.2,29.5,454.5,467.16,346.34
2017,6,24,15,30,122.0,366.0,3.2,29.0,460.0,488.3,363.53
2017,6,24,15,45,183.0,340.5,3.25,28.5,472.0,512.32,384.29
2017,6,24,16,0,244.0,315.0,3.3,28.0,484.0,542.39,409.18
2017,6,24,16,15,228.5,292.5,3.3,27.5,442.0,488.51,371.68
2017,6,24,16,30,213.0,270.0,3.3,27.0,400.0,445.4,341.61
2017,6,24,16,45,127.5,236.5,3.35,27.0,312.5,340.29,262.27
2017,6,24,17,0,42.0,203.0,3.4,27.0,225.0,233.25,179.51
2017,6,24,17,15,61.0,186.0,3.45,26.5,214.0,226.77,176.04
2017,6,24,17,30,80.0,169.0,3.5,26.0,203.0,218.43,170.58
2017,6,24,17,45,70.0,145.5,3.55,26.0,172.5,185.36,144.54
2017,6,24,18,0,60.0,122.0,3.6,26.0,142.0,153.11,118.75
2017,6,24,18,15,188.0,97.0,3.65,25.5,141.0,190.22,147.74
2017,6,24,18,30,316.0,72.0,3.7,25.0,140.0,206.38,156.93
2017,6,24,18,45,231.5,56.5,3.8,25.0,98.5,144.83,105.49
2017,6,24,19,0,147.0,41.0,3.9,25.0,57.0,88.33,58.85
2017,6,24,19,15,73.5,20.5,3.9,25.0,28.5,39.46,10.26
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.5,4.35,21.5,18.5,13.82,0.0
2017,6,25,6,0,101.0,29.0,4.4,22.0,37.0,23.88,11.87
2017,6,25,6,15,190.0,45.5,4.45,22.0,75.0,35.03,23.87
2017,6,25,6,30,279.0,62.0,4.5,22.0,113.0,46.79,34.61
2017,6,25,6,45,366.5,71.0,4.55,22.5,161.5,52.25,39.62
2017,6,25,7,0,454.0,80.0,4.6,23.0,210.0,57.49,44.19
2017,6,25,7,15,235.0,108.0,4.6,23.0,176.5,81.55,64.84
2017,6,25,7,30,16.0,136.0,4.6,23.0,143.0,118.91,91.82
2017,6,25,7,45,71.5,171.0,4.65,23.5,205.5,147.28,111.68
2017,6,25,8,0,127.0,206.0,4.7,24.0,268.0,182.4,136.16
2017,6,25,8,15,77.5,212.5,4.65,24.0,252.0,195.18,148.05
2017,6,25,8,30,28.0,219.0,4.6,24.0,236.0,195.5,149.88
2017,6,25,8,45,134.0,259.0,4.6,24.5,348.0,259.45,196.61
2017,6,25,9,0,240.0,299.0,4.6,25.0,460.0,341.36,257.64
2017,6,25,9,15,136.5,297.5,4.55,25.0,390.5,313.54,238.18
2017,6,25,9,30,33.0,296.0,4.5,25.0,321.0,277.51,211.04
2017,6,25,9,45,144.5,341.0,4.45,25.5,458.5,375.18,284.6
2017,6,25,10,0,256.0,386.0,4.4,26.0,596.0,484.95,365.59
2017,6,25,10,15,535.0,261.5,4.3,26.0,724.0,569.5,431.59
2017,6,25,10,30,814.0,137.0,4.2,26.0,852.0,676.9,513.95
2017,6,25,10,45,481.0,300.5,4.15,26.5,727.0,619.7,465.82
2017,6,25,11,0,148.0,464.0,4.1,27.0,602.0,536.02,397.35
2017,6,25,11,15,204.0,470.0,4.0,27.0,664.0,596.12,441.28
2017,6,25,11,30,260.0,476.0,3.9,27.0,726.0,659.72,486.45
2017,6,25,11,45,136.0,351.5,3.8,27.5,482.5,450.07,335.21
2017,6,25,12,0,12.0,227.0,3.7,28.0,239.0,223.28,165.37
2017,6,25,12,15,9.0,194.0,3.6,28.0,203.5,190.23,140.85
2017,6,25,12,30,6.0,161.0,3.5,28.0,168.0,156.79,115.51
2017,6,25,12,45,86.0,333.5,3.45,28.5,419.5,408.42,303.98
2017,6,25,13,0,166.0,506.0,3.4,29.0,671.0,658.22,478.55
2017,6,25,13,15,157.5,499.5,3.35,29.0,655.0,648.86,470.6
2017,6,25,13,30,149.0,493.0,3.3,29.0,639.0,638.37,463.37
2017,6,25,13,45,94.5,447.0,3.25,29.5,539.0,532.46,388.3
2017,6,25,14,0,40.0,401.0,3.2,30.0,439.0,433.99,317.29
2017,6,25,14,15,242.5,382.5,3.15,30.0,600.5,634.85,465.31
2017,6,25,14,30,445.0,364.0,3.1,30.0,762.0,821.42,595.48
2017,6,25,14,45,577.5,279.0,3.1,30.0,775.5,859.59,624.61
2017,6,25,15,0,710.0,194.0,3.1,30.0,789.0,889.12,647.27
2017,6,25,15,15,697.0,190.0,3.05,30.0,751.5,859.38,628.19
2017,6,25,15,30,684.0,186.0,3.0,30.0,714.0,827.48,608.09
2017,6,25,15,45,673.0,178.0,2.95,30.0,672.5,791.12,584.89
2017,6,25,16,0,662.0,170.0,2.9,30.0,631.0,752.89,560.28
2017,6,25,16,15,530.5,200.5,2.85,29.5,553.0,652.67,490.43
2017,6,25,16,30,399.0,231.0,2.8,29.0,475.0,564.95,427.56
2017,6,25,16,45,361.0,216.0,2.75,29.0,422.0,496.07,378.63
2017,6,25,17,0,323.0,201.0,2.7,29.0,369.0,439.25,337.24
2017,6,25,17,15,236.5,186.5,2.5,28.5,302.0,354.8,273.91
2017,6,25,17,30,150.0,172.0,2.3,28.0,235.0,270.14,209.17
2017,6,25,17,45,131.0,150.0,2.1,28.0,199.5,229.81,177.96
2017,6,25,18,0,112.0,128.0,1.9,28.0,164.0,191.12,147.36
2017,6,25,18,15,200.0,103.0,1.65,27.5,152.0,202.39,155.27
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,202.83,152.29
2017,6,25,18,45,213.5,59.5,1.2,26.5,98.5,137.58,99.07
2017,6,25,19,0,139.0,41.0,1.0,26.0,57.0,86.35,57.2
2017,6,25,19,15,69.5,20.5,0.95,25.5,28.5,38.74,10.38
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.5,13.0,1.4,22.5,20.0,12.39,0.0
2017,6,26,6,0,171.0,26.0,1.6,23.0,40.0,20.34,9.09
2017,6,26,6,15,273.0,39.0,1.6,23.0,80.0,29.94,19.52
2017,6,26,6,30,375.0,52.0,1.6,23.0,120.0,39.63,28.37
2017,6,26,6,45,282.0,78.5,1.65,23.5,139.5,57.86,44.27
2017,6,26,7,0,189.0,105.0,1.7,24.0,159.0,79.8,63.05
2017,6,26,7,15,293.0,115.0,1.65,24.5,219.0,86.57,68.6
2017,6,26,7,30,397.0,125.0,1.6,25.0,279.0,93.48,65.8
2017,6,26,7,45,321.5,161.0,1.6,25.5,298.0,147.41,101.41
2017,6,26,8,0,246.0,197.0,1.6,26.0,317.0,186.12,132.22
2017,6,26,8,15,338.0,202.5,1.6,26.5,387.5,227.11,160.15
2017,6,26,8,30,430.0,208.0,1.6,27.0,458.0,272.92,193.46
2017,6,26,8,45,396.0,240.0,1.65,28.0,486.0,320.95,232.02
2017,6,26,9,0,362.0,272.0,1.7,29.0,514.0,359.84,262.4
2017,6,26,9,15,337.5,301.0,1.75,29.5,539.5,396.65,290.45
2017,6,26,9,30,313.0,330.0,1.8,30.0,565.0,430.76,315.5
2017,6,26,9,45,350.0,337.5,1.85,30.5,613.0,477.23,348.77
2017,6,26,10,0,387.0,345.0,1.9,31.0,661.0,526.8,383.64
2017,6,26,10,15,343.0,378.5,1.95,31.0,668.0,550.22,399.6
2017,6,26,10,30,299.0,412.0,2.0,31.0,675.0,569.28,412.15
2017,6,26,10,45,575.0,269.5,2.1,31.5,795.0,658.33,478.51
2017,6,26,11,0,851.0,127.0,2.2,32.0,915.0,766.08,554.23
2017,6,26,11,15,490.5,306.0,2.3,32.0,762.5,677.54,489.05
2017,6,26,11,30,130.0,485.0,2.4,32.0,610.0,559.37,400.28
2017,6,26,11,45,182.0,490.5,2.5,32.0,668.5,617.98,442.24
2017,6,26,12,0,234.0,496.0,2.6,32.0,727.0,679.16,484.48
2017,6,26,12,15,221.5,501.0,2.65,32.0,720.5,682.72,486.29
2017,6,26,12,30,209.0,506.0,2.7,32.0,714.0,684.95,487.61
2017,6,26,12,45,260.0,493.5,2.75,32.5,751.5,734.45,521.11
2017,6,26,13,0,311.0,481.0,2.8,33.0,789.0,780.26,551.54
2017,6,26,13,15,244.0,487.5,2.85,33.0,728.0,721.7,511.62
2017,6,26,13,30,177.0,494.0,2.9,33.0,667.0,666.95,474.17
2017,6,26,13,45,175.0,484.0,2.95,33.0,652.5,658.45,469.39
2017,6,26,14,0,173.0,474.0,3.0,33.0,638.0,648.92,463.67
2017,6,26,14,15,132.5,453.0,3.0,32.5,576.0,589.47,423.82
2017,6,26,14,30,92.0,432.0,3.0,32.0,514.0,519.11,375.97
2017,6,26,14,45,172.5,416.0,3.05,32.0,563.5,591.06,429.32
2017,6,26,15,0,253.0,400.0,3.1,32.0,613.0,659.84,479.05
2017,6,26,15,15,374.5,338.0,3.15,31.5,636.5,703.03,514.01
2017,6,26,15,30,496.0,276.0,3.2,31.0,660.0,749.6,551.02
2017,6,26,15,45,418.0,285.0,3.3,31.0,595.0,678.23,501.45
2017,6,26,16,0,340.0,294.0,3.4,31.0,530.0,600.4,447.19
2017,6,26,16,15,265.0,283.0,3.4,30.5,459.5,518.03,389.25
2017,6,26,16,30,190.0,272.0,3.4,30.0,389.0,430.3,325.99
2017,6,26,16,45,186.0,247.0,3.45,29.5,352.5,394.19,301.19
2017,6,26,17,0,182.0,222.0,3.5,29.0,316.0,357.76,275.4
2017,6,26,17,15,91.0,113.5,3.35,28.5,160.5,175.34,135.37
2017,6,26,17,30,0.0,5.0,3.2,28.0,5.0,4.64,0.0
2017,6,26,17,45,0.0,4.5,3.1,28.0,4.5,4.17,0.0
2017,6,26,18,0,0.0,4.0,3.0,28.0,4.0,3.7,0.0
2017,6,26,18,15,0.0,3.0,2.9,27.5,3.0,2.78,0.0
2017,6,26,18,30,0.0,2.0,2.8,27.0,2.0,1.85,0.0
2017,6,26,18,45,0.0,1.0,2.7,26.5,1.0,0.92,0.0
2017,6,26,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,3.5,1.5,22.0,3.5,3.34,0.0
2017,6,27,6,0,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,6,27,6,15,0.0,14.0,1.85,22.0,14.0,12.97,5.3
2017,6,27,6,30,0.0,21.0,1.9,22.0,21.0,19.47,11.15
2017,6,27,6,45,0.0,29.5,2.0,22.5,29.5,27.37,18.14
2017,6,27,7,0,0.0,38.0,2.1,23.0,38.0,35.28,25.02
2017,6,27,7,15,0.0,44.5,2.1,23.5,44.5,41.33,30.17
2017,6,27,7,30,0.0,51.0,2.1,24.0,51.0,47.4,33.45
2017,6,27,7,45,16.0,117.0,2.15,24.5,125.0,107.01,80.93
2017,6,27,8,0,32.0,183.0,2.2,25.0,199.0,158.61,120.52
2017,6,27,8,15,28.0,198.0,2.25,25.5,213.0,174.44,132.37
2017,6,27,8,30,24.0,213.0,2.3,26.0,227.0,195.57,148.32
2017,6,27,8,45,28.0,236.0,2.4,27.0,254.0,213.32,160.92
2017,6,27,9,0,32.0,259.0,2.5,28.0,281.0,237.61,178.35
2017,6,27,9,15,114.5,305.5,2.6,28.0,390.0,310.24,231.92
2017,6,27,9,30,197.0,352.0,2.7,28.0,499.0,397.19,295.77
2017,6,27,9,45,217.5,370.5,2.85,28.5,541.5,437.79,324.92
2017,6,27,10,0,238.0,389.0,3.0,29.0,584.0,480.26,355.25
2017,6,27,10,15,328.5,375.0,3.1,29.0,656.5,537.87,397.8
2017,6,27,10,30,419.0,361.0,3.2,29.0,729.0,604.35,446.33
2017,6,27,10,45,321.0,410.5,3.3,29.5,698.0,601.24,441.41
2017,6,27,11,0,223.0,460.0,3.4,30.0,667.0,589.34,430.16
2017,6,27,11,15,204.5,474.0,3.45,30.0,667.0,599.86,437.05
2017,6,27,11,30,186.0,488.0,3.5,30.0,667.0,608.65,442.54
2017,6,27,11,45,191.0,495.0,3.55,30.5,681.0,629.81,456.26
2017,6,27,12,0,196.0,502.0,3.6,31.0,695.0,650.74,469.67
2017,6,27,12,15,524.0,321.5,3.65,31.0,841.0,797.34,579.19
2017,6,27,12,30,852.0,141.0,3.7,31.0,987.0,936.11,674.34
2017,6,27,12,45,515.0,323.5,3.75,31.5,835.0,819.42,591.4
2017,6,27,13,0,178.0,506.0,3.8,32.0,683.0,669.82,479.98
2017,6,27,13,15,511.5,323.5,3.85,32.0,822.0,835.92,603.65
2017,6,27,13,30,845.0,141.0,3.9,32.0,961.0,976.61,699.39
2017,6,27,13,45,842.5,139.0,3.95,32.0,943.5,975.89,698.66
2017,6,27,14,0,840.0,137.0,4.0,32.0,926.0,971.77,696.87
2017,6,27,14,15,834.0,135.5,4.0,31.5,901.0,961.35,692.24
2017,6,27,14,30,828.0,134.0,4.0,31.0,876.0,947.69,685.62
2017,6,27,14,45,819.5,132.5,4.05,31.0,844.0,928.5,674.32
2017,6,27,15,0,811.0,131.0,4.1,31.0,812.0,913.73,666.01
2017,6,27,15,15,579.0,233.5,4.1,31.0,708.0,796.64,587.02
2017,6,27,15,30,347.0,336.0,4.1,31.0,604.0,668.94,494.16
2017,6,27,15,45,471.5,269.5,4.15,31.0,611.5,708.83,527.23
2017,6,27,16,0,596.0,203.0,4.2,31.0,619.0,732.94,548.37
2017,6,27,16,15,390.5,238.0,4.15,30.5,502.5,580.93,438.55
2017,6,27,16,30,185.0,273.0,4.1,30.0,386.0,427.71,324.64
2017,6,27,16,45,116.5,240.0,4.1,29.5,309.0,336.42,257.13
2017,6,27,17,0,48.0,207.0,4.1,29.0,232.0,241.75,185.0
2017,6,27,17,15,169.0,183.0,4.0,28.5,256.5,300.1,233.36
2017,6,27,17,30,290.0,159.0,3.9,28.0,281.0,345.81,270.43
2017,6,27,17,45,274.5,137.5,3.8,28.0,240.0,300.08,234.46
2017,6,27,18,0,259.0,116.0,3.7,28.0,199.0,255.32,198.65
2017,6,27,18,15,229.5,96.0,3.4,27.0,159.5,207.36,160.05
2017,6,27,18,30,200.0,76.0,3.1,26.0,120.0,162.21,122.75
2017,6,27,18,45,158.0,57.0,2.8,25.5,85.5,117.24,85.06
2017,6,27,19,0,116.0,38.0,2.5,25.0,51.0,76.74,50.9
2017,6,27,19,15,58.0,19.0,2.4,24.5,25.5,34.69,9.37
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.0,13.0,1.95,21.5,19.5,12.39,0.0
2017,6,28,6,0,168.0,26.0,2.2,22.0,39.0,20.37,8.82
2017,6,28,6,15,273.0,39.0,2.25,22.5,79.5,29.99,19.55
2017,6,28,6,30,378.0,52.0,2.3,23.0,120.0,39.77,28.46
2017,6,28,6,45,189.0,47.5,2.35,23.5,81.5,34.29,24.0
2017,6,28,7,0,0.0,43.0,2.4,24.0,43.0,39.94,28.91
2017,6,28,7,15,0.0,69.0,2.35,24.5,69.0,64.0,49.45
2017,6,28,7,30,0.0,95.0,2.3,25.0,95.0,86.44,65.02
2017,6,28,7,45,3.0,126.0,2.3,25.5,127.5,113.29,86.05
2017,6,28,8,0,6.0,157.0,2.3,26.0,160.0,140.67,107.05
2017,6,28,8,15,10.5,178.0,2.3,26.5,184.0,160.87,122.03
2017,6,28,8,30,15.0,199.0,2.3,27.0,208.0,181.75,137.4
2017,6,28,8,45,59.0,250.0,2.35,27.5,289.0,233.86,175.55
2017,6,28,9,0,103.0,301.0,2.4,28.0,370.0,296.82,221.63
2017,6,28,9,15,78.0,310.5,2.45,28.5,365.0,303.3,226.15
2017,6,28,9,30,53.0,320.0,2.5,29.0,360.0,306.67,228.14
2017,6,28,9,45,33.5,290.0,2.6,29.5,316.0,276.8,205.49
2017,6,28,10,0,14.0,260.0,2.7,30.0,272.0,246.31,182.24
2017,6,28,10,15,48.0,337.5,2.75,30.5,379.5,334.66,246.89
2017,6,28,10,30,82.0,415.0,2.8,31.0,487.0,429.87,314.46
2017,6,28,10,45,473.0,269.5,2.9,31.5,705.5,585.86,431.65
2017,6,28,11,0,864.0,124.0,3.0,32.0,924.0,772.55,563.56
2017,6,28,11,15,514.0,306.5,3.0,32.0,785.0,696.32,505.19
2017,6,28,11,30,164.0,489.0,3.0,32.0,646.0,591.16,424.59
2017,6,28,11,45,236.5,482.5,3.05,32.5,713.5,657.61,471.26
2017,6,28,12,0,309.0,476.0,3.1,33.0,781.0,729.17,519.58
2017,6,28,12,15,223.0,491.5,3.1,33.0,712.0,675.06,480.91
2017,6,28,12,30,137.0,507.0,3.1,33.0,643.0,618.29,440.56
2017,6,28,12,45,517.0,311.5,3.15,33.5,822.5,809.71,579.88
2017,6,28,13,0,897.0,116.0,3.2,34.0,1002.0,986.07,694.89
2017,6,28,13,15,895.0,115.5,3.2,34.0,992.0,994.16,698.78
2017,6,28,13,30,893.0,115.0,3.2,34.0,982.0,998.74,701.94
2017,6,28,13,45,571.0,290.0,3.2,34.0,841.0,872.7,619.71
2017,6,28,14,0,249.0,465.0,3.2,34.0,700.0,724.08,513.38
2017,6,28,14,15,561.5,288.0,3.2,34.0,797.0,862.7,616.1
2017,6,28,14,30,874.0,111.0,3.2,34.0,894.0,969.12,686.86
2017,6,28,14,45,813.0,141.5,3.2,34.0,849.0,939.7,668.18
2017,6,28,15,0,752.0,172.0,3.2,34.0,804.0,901.59,644.92
2017,6,28,15,15,740.0,168.5,3.2,33.5,766.5,876.94,631.63
2017,6,28,15,30,728.0,165.0,3.2,33.0,729.0,845.46,613.64
2017,6,28,15,45,547.5,226.0,3.2,33.0,636.0,729.33,534.94
2017,6,28,16,0,367.0,287.0,3.2,33.0,543.0,615.94,454.21
2017,6,28,16,15,512.0,216.5,3.15,32.5,545.5,655.96,488.07
2017,6,28,16,30,657.0,146.0,3.1,32.0,548.0,677.42,507.89
2017,6,28,16,45,631.5,139.5,3.1,32.0,498.0,625.35,471.61
2017,6,28,17,0,606.0,133.0,3.1,32.0,448.0,573.47,435.09
2017,6,28,17,15,572.0,125.5,3.0,31.5,396.5,515.61,393.84
2017,6,28,17,30,538.0,118.0,2.9,31.0,345.0,459.36,352.62
2017,6,28,17,45,489.0,109.5,2.8,31.0,293.5,392.62,301.7
2017,6,28,18,0,440.0,101.0,2.7,31.0,242.0,334.0,255.64
2017,6,28,18,15,379.5,88.0,2.45,30.0,193.0,269.9,205.1
2017,6,28,18,30,319.0,75.0,2.2,29.0,144.0,211.88,158.12
2017,6,28,18,45,240.5,58.0,2.0,28.5,102.0,150.17,107.81
2017,6,28,19,0,162.0,41.0,1.8,28.0,60.0,92.66,61.06
2017,6,28,19,15,81.0,20.5,1.95,27.5,30.0,41.31,11.93
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,62.5,13.5,1.75,23.5,18.5,12.87,0.0
2017,6,29,6,0,125.0,27.0,2.0,24.0,37.0,21.18,9.07
2017,6,29,6,15,224.5,42.5,2.15,24.5,76.5,32.76,21.64
2017,6,29,6,30,324.0,58.0,2.3,25.0,116.0,43.85,31.63
2017,6,29,6,45,408.0,67.0,2.45,25.5,165.5,49.43,36.69
2017,6,29,7,0,492.0,76.0,2.6,26.0,215.0,54.52,41.09
2017,6,29,7,15,542.5,83.5,2.7,26.5,267.0,57.39,43.42
2017,6,29,7,30,593.0,91.0,2.8,27.0,319.0,68.92,44.49
2017,6,29,7,45,636.5,95.0,2.9,28.0,373.5,112.85,62.32
2017,6,29,8,0,680.0,99.0,3.0,29.0,428.0,161.99,94.32
2017,6,29,8,15,706.5,103.5,3.05,29.5,480.0,213.22,134.22
2017,6,29,8,30,733.0,108.0,3.1,30.0,532.0,271.6,181.93
2017,6,29,8,45,756.5,110.0,3.2,30.5,582.0,324.73,226.29
2017,6,29,9,0,780.0,112.0,3.3,31.0,632.0,379.83,271.68
2017,6,29,9,15,795.0,115.0,3.35,31.5,677.5,433.87,315.33
2017,6,29,9,30,810.0,118.0,3.4,32.0,723.0,488.41,358.04
2017,6,29,9,45,824.5,119.0,3.45,32.5,764.0,544.08,400.2
2017,6,29,10,0,839.0,120.0,3.5,33.0,805.0,596.11,438.57
2017,6,29,10,15,847.5,121.5,3.55,33.0,839.5,644.35,474.16
2017,6,29,10,30,856.0,123.0,3.6,33.0,874.0,691.36,508.07
2017,6,29,10,45,864.0,123.5,3.65,33.5,902.5,735.68,537.99
2017,6,29,11,0,872.0,124.0,3.7,34.0,931.0,778.27,564.88
2017,6,29,11,15,876.5,125.0,3.75,34.0,951.5,816.58,589.82
2017,6,29,11,30,881.0,126.0,3.8,34.0,972.0,852.53,613.09
2017,6,29,11,45,885.0,125.5,3.85,34.5,985.5,884.17,632.15
2017,6,29,12,0,889.0,125.0,3.9,35.0,999.0,913.11,649.36
2017,6,29,12,15,890.0,125.0,3.9,35.0,1004.5,936.97,664.34
2017,6,29,12,30,891.0,125.0,3.9,35.0,1010.0,957.89,677.48
2017,6,29,12,45,891.0,124.5,3.95,35.5,1007.5,974.45,686.77
2017,6,29,13,0,891.0,124.0,4.0,36.0,1005.0,987.91,694.17
2017,6,29,13,15,889.0,123.5,4.0,36.0,994.5,996.09,699.48
2017,6,29,13,30,887.0,123.0,4.0,36.0,984.0,1000.8,702.74
2017,6,29,13,45,882.0,122.5,4.0,36.0,965.5,999.03,702.05
2017,6,29,14,0,877.0,122.0,4.0,36.0,947.0,993.75,699.3
2017,6,29,14,15,871.0,121.0,4.0,36.0,921.0,983.53,693.56
2017,6,29,14,30,865.0,120.0,4.0,36.0,895.0,969.95,685.81
2017,6,29,14,45,858.5,117.5,4.0,36.0,863.0,951.08,674.77
2017,6,29,15,0,852.0,115.0,4.0,36.0,831.0,929.06,661.79
2017,6,29,15,15,841.5,113.0,4.0,36.0,793.0,900.87,644.83
2017,6,29,15,30,831.0,111.0,4.0,36.0,755.0,870.02,626.12
2017,6,29,15,45,491.0,217.5,4.0,36.0,592.5,671.58,491.4
2017,6,29,16,0,151.0,324.0,4.0,36.0,430.0,464.5,339.79
2017,6,29,16,15,460.5,212.0,3.95,35.5,500.5,610.21,452.83
2017,6,29,16,30,770.0,100.0,3.9,35.0,571.0,711.37,528.94
2017,6,29,16,45,747.0,96.0,3.9,35.0,520.0,659.47,493.85
2017,6,29,17,0,724.0,92.0,3.9,35.0,469.0,607.28,457.87
2017,6,29,17,15,694.0,87.5,3.8,34.5,416.5,551.67,418.49
2017,6,29,17,30,664.0,83.0,3.7,34.0,364.0,495.59,377.6
2017,6,29,17,45,620.5,77.5,3.6,33.5,310.5,432.52,330.16
2017,6,29,18,0,577.0,72.0,3.5,33.0,257.0,372.57,283.54
2017,6,29,18,15,516.0,64.5,3.3,32.0,206.5,306.34,231.15
2017,6,29,18,30,455.0,57.0,3.1,31.0,156.0,245.9,181.75
2017,6,29,18,45,357.5,46.5,2.9,30.5,111.0,176.77,125.26
2017,6,29,19,0,260.0,36.0,2.7,30.0,66.0,117.22,76.44
2017,6,29,19,15,130.0,18.0,2.95,29.5,33.0,51.58,15.64
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,13.34,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,22.03,9.33
2017,6,30,6,15,227.5,42.5,4.45,25.5,76.5,32.8,21.52
2017,6,30,6,30,333.0,57.0,4.6,26.0,116.0,43.11,30.84
2017,6,30,6,45,416.0,66.0,4.85,26.5,165.5,49.27,36.38
2017,6,30,7,0,499.0,75.0,5.1,27.0,215.0,53.76,40.26
2017,6,30,7,15,249.5,97.0,5.1,27.5,167.0,73.99,57.27
2017,6,30,7,30,0.0,119.0,5.1,28.0,119.0,105.45,79.51
2017,6,30,7,45,90.0,160.5,5.2,28.5,204.5,140.68,103.78
2017,6,30,8,0,180.0,202.0,5.3,29.0,290.0,185.73,134.02
2017,6,30,8,15,92.0,186.5,5.35,29.5,231.5,172.5,126.87
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,155.55,116.51
2017,6,30,8,45,166.5,225.0,5.45,30.5,335.5,242.46,178.78
2017,6,30,9,0,329.0,279.0,5.5,31.0,498.0,351.91,258.87
2017,6,30,9,15,188.0,296.5,5.5,31.5,423.5,333.76,247.41
2017,6,30,9,30,47.0,314.0,5.5,32.0,349.0,298.75,221.5
2017,6,30,9,45,183.5,341.5,5.5,32.5,489.5,395.57,292.82
2017,6,30,10,0,320.0,369.0,5.5,33.0,630.0,506.94,373.67
2017,6,30,10,15,265.5,399.5,5.45,33.0,623.0,518.37,381.05
2017,6,30,10,30,211.0,430.0,5.4,33.0,616.0,527.25,386.29
2017,6,30,10,45,212.5,445.5,5.4,33.5,637.5,555.27,405.14
2017,6,30,11,0,214.0,461.0,5.4,34.0,659.0,583.06,423.5
2017,6,30,11,15,164.0,471.0,5.35,34.5,625.0,564.65,408.35
2017,6,30,11,30,114.0,481.0,5.3,35.0,591.0,542.25,390.42
2017,6,30,11,45,481.5,314.5,5.3,35.5,787.5,717.57,520.95
2017,6,30,12,0,849.0,148.0,5.3,36.0,984.0,897.98,644.86
2017,6,30,12,15,572.5,317.0,5.3,36.0,882.5,834.82,598.62
2017,6,30,12,30,296.0,486.0,5.3,36.0,781.0,751.19,534.37
2017,6,30,12,45,570.0,319.0,5.3,36.0,884.0,867.63,621.21
2017,6,30,13,0,844.0,152.0,5.3,36.0,987.0,968.64,690.08
2017,6,30,13,15,580.0,310.0,5.3,36.0,881.0,889.09,635.07
2017,6,30,13,30,316.0,468.0,5.3,36.0,775.0,786.05,558.88
2017,6,30,13,45,567.5,312.0,5.3,36.5,850.0,890.78,636.24
2017,6,30,14,0,819.0,156.0,5.3,37.0,925.0,979.23,695.46
2017,6,30,14,15,536.0,296.0,5.3,36.5,794.0,844.74,605.76
2017,6,30,14,30,253.0,436.0,5.3,36.0,663.0,700.74,502.54
2017,6,30,14,45,482.0,315.0,5.35,36.0,727.5,804.34,581.44
2017,6,30,15,0,711.0,194.0,5.4,36.0,792.0,891.69,645.46
2017,6,30,15,15,519.0,268.0,5.4,35.5,694.0,774.62,565.21
2017,6,30,15,30,327.0,342.0,5.4,35.0,596.0,658.04,482.17
2017,6,30,15,45,482.5,262.5,5.4,35.0,612.0,712.03,525.54
2017,6,30,16,0,638.0,183.0,5.4,35.0,628.0,748.6,555.85
2017,6,30,16,15,510.5,210.0,5.4,34.5,550.0,648.56,485.14
2017,6,30,16,30,383.0,237.0,5.4,34.0,472.0,550.67,414.74
2017,6,30,16,45,277.0,230.0,5.45,34.0,392.0,451.74,341.96
2017,6,30,17,0,171.0,223.0,5.5,34.0,312.0,351.95,266.99
2017,6,30,17,15,317.0,180.5,5.4,33.5,323.0,400.38,306.95
2017,6,30,17,30,463.0,138.0,5.3,33.0,334.0,433.91,334.1
2017,6,30,17,45,423.0,124.5,5.2,32.5,284.0,374.32,288.46
2017,6,30,18,0,383.0,111.0,5.1,32.0,234.0,317.95,244.35
2017,6,30,18,15,318.0,97.0,4.85,31.5,186.0,253.81,193.14
2017,6,30,18,30,253.0,83.0,4.6,31.0,138.0,190.85,142.21
2017,6,30,18,45,183.0,63.5,4.4,30.5,97.5,133.47,95.6
2017,6,30,19,0,113.0,44.0,4.2,30.0,57.0,83.86,55.41
2017,6,30,19,15,56.5,22.0,4.05,29.5,28.5,38.3,11.12
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.0,3.05,24.5,13.5,12.39,0.0
2017,7,1,6,0,18.0,26.0,3.2,25.0,27.0,23.16,9.81
2017,7,1,6,15,79.5,50.5,3.25,25.0,63.5,41.7,28.9
2017,7,1,6,30,141.0,75.0,3.3,25.0,100.0,60.41,45.58
2017,7,1,6,45,84.5,87.5,3.35,25.5,104.0,70.57,54.63
2017,7,1,7,0,28.0,100.0,3.4,26.0,108.0,84.1,66.19
2017,7,1,7,15,216.0,118.5,3.4,26.5,200.0,88.77,69.97
2017,7,1,7,30,404.0,137.0,3.4,27.0,292.0,100.09,72.0
2017,7,1,7,45,202.0,105.5,3.45,27.5,183.0,96.81,65.28
2017,7,1,8,0,0.0,74.0,3.5,28.0,74.0,68.88,49.77
2017,7,1,8,15,6.0,133.5,3.55,28.5,137.0,122.83,91.85
2017,7,1,8,30,12.0,193.0,3.6,29.0,200.0,175.92,132.3
2017,7,1,8,45,326.0,183.0,3.65,29.5,399.0,247.25,178.93
2017,7,1,9,0,640.0,173.0,3.7,30.0,598.0,374.58,271.16
2017,7,1,9,15,480.5,249.5,3.75,30.0,581.5,409.76,301.55
2017,7,1,9,30,321.0,326.0,3.8,30.0,565.0,430.03,318.36
2017,7,1,9,45,371.0,326.0,3.9,30.5,617.5,477.52,353.36
2017,7,1,10,0,421.0,326.0,4.0,31.0,670.0,526.34,388.94
2017,7,1,10,15,312.5,378.0,4.1,31.5,640.0,529.56,389.52
2017,7,1,10,30,204.0,430.0,4.2,32.0,610.0,522.41,382.0
2017,7,1,10,45,486.0,310.0,4.3,32.5,754.5,630.14,462.98
2017,7,1,11,0,768.0,190.0,4.4,33.0,899.0,759.09,556.62
2017,7,1,11,15,774.0,191.5,4.45,33.0,920.5,796.56,581.65
2017,7,1,11,30,780.0,193.0,4.5,33.0,942.0,832.14,605.08
2017,7,1,11,45,633.0,308.5,4.6,33.5,922.5,840.43,606.21
2017,7,1,12,0,486.0,424.0,4.7,34.0,903.0,839.9,600.02
2017,7,1,12,15,460.0,433.5,4.7,34.0,888.5,842.34,601.04
2017,7,1,12,30,434.0,443.0,4.7,34.0,874.0,842.12,600.28
2017,7,1,12,45,424.0,439.0,4.75,34.5,859.0,842.09,599.29
2017,7,1,13,0,414.0,435.0,4.8,35.0,844.0,835.35,594.03
2017,7,1,13,15,421.0,428.5,4.75,35.0,841.0,849.38,603.41
2017,7,1,13,30,428.0,422.0,4.7,35.0,838.0,856.92,608.66
2017,7,1,13,45,451.0,408.5,4.7,35.5,839.5,871.32,617.9
2017,7,1,14,0,474.0,395.0,4.7,36.0,841.0,883.35,625.57
2017,7,1,14,15,494.0,372.5,4.7,36.0,826.0,880.92,625.36
2017,7,1,14,30,514.0,350.0,4.7,36.0,811.0,875.58,623.42
2017,7,1,14,45,601.0,282.5,4.7,36.0,802.5,887.11,634.91
2017,7,1,15,0,688.0,215.0,4.7,36.0,794.0,892.38,641.48
2017,7,1,15,15,674.0,210.5,4.65,35.5,756.0,861.85,623.51
2017,7,1,15,30,660.0,206.0,4.6,35.0,718.0,829.23,604.23
2017,7,1,15,45,651.0,196.5,4.6,35.0,676.5,793.88,581.7
2017,7,1,16,0,642.0,187.0,4.6,35.0,635.0,756.57,557.53
2017,7,1,16,15,472.0,221.5,4.55,34.5,538.0,630.22,468.66
2017,7,1,16,30,302.0,256.0,4.5,34.0,441.0,509.49,381.38
2017,7,1,16,45,432.0,203.5,4.5,34.0,442.5,545.66,411.42
2017,7,1,17,0,562.0,151.0,4.5,34.0,444.0,559.41,424.24
2017,7,1,17,15,524.0,142.5,4.3,33.5,392.0,500.33,381.44
2017,7,1,17,30,486.0,134.0,4.1,33.0,340.0,443.48,339.51
2017,7,1,17,45,449.0,120.5,3.95,32.5,290.0,384.31,294.87
2017,7,1,18,0,412.0,107.0,3.8,32.0,240.0,328.01,251.12
2017,7,1,18,15,345.0,94.0,3.55,31.0,191.0,262.48,199.53
2017,7,1,18,30,278.0,81.0,3.3,30.0,142.0,203.79,152.25
2017,7,1,18,45,201.5,63.0,3.05,29.5,100.5,138.95,99.76
2017,7,1,19,0,125.0,45.0,2.8,29.0,59.0,88.41,58.74
2017,7,1,19,15,62.5,22.5,2.85,28.5,29.5,40.23,11.98
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
