Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,13.5,2.4,23.5,15.0,12.87,0.0
2017,7,2,6,0,43.0,27.0,2.5,24.0,30.0,23.15,9.54
2017,7,2,6,15,124.5,47.5,2.65,24.5,67.0,38.2,26.04
2017,7,2,6,30,206.0,68.0,2.8,25.0,104.0,53.67,39.88
2017,7,2,6,45,103.0,65.5,3.0,25.5,83.5,55.12,41.5
2017,7,2,7,0,0.0,63.0,3.2,26.0,63.0,58.16,44.18
2017,7,2,7,15,237.0,90.5,3.3,26.5,181.0,69.38,53.59
2017,7,2,7,30,474.0,118.0,3.4,27.0,299.0,86.77,61.09
2017,7,2,7,45,237.0,129.5,3.55,27.5,220.0,116.63,79.92
2017,7,2,8,0,0.0,141.0,3.7,28.0,141.0,126.75,95.68
2017,7,2,8,15,321.5,139.0,3.75,28.5,324.5,167.39,114.27
2017,7,2,8,30,643.0,137.0,3.8,29.0,508.0,266.28,181.59
2017,7,2,8,45,380.0,219.0,3.85,29.5,443.5,292.31,211.46
2017,7,2,9,0,117.0,301.0,3.9,30.0,379.0,296.26,220.1
2017,7,2,9,15,245.0,305.5,3.9,30.0,483.5,359.56,266.47
2017,7,2,9,30,373.0,310.0,3.9,30.0,588.0,441.52,327.04
2017,7,2,9,45,433.0,305.0,3.9,30.5,645.0,489.3,362.22
2017,7,2,10,0,493.0,300.0,3.9,31.0,702.0,545.92,403.39
2017,7,2,10,15,356.5,364.0,3.9,31.5,661.5,545.11,400.72
2017,7,2,10,30,220.0,428.0,3.9,32.0,621.0,531.39,388.02
2017,7,2,10,45,333.5,405.5,3.95,32.5,708.5,605.11,441.02
2017,7,2,11,0,447.0,383.0,4.0,33.0,796.0,688.47,499.45
2017,7,2,11,15,334.0,432.5,4.0,33.0,745.5,664.94,480.42
2017,7,2,11,30,221.0,482.0,4.0,33.0,695.0,632.08,455.06
2017,7,2,11,45,543.0,307.5,4.0,33.5,839.5,764.07,552.99
2017,7,2,12,0,865.0,133.0,4.0,34.0,984.0,898.64,643.95
2017,7,2,12,15,866.0,133.5,3.95,34.0,989.5,922.57,658.15
2017,7,2,12,30,867.0,134.0,3.9,34.0,995.0,943.67,671.25
2017,7,2,12,45,866.5,134.0,3.9,34.0,992.5,960.03,681.62
2017,7,2,13,0,866.0,134.0,3.9,34.0,990.0,973.39,690.18
2017,7,2,13,15,864.0,133.5,3.85,34.0,980.0,981.6,695.25
2017,7,2,13,30,862.0,133.0,3.8,34.0,970.0,986.42,698.3
2017,7,2,13,45,858.0,132.0,3.8,34.5,952.0,985.35,696.61
2017,7,2,14,0,854.0,131.0,3.8,35.0,934.0,980.84,692.89
2017,7,2,14,15,848.0,129.5,3.75,35.0,909.0,970.47,686.71
2017,7,2,14,30,842.0,128.0,3.7,35.0,884.0,956.8,678.57
2017,7,2,14,45,821.5,134.0,3.7,35.0,849.0,933.69,664.77
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,915.88,654.47
2017,7,2,15,15,789.5,137.5,3.7,35.0,776.0,887.32,637.17
2017,7,2,15,30,778.0,135.0,3.7,35.0,738.0,856.24,618.24
2017,7,2,15,45,464.0,229.5,3.7,35.0,583.5,661.89,485.17
2017,7,2,16,0,150.0,324.0,3.7,35.0,429.0,464.09,340.45
2017,7,2,16,15,434.0,221.0,3.65,34.5,493.5,599.49,445.84
2017,7,2,16,30,718.0,118.0,3.6,34.0,558.0,695.18,518.9
2017,7,2,16,45,694.0,113.5,3.6,34.0,508.0,644.03,483.79
2017,7,2,17,0,670.0,109.0,3.6,34.0,458.0,592.8,447.84
2017,7,2,17,15,637.5,103.5,3.5,33.5,406.0,535.28,407.04
2017,7,2,17,30,605.0,98.0,3.4,33.0,354.0,479.13,366.04
2017,7,2,17,45,560.0,91.0,3.3,32.5,301.5,416.29,318.77
2017,7,2,18,0,515.0,84.0,3.2,32.0,249.0,356.79,272.55
2017,7,2,18,15,451.5,74.5,3.15,31.5,199.5,290.31,219.75
2017,7,2,18,30,388.0,65.0,3.1,31.0,150.0,227.73,168.76
2017,7,2,18,45,294.0,52.5,3.05,30.5,106.5,161.88,115.24
2017,7,2,19,0,200.0,40.0,3.0,30.0,63.0,106.77,70.33
2017,7,2,19,15,100.0,20.0,3.2,29.5,31.5,48.21,14.77
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,13.0,3.5,24.0,16.5,12.39,0.0
2017,7,3,6,0,98.0,26.0,3.7,24.0,33.0,21.5,8.1
2017,7,3,6,15,200.5,42.5,3.8,24.5,72.0,32.86,21.59
2017,7,3,6,30,303.0,59.0,3.9,25.0,111.0,44.75,32.33
2017,7,3,6,45,400.5,66.5,4.05,25.5,161.5,49.18,36.44
2017,7,3,7,0,498.0,74.0,4.2,26.0,212.0,53.15,39.91
2017,7,3,7,15,549.5,81.0,4.25,26.5,264.5,55.68,41.97
2017,7,3,7,30,601.0,88.0,4.3,27.0,317.0,64.18,48.97
2017,7,3,7,45,651.5,89.5,4.35,27.5,372.5,107.06,58.01
2017,7,3,8,0,702.0,91.0,4.4,28.0,428.0,155.98,89.3
2017,7,3,8,15,728.0,95.0,4.4,28.5,480.5,212.29,133.33
2017,7,3,8,30,754.0,99.0,4.4,29.0,533.0,266.62,178.44
2017,7,3,8,45,506.5,195.5,4.45,29.5,498.5,312.12,223.73
2017,7,3,9,0,259.0,292.0,4.5,30.0,464.0,335.72,247.78
2017,7,3,9,15,278.0,311.5,4.45,30.5,508.0,378.01,279.53
2017,7,3,9,30,297.0,331.0,4.4,31.0,552.0,422.22,312.14
2017,7,3,9,45,312.5,348.0,4.4,31.5,592.0,464.33,342.71
2017,7,3,10,0,328.0,365.0,4.4,32.0,632.0,507.65,373.59
2017,7,3,10,15,603.5,237.5,4.4,32.5,755.0,588.05,434.57
2017,7,3,10,30,879.0,110.0,4.4,33.0,878.0,693.86,512.84
2017,7,3,10,45,885.5,110.5,4.4,33.5,906.0,738.21,542.25
2017,7,3,11,0,892.0,111.0,4.4,34.0,934.0,780.65,569.09
2017,7,3,11,15,895.5,112.0,4.35,34.0,954.5,819.06,593.92
2017,7,3,11,30,899.0,113.0,4.3,34.0,975.0,854.98,616.91
2017,7,3,11,45,883.0,126.0,4.3,34.5,983.0,882.31,633.03
2017,7,3,12,0,867.0,139.0,4.3,35.0,991.0,905.77,646.57
2017,7,3,12,15,867.5,139.0,4.25,35.0,995.5,928.94,661.02
2017,7,3,12,30,868.0,139.0,4.2,35.0,1000.0,949.23,673.61
2017,7,3,12,45,866.5,139.0,4.2,35.5,997.0,964.76,682.04
2017,7,3,13,0,865.0,139.0,4.2,36.0,994.0,977.26,688.6
2017,7,3,13,15,599.5,297.5,4.15,36.0,887.5,896.77,634.81
2017,7,3,13,30,334.0,456.0,4.1,36.0,781.0,792.24,558.76
2017,7,3,13,45,590.0,297.0,4.05,36.5,857.5,899.18,636.32
2017,7,3,14,0,846.0,138.0,4.0,37.0,934.0,980.17,688.52
2017,7,3,14,15,596.0,273.0,3.95,36.5,826.5,883.05,625.94
2017,7,3,14,30,346.0,408.0,3.9,36.0,719.0,762.85,541.79
2017,7,3,14,45,579.5,270.5,3.9,36.0,768.0,855.37,611.48
2017,7,3,15,0,813.0,133.0,3.9,36.0,817.0,920.15,656.14
2017,7,3,15,15,802.0,131.0,3.9,36.0,779.0,892.32,638.8
2017,7,3,15,30,791.0,129.0,3.9,36.0,741.0,861.93,620.36
2017,7,3,15,45,534.5,219.5,3.95,36.0,622.5,712.92,520.08
2017,7,3,16,0,278.0,310.0,4.0,36.0,504.0,567.27,414.89
2017,7,3,16,15,341.0,270.5,4.0,35.5,491.5,567.24,419.14
2017,7,3,16,30,404.0,231.0,4.0,35.0,479.0,571.28,425.27
2017,7,3,16,45,534.5,171.0,4.05,34.5,468.0,586.09,440.51
2017,7,3,17,0,665.0,111.0,4.1,34.0,457.0,592.1,448.73
2017,7,3,17,15,632.5,105.0,4.1,33.5,405.0,534.23,407.42
2017,7,3,17,30,600.0,99.0,4.1,33.0,353.0,477.73,366.13
2017,7,3,17,45,552.0,92.5,4.1,33.0,300.5,414.02,317.41
2017,7,3,18,0,504.0,86.0,4.1,33.0,248.0,353.93,270.14
2017,7,3,18,15,441.0,76.5,4.05,32.0,198.5,285.18,216.03
2017,7,3,18,30,378.0,67.0,4.0,31.0,149.0,226.51,168.3
2017,7,3,18,45,286.0,53.5,3.95,30.5,105.5,160.69,114.65
2017,7,3,19,0,194.0,40.0,3.9,30.0,62.0,105.36,69.48
2017,7,3,19,15,97.0,20.0,3.95,29.5,31.0,47.67,14.46
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,2.9,24.0,8.0,7.63,0.0
2017,7,4,6,0,0.0,16.0,3.1,24.0,16.0,14.84,3.57
2017,7,4,6,15,0.0,34.5,3.3,24.5,34.5,31.54,20.46
2017,7,4,6,30,0.0,53.0,3.5,25.0,53.0,47.7,34.81
2017,7,4,6,45,8.0,74.5,3.75,25.5,76.5,66.06,50.78
2017,7,4,7,0,16.0,96.0,4.0,26.0,100.0,84.23,66.31
2017,7,4,7,15,25.5,118.5,4.1,26.5,127.5,98.56,78.24
2017,7,4,7,30,35.0,141.0,4.2,27.0,155.0,116.2,92.67
2017,7,4,7,45,351.5,119.0,4.3,27.5,285.5,109.41,70.36
2017,7,4,8,0,668.0,97.0,4.4,28.0,416.0,155.53,90.39
2017,7,4,8,15,467.5,169.0,4.45,28.5,405.0,217.56,147.5
2017,7,4,8,30,267.0,241.0,4.5,29.0,394.0,259.56,188.31
2017,7,4,8,45,515.0,177.0,4.55,29.5,506.0,299.54,214.17
2017,7,4,9,0,763.0,113.0,4.6,30.0,618.0,371.43,267.66
2017,7,4,9,15,778.5,116.0,4.6,30.5,663.5,424.88,311.35
2017,7,4,9,30,794.0,119.0,4.6,31.0,709.0,478.91,354.26
2017,7,4,9,45,806.0,122.0,4.6,32.0,749.5,531.44,393.96
2017,7,4,10,0,818.0,125.0,4.6,33.0,790.0,585.83,433.49
2017,7,4,10,15,827.0,127.0,4.55,33.0,824.5,634.06,469.27
2017,7,4,10,30,836.0,129.0,4.5,33.0,859.0,681.16,503.39
2017,7,4,10,45,842.5,130.5,4.5,33.5,887.5,724.68,533.33
2017,7,4,11,0,849.0,132.0,4.5,34.0,916.0,766.42,559.86
2017,7,4,11,15,853.5,133.5,4.5,34.0,936.5,804.61,584.86
2017,7,4,11,30,858.0,135.0,4.5,34.0,957.0,840.5,608.18
2017,7,4,11,45,861.0,135.0,4.5,34.5,970.5,871.33,626.73
2017,7,4,12,0,864.0,135.0,4.5,35.0,984.0,899.48,643.43
2017,7,4,12,15,865.0,135.5,4.5,35.0,989.5,923.51,658.71
2017,7,4,12,30,866.0,136.0,4.5,35.0,995.0,944.7,672.19
2017,7,4,12,45,865.5,136.0,4.55,35.5,993.0,961.16,681.52
2017,7,4,13,0,865.0,136.0,4.6,36.0,991.0,974.61,688.98
2017,7,4,13,15,862.5,135.0,4.6,36.0,980.5,981.95,693.81
2017,7,4,13,30,860.0,134.0,4.6,36.0,970.0,985.89,696.62
2017,7,4,13,45,855.5,133.5,4.6,36.0,952.0,984.9,696.42
2017,7,4,14,0,851.0,133.0,4.6,36.0,934.0,980.49,694.17
2017,7,4,14,15,845.0,131.5,4.6,36.0,908.5,970.23,688.31
2017,7,4,14,30,839.0,130.0,4.6,36.0,883.0,956.68,680.45
2017,7,4,14,45,830.5,128.5,4.6,36.0,850.5,937.53,669.08
2017,7,4,15,0,822.0,127.0,4.6,36.0,818.0,915.39,655.83
2017,7,4,15,15,811.0,124.5,4.55,35.5,780.0,894.07,644.28
2017,7,4,15,30,800.0,122.0,4.5,35.0,742.0,862.91,626.17
2017,7,4,15,45,786.0,119.0,4.5,35.0,699.0,826.2,603.19
2017,7,4,16,0,772.0,116.0,4.5,35.0,656.0,787.49,578.7
2017,7,4,16,15,754.0,112.5,4.45,34.5,608.5,743.26,551.17
2017,7,4,16,30,736.0,109.0,4.4,34.0,561.0,697.8,522.38
2017,7,4,16,45,712.0,105.0,4.4,34.0,510.0,648.49,489.47
2017,7,4,17,0,688.0,101.0,4.4,34.0,459.0,597.07,453.15
2017,7,4,17,15,656.5,96.0,4.3,33.5,407.0,539.94,412.35
2017,7,4,17,30,625.0,91.0,4.2,33.0,355.0,484.05,371.28
2017,7,4,17,45,581.5,84.5,4.1,32.5,303.0,421.59,323.97
2017,7,4,18,0,538.0,78.0,4.0,32.0,251.0,362.3,277.6
2017,7,4,18,15,476.0,69.5,3.7,31.5,201.0,296.32,224.67
2017,7,4,18,30,414.0,61.0,3.4,31.0,151.0,236.26,175.2
2017,7,4,18,45,323.5,49.0,3.15,30.5,107.5,167.76,119.25
2017,7,4,19,0,233.0,37.0,2.9,30.0,64.0,112.28,73.58
2017,7,4,19,15,116.5,18.5,2.9,29.5,32.0,49.91,14.87
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,12.5,2.9,24.5,15.5,11.91,0.0
2017,7,5,6,0,96.0,25.0,3.0,25.0,31.0,20.7,6.72
2017,7,5,6,15,197.5,41.0,3.05,25.0,69.5,31.71,20.52
2017,7,5,6,30,299.0,57.0,3.1,25.0,108.0,43.24,31.03
2017,7,5,6,45,384.0,67.0,3.2,25.5,157.0,49.61,36.8
2017,7,5,7,0,469.0,77.0,3.3,26.0,206.0,55.86,42.22
2017,7,5,7,15,378.5,107.5,3.3,26.5,226.0,75.91,59.13
2017,7,5,7,30,288.0,138.0,3.3,27.0,246.0,104.11,82.54
2017,7,5,7,45,296.0,161.0,3.35,27.5,287.5,142.21,98.36
2017,7,5,8,0,304.0,184.0,3.4,28.0,329.0,181.65,125.92
2017,7,5,8,15,327.0,203.5,3.4,28.0,376.5,222.56,156.81
2017,7,5,8,30,350.0,223.0,3.4,28.0,424.0,266.24,191.07
2017,7,5,8,45,420.5,222.5,3.4,28.5,485.5,306.52,221.68
2017,7,5,9,0,491.0,222.0,3.4,29.0,547.0,359.32,262.32
2017,7,5,9,15,282.0,277.0,3.35,29.5,466.5,351.67,260.38
2017,7,5,9,30,73.0,332.0,3.3,30.0,386.0,325.48,241.62
2017,7,5,9,45,460.5,223.0,3.25,30.5,595.0,434.35,323.17
2017,7,5,10,0,848.0,114.0,3.2,31.0,804.0,593.32,439.98
2017,7,5,10,15,857.0,116.0,3.05,31.5,839.0,642.98,474.61
2017,7,5,10,30,866.0,118.0,2.9,32.0,874.0,691.45,507.74
2017,7,5,10,45,593.0,278.0,2.75,32.5,803.5,676.55,491.01
2017,7,5,11,0,320.0,438.0,2.6,33.0,733.0,641.49,459.58
2017,7,5,11,15,605.0,279.0,2.5,33.0,853.0,741.38,533.58
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,853.57,608.8
2017,7,5,11,45,875.0,132.5,2.3,33.5,981.5,881.12,623.07
2017,7,5,12,0,860.0,145.0,2.2,34.0,990.0,904.89,635.44
2017,7,5,12,15,861.0,145.5,2.2,34.5,995.5,928.94,648.78
2017,7,5,12,30,862.0,146.0,2.2,35.0,1001.0,950.18,660.3
2017,7,5,12,45,863.5,144.5,2.2,35.5,999.5,967.25,669.27
2017,7,5,13,0,865.0,143.0,2.2,36.0,998.0,981.36,676.47
2017,7,5,13,15,862.5,142.0,2.25,36.0,987.5,988.83,681.63
2017,7,5,13,30,860.0,141.0,2.3,36.0,977.0,992.91,684.88
2017,7,5,13,45,857.5,139.0,2.4,36.0,959.0,992.56,686.06
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,988.75,685.22
2017,7,5,14,15,849.0,135.5,2.55,36.0,915.5,978.55,680.1
2017,7,5,14,30,843.0,134.0,2.6,36.0,890.0,965.03,673.04
2017,7,5,14,45,834.0,132.5,2.65,36.5,857.5,945.42,660.87
2017,7,5,15,0,825.0,131.0,2.7,37.0,825.0,922.81,646.92
2017,7,5,15,15,814.0,128.5,2.75,36.5,786.5,901.66,636.58
2017,7,5,15,30,803.0,126.0,2.8,36.0,748.0,870.46,619.7
2017,7,5,15,45,789.0,123.0,2.85,36.0,704.5,833.69,597.79
2017,7,5,16,0,775.0,120.0,2.9,36.0,661.0,794.9,574.34
2017,7,5,16,15,756.0,116.5,2.95,35.5,613.0,749.75,547.47
2017,7,5,16,30,737.0,113.0,3.0,35.0,565.0,703.44,519.28
2017,7,5,16,45,711.5,109.0,3.05,35.0,514.0,653.19,486.67
2017,7,5,17,0,686.0,105.0,3.1,35.0,463.0,600.73,450.47
2017,7,5,17,15,654.0,99.5,3.0,34.5,410.0,542.76,409.81
2017,7,5,17,30,622.0,94.0,2.9,34.0,357.0,486.08,368.86
2017,7,5,17,45,574.0,88.0,2.85,34.0,304.0,421.82,320.37
2017,7,5,18,0,526.0,82.0,2.8,34.0,251.0,361.15,273.24
2017,7,5,18,15,463.5,73.0,2.6,33.0,201.0,294.94,221.51
2017,7,5,18,30,401.0,64.0,2.4,32.0,151.0,232.37,171.2
2017,7,5,18,45,307.5,51.5,2.2,31.0,107.0,165.75,117.54
2017,7,5,19,0,214.0,39.0,2.0,30.0,63.0,109.82,72.14
2017,7,5,19,15,107.0,19.5,2.2,29.5,31.5,49.25,14.48
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,12.0,1.75,24.5,16.0,11.44,0.0
2017,7,6,6,0,119.0,24.0,2.0,25.0,32.0,18.88,5.18
2017,7,6,6,15,225.5,38.5,2.0,25.0,70.5,29.76,18.89
2017,7,6,6,30,332.0,53.0,2.0,25.0,109.0,40.18,28.44
2017,7,6,6,45,418.0,61.5,2.05,25.5,158.5,45.75,33.52
2017,7,6,7,0,504.0,70.0,2.1,26.0,208.0,50.0,37.23
2017,7,6,7,15,554.5,77.0,2.0,26.5,260.0,52.7,39.44
2017,7,6,7,30,605.0,84.0,1.9,27.0,312.0,59.2,44.76
2017,7,6,7,45,406.0,140.0,1.85,27.5,303.5,127.9,83.31
2017,7,6,8,0,207.0,196.0,1.8,28.0,295.0,183.55,131.07
2017,7,6,8,15,478.5,146.5,1.75,28.5,410.0,201.39,133.71
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,262.02,173.52
2017,7,6,8,45,524.0,190.0,1.65,29.5,502.5,311.82,220.76
2017,7,6,9,0,298.0,283.0,1.6,30.0,480.0,342.17,249.02
2017,7,6,9,15,560.5,194.5,1.5,30.5,598.0,395.61,286.82
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,484.14,351.24
2017,7,6,9,45,428.5,216.5,1.35,31.5,536.0,411.8,300.97
2017,7,6,10,0,34.0,327.0,1.3,32.0,356.0,312.43,226.86
2017,7,6,10,15,22.5,277.0,1.35,32.5,296.0,265.69,193.11
2017,7,6,10,30,11.0,227.0,1.4,33.0,236.0,217.27,157.5
2017,7,6,10,45,163.0,330.5,1.45,33.5,480.5,418.79,303.69
2017,7,6,11,0,315.0,434.0,1.5,34.0,725.0,634.15,449.3
2017,7,6,11,15,171.5,404.5,1.6,34.0,563.5,510.98,363.62
2017,7,6,11,30,28.0,375.0,1.7,34.0,402.0,372.83,266.13
2017,7,6,11,45,447.5,254.5,1.85,34.5,693.5,632.38,455.54
2017,7,6,12,0,867.0,134.0,2.0,35.0,985.0,901.29,631.11
2017,7,6,12,15,575.5,311.0,2.1,35.0,877.5,832.42,582.88
2017,7,6,12,30,284.0,488.0,2.2,35.0,770.0,742.27,517.45
2017,7,6,12,45,574.0,312.5,2.35,35.5,880.5,864.02,605.15
2017,7,6,13,0,864.0,137.0,2.5,36.0,991.0,974.99,676.36
2017,7,6,13,15,861.5,136.5,2.55,35.5,980.5,982.89,682.31
2017,7,6,13,30,859.0,136.0,2.6,35.0,970.0,987.4,687.22
2017,7,6,13,45,853.5,135.5,2.7,35.0,951.5,985.52,687.34
2017,7,6,14,0,848.0,135.0,2.8,35.0,933.0,980.22,685.45
2017,7,6,14,15,574.0,279.5,2.85,35.0,813.0,868.83,613.92
2017,7,6,14,30,300.0,424.0,2.9,35.0,693.0,735.33,520.36
2017,7,6,14,45,423.5,362.0,3.0,35.0,727.0,797.58,566.98
2017,7,6,15,0,547.0,300.0,3.1,35.0,761.0,845.68,602.89
2017,7,6,15,15,403.5,329.0,3.15,34.5,660.5,732.94,527.21
2017,7,6,15,30,260.0,358.0,3.2,34.0,560.0,616.32,447.4
2017,7,6,15,45,325.5,319.0,3.25,34.0,556.5,626.34,458.06
2017,7,6,16,0,391.0,280.0,3.3,34.0,553.0,630.91,464.22
2017,7,6,16,15,562.0,195.5,3.3,33.5,557.0,676.89,502.33
2017,7,6,16,30,733.0,111.0,3.3,33.0,561.0,698.7,521.93
2017,7,6,16,45,710.0,106.5,3.3,33.0,510.5,649.76,489.21
2017,7,6,17,0,687.0,102.0,3.3,33.0,460.0,598.51,453.33
2017,7,6,17,15,655.5,97.0,3.2,32.5,408.0,541.37,412.79
2017,7,6,17,30,624.0,92.0,3.1,32.0,356.0,485.47,371.95
2017,7,6,17,45,580.0,85.5,3.05,32.0,303.5,422.71,324.09
2017,7,6,18,0,536.0,79.0,3.0,32.0,251.0,363.16,277.3
2017,7,6,18,15,474.5,70.5,2.7,31.5,201.0,297.39,224.82
2017,7,6,18,30,413.0,62.0,2.4,31.0,151.0,237.47,175.68
2017,7,6,18,45,323.0,49.5,2.15,30.5,107.5,168.64,119.7
2017,7,6,19,0,233.0,37.0,1.9,30.0,64.0,112.65,73.72
2017,7,6,19,15,116.5,18.5,1.95,29.5,32.0,50.04,14.25
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,59.0,11.5,0.95,23.5,15.0,10.96,0.0
2017,7,7,6,0,118.0,23.0,1.1,24.0,30.0,18.09,4.28
2017,7,7,6,15,223.5,37.5,1.15,24.0,68.5,28.98,18.32
2017,7,7,6,30,329.0,52.0,1.2,24.0,107.0,39.42,27.93
2017,7,7,6,45,410.0,61.0,1.3,24.5,155.5,45.38,33.35
2017,7,7,7,0,491.0,70.0,1.4,25.0,204.0,50.05,37.44
2017,7,7,7,15,542.0,77.5,1.3,25.5,255.5,53.15,40.0
2017,7,7,7,30,593.0,85.0,1.2,26.0,307.0,59.24,44.99
2017,7,7,7,45,634.5,89.0,1.2,26.5,360.5,102.88,56.07
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,151.51,86.89
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,202.51,126.04
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,260.45,172.87
2017,7,7,8,45,752.0,104.0,0.9,28.5,567.0,313.32,216.28
2017,7,7,9,0,775.0,106.0,0.8,29.0,617.0,368.12,260.31
2017,7,7,9,15,790.5,109.0,0.9,29.5,662.5,422.31,303.46
2017,7,7,9,30,806.0,112.0,1.0,30.0,708.0,477.06,345.72
2017,7,7,9,45,480.5,252.0,1.15,30.5,613.0,468.79,341.15
2017,7,7,10,0,155.0,392.0,1.3,31.0,518.0,433.43,314.1
2017,7,7,10,15,165.0,401.0,1.45,31.0,540.5,459.15,332.92
2017,7,7,10,30,175.0,410.0,1.6,31.0,563.0,485.42,351.64
2017,7,7,10,45,287.0,401.5,1.75,31.5,662.0,567.94,410.01
2017,7,7,11,0,399.0,393.0,1.9,32.0,761.0,660.44,473.68
2017,7,7,11,15,636.5,257.5,2.0,32.0,860.0,747.16,537.31
2017,7,7,11,30,874.0,122.0,2.1,32.0,959.0,841.93,601.42
2017,7,7,11,45,871.5,126.0,2.25,32.5,971.0,872.22,619.64
2017,7,7,12,0,869.0,130.0,2.4,33.0,983.0,899.51,636.43
2017,7,7,12,15,622.5,287.0,2.45,33.0,900.5,853.66,605.25
2017,7,7,12,30,376.0,444.0,2.5,33.0,818.0,786.78,555.13
2017,7,7,12,45,337.5,462.5,2.55,33.5,797.0,779.36,548.92
2017,7,7,13,0,299.0,481.0,2.6,34.0,776.0,769.56,540.7
2017,7,7,13,15,583.5,304.5,2.65,34.0,873.5,888.65,627.31
2017,7,7,13,30,868.0,128.0,2.7,34.0,971.0,988.85,692.68
2017,7,7,13,45,864.5,127.0,2.75,34.0,953.0,988.41,692.39
2017,7,7,14,0,861.0,126.0,2.8,34.0,935.0,984.5,690.94
2017,7,7,14,15,855.5,124.5,2.85,34.0,910.0,974.69,685.92
2017,7,7,14,30,850.0,123.0,2.9,34.0,885.0,961.53,678.9
2017,7,7,14,45,829.5,128.5,2.95,34.0,850.0,937.91,665.32
2017,7,7,15,0,809.0,134.0,3.0,34.0,815.0,919.34,655.03
2017,7,7,15,15,798.0,131.5,3.05,34.0,777.0,891.12,638.47
2017,7,7,15,30,787.0,129.0,3.1,34.0,739.0,860.34,620.2
2017,7,7,15,45,773.5,125.5,3.15,34.0,696.0,823.93,598.09
2017,7,7,16,0,760.0,122.0,3.2,34.0,653.0,785.5,574.43
2017,7,7,16,15,742.0,118.5,3.2,33.5,606.0,741.66,547.7
2017,7,7,16,30,724.0,115.0,3.2,33.0,559.0,696.62,519.7
2017,7,7,16,45,499.5,163.0,3.25,33.0,456.5,553.5,417.3
2017,7,7,17,0,275.0,211.0,3.3,33.0,354.0,420.46,318.1
2017,7,7,17,15,266.5,187.5,3.25,32.5,314.0,377.64,288.02
2017,7,7,17,30,258.0,164.0,3.2,32.0,274.0,334.85,256.78
2017,7,7,17,45,246.0,141.5,3.2,31.5,234.0,291.41,224.15
2017,7,7,18,0,234.0,119.0,3.2,31.0,194.0,248.61,191.0
2017,7,7,18,15,207.0,98.5,2.95,30.5,155.5,202.33,154.02
2017,7,7,18,30,180.0,78.0,2.7,30.0,117.0,158.61,118.28
2017,7,7,18,45,140.0,58.0,2.5,29.5,83.0,113.98,81.59
2017,7,7,19,0,100.0,38.0,2.3,29.0,49.0,73.55,48.08
2017,7,7,19,15,50.0,19.0,2.3,28.5,24.5,33.51,8.0
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,71.0,11.0,1.75,23.5,15.0,10.48,0.0
2017,7,8,6,0,142.0,22.0,2.0,24.0,30.0,17.3,3.29
2017,7,8,6,15,251.5,35.0,2.1,24.5,69.0,27.04,16.62
2017,7,8,6,30,361.0,48.0,2.2,25.0,108.0,36.88,25.62
2017,7,8,6,45,438.5,56.5,2.35,25.5,156.5,41.55,29.92
2017,7,8,7,0,516.0,65.0,2.5,26.0,205.0,45.99,33.81
2017,7,8,7,15,565.5,71.5,2.5,26.5,256.5,48.51,35.88
2017,7,8,7,30,615.0,78.0,2.5,27.0,308.0,53.42,39.88
2017,7,8,7,45,654.5,82.0,2.5,28.0,361.5,98.23,51.6
2017,7,8,8,0,694.0,86.0,2.5,29.0,415.0,152.17,86.24
2017,7,8,8,15,719.5,90.0,2.5,29.5,466.5,203.26,125.51
2017,7,8,8,30,745.0,94.0,2.5,30.0,518.0,257.04,169.63
2017,7,8,8,45,765.5,97.0,2.5,30.5,567.5,310.93,214.66
2017,7,8,9,0,786.0,100.0,2.5,31.0,617.0,366.44,260.38
2017,7,8,9,15,800.5,102.5,2.45,31.5,662.5,420.39,303.84
2017,7,8,9,30,815.0,105.0,2.4,32.0,708.0,478.55,348.8
2017,7,8,9,45,825.5,107.5,2.35,32.5,748.0,530.44,387.82
2017,7,8,10,0,836.0,110.0,2.3,33.0,788.0,581.78,425.09
2017,7,8,10,15,844.5,112.0,2.3,33.0,823.0,630.67,460.53
2017,7,8,10,30,853.0,114.0,2.3,33.0,858.0,678.35,494.22
2017,7,8,10,45,858.5,116.0,2.3,33.5,886.0,722.46,523.2
2017,7,8,11,0,864.0,118.0,2.3,34.0,914.0,764.69,549.1
2017,7,8,11,15,868.5,119.0,2.3,34.0,935.0,803.14,573.34
2017,7,8,11,30,873.0,120.0,2.3,34.0,956.0,839.26,595.9
2017,7,8,11,45,875.0,121.0,2.3,34.5,969.5,870.74,614.09
2017,7,8,12,0,877.0,122.0,2.3,35.0,983.0,899.44,630.4
2017,7,8,12,15,555.5,311.0,2.3,35.0,858.0,816.59,574.01
2017,7,8,12,30,234.0,500.0,2.3,35.0,733.0,703.16,491.54
2017,7,8,12,45,554.0,313.0,2.3,35.5,860.5,847.54,594.33
2017,7,8,13,0,874.0,126.0,2.3,36.0,988.0,974.82,674.6
2017,7,8,13,15,871.5,125.5,2.25,36.0,978.0,982.75,677.99
2017,7,8,13,30,869.0,125.0,2.2,36.0,968.0,987.25,680.48
2017,7,8,13,45,595.0,286.0,2.2,36.0,858.5,894.95,622.06
2017,7,8,14,0,321.0,447.0,2.2,36.0,749.0,778.75,541.15
2017,7,8,14,15,583.0,285.5,2.15,36.0,815.0,884.31,617.61
2017,7,8,14,30,845.0,124.0,2.1,36.0,881.0,958.14,665.01
2017,7,8,14,45,653.5,224.5,2.05,36.0,797.5,882.03,617.34
2017,7,8,15,0,462.0,325.0,2.0,36.0,714.0,791.8,555.83
2017,7,8,15,15,639.5,218.0,2.0,35.5,729.0,840.84,595.46
2017,7,8,15,30,817.0,111.0,2.0,35.0,744.0,861.82,611.06
2017,7,8,15,45,480.0,217.5,2.0,35.0,584.0,665.21,480.72
2017,7,8,16,0,143.0,324.0,2.0,35.0,424.0,459.25,333.19
2017,7,8,16,15,449.0,212.0,2.0,34.5,493.5,604.18,444.3
2017,7,8,16,30,755.0,100.0,2.0,34.0,563.0,704.54,518.1
2017,7,8,16,45,733.0,96.0,2.0,34.0,513.0,653.89,484.43
2017,7,8,17,0,711.0,92.0,2.0,34.0,463.0,602.89,450.3
2017,7,8,17,15,681.0,87.5,1.9,33.5,410.5,547.77,411.96
2017,7,8,17,30,651.0,83.0,1.8,33.0,358.0,492.13,372.1
2017,7,8,17,45,611.0,77.0,1.75,33.0,306.0,430.75,326.18
2017,7,8,18,0,571.0,71.0,1.7,33.0,254.0,372.16,280.89
2017,7,8,18,15,511.5,63.0,1.5,32.0,203.5,305.96,229.24
2017,7,8,18,30,452.0,55.0,1.3,31.0,153.0,245.43,180.37
2017,7,8,18,45,365.0,44.5,1.15,30.5,109.0,179.34,126.56
2017,7,8,19,0,278.0,34.0,1.0,30.0,65.0,122.96,79.94
2017,7,8,19,15,139.0,17.0,1.05,29.5,32.5,52.93,13.97
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.5,14.0,10.01,0.0
2017,7,9,6,0,116.0,21.0,2.8,25.0,28.0,16.49,2.24
2017,7,9,6,15,219.0,36.0,2.8,25.5,66.0,27.84,17.13
2017,7,9,6,30,322.0,51.0,2.8,26.0,104.0,38.7,27.01
2017,7,9,6,45,394.0,61.5,2.8,26.5,151.0,45.58,33.19
2017,7,9,7,0,466.0,72.0,2.8,27.0,198.0,51.89,38.66
2017,7,9,7,15,517.0,80.0,2.65,27.5,249.0,55.28,41.46
2017,7,9,7,30,568.0,88.0,2.5,28.0,300.0,60.18,45.4
2017,7,9,7,45,606.5,94.0,2.45,28.5,352.5,103.66,57.57
2017,7,9,8,0,645.0,100.0,2.4,29.0,405.0,151.82,88.0
2017,7,9,8,15,672.5,105.0,2.3,29.5,456.5,201.65,126.0
2017,7,9,8,30,700.0,110.0,2.2,30.0,508.0,254.45,168.86
2017,7,9,8,45,723.5,113.0,2.1,30.5,557.0,311.23,215.39
2017,7,9,9,0,747.0,116.0,2.0,31.0,606.0,365.53,259.46
2017,7,9,9,15,763.0,119.0,2.0,31.0,651.5,418.49,302.35
2017,7,9,9,30,779.0,122.0,2.0,31.0,697.0,472.13,344.58
2017,7,9,9,45,793.5,123.5,2.0,31.5,738.0,524.1,383.65
2017,7,9,10,0,808.0,125.0,2.0,32.0,779.0,576.06,421.41
2017,7,9,10,15,817.0,127.0,2.05,32.5,813.5,626.19,456.87
2017,7,9,10,30,826.0,129.0,2.1,33.0,848.0,673.08,489.16
2017,7,9,10,45,833.5,130.5,2.15,33.5,876.5,717.14,518.73
2017,7,9,11,0,841.0,132.0,2.2,34.0,905.0,759.54,545.14
2017,7,9,11,15,845.5,133.0,2.2,34.0,926.5,797.25,568.87
2017,7,9,11,30,850.0,134.0,2.2,34.0,948.0,832.7,590.99
2017,7,9,11,45,854.0,134.0,2.25,34.0,962.0,864.4,610.98
2017,7,9,12,0,858.0,134.0,2.3,34.0,976.0,893.51,629.31
2017,7,9,12,15,859.5,134.5,2.3,34.0,982.0,918.11,644.36
2017,7,9,12,30,861.0,135.0,2.3,34.0,988.0,939.89,657.69
2017,7,9,12,45,859.5,136.0,2.3,34.5,985.5,956.44,666.44
2017,7,9,13,0,858.0,137.0,2.3,35.0,983.0,969.97,673.38
2017,7,9,13,15,856.0,136.0,2.25,35.0,973.5,977.92,677.88
2017,7,9,13,30,854.0,135.0,2.2,35.0,964.0,982.51,680.45
2017,7,9,13,45,849.5,134.5,2.15,35.0,946.0,981.69,679.82
2017,7,9,14,0,845.0,134.0,2.1,35.0,928.0,977.46,677.26
2017,7,9,14,15,839.5,132.5,2.05,35.0,903.5,967.89,671.56
2017,7,9,14,30,834.0,131.0,2.0,35.0,879.0,955.01,663.98
2017,7,9,14,45,825.0,130.0,1.95,35.0,847.0,936.08,652.77
2017,7,9,15,0,816.0,129.0,1.9,35.0,815.0,914.18,639.83
2017,7,9,15,15,805.0,126.5,1.8,34.5,777.5,893.22,628.33
2017,7,9,15,30,794.0,124.0,1.7,34.0,740.0,862.27,610.47
2017,7,9,15,45,779.0,122.0,1.65,34.0,696.5,825.97,588.47
2017,7,9,16,0,764.0,120.0,1.6,34.0,653.0,787.73,565.11
2017,7,9,16,15,746.0,116.5,1.55,34.0,605.5,743.75,537.79
2017,7,9,16,30,728.0,113.0,1.5,34.0,558.0,698.54,509.37
2017,7,9,16,45,701.5,109.5,1.45,34.0,507.5,648.46,477.21
2017,7,9,17,0,675.0,106.0,1.4,34.0,457.0,596.22,441.67
2017,7,9,17,15,643.0,100.5,1.25,33.5,405.0,538.65,401.76
2017,7,9,17,30,611.0,95.0,1.1,33.0,353.0,482.38,361.65
2017,7,9,17,45,565.0,88.5,0.95,32.5,300.5,419.03,315.14
2017,7,9,18,0,519.0,82.0,0.8,32.0,248.0,359.11,269.72
2017,7,9,18,15,458.0,72.5,0.8,31.5,198.5,293.21,218.95
2017,7,9,18,30,397.0,63.0,0.8,31.0,149.0,230.74,169.23
2017,7,9,18,45,309.5,50.0,0.8,30.5,105.5,165.5,116.88
2017,7,9,19,0,222.0,37.0,0.8,30.0,62.0,110.26,71.89
2017,7,9,19,15,111.0,18.5,0.85,29.5,31.0,49.0,12.17
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,74.5,10.0,2.55,23.5,14.5,9.53,0.0
2017,7,10,6,0,149.0,20.0,2.9,24.0,29.0,15.72,1.24
2017,7,10,6,15,259.5,33.0,3.15,24.5,68.0,25.92,15.6
2017,7,10,6,30,370.0,46.0,3.4,25.0,107.0,35.23,24.19
2017,7,10,6,45,447.5,54.5,3.7,25.5,155.5,39.99,28.57
2017,7,10,7,0,525.0,63.0,4.0,26.0,204.0,44.52,32.54
2017,7,10,7,15,575.0,70.0,4.05,26.5,256.5,47.51,35.03
2017,7,10,7,30,625.0,77.0,4.1,27.0,309.0,51.42,38.19
2017,7,10,7,45,664.0,81.0,4.2,28.0,362.5,96.79,50.56
2017,7,10,8,0,703.0,85.0,4.3,29.0,416.0,151.19,85.34
2017,7,10,8,15,728.5,89.0,4.3,29.5,468.0,202.84,125.15
2017,7,10,8,30,754.0,93.0,4.3,30.0,520.0,257.2,170.05
2017,7,10,8,45,775.5,95.5,4.3,31.0,570.0,311.56,215.47
2017,7,10,9,0,797.0,98.0,4.3,32.0,620.0,367.64,261.6
2017,7,10,9,15,811.5,100.5,4.25,32.5,666.0,426.6,309.22
2017,7,10,9,30,826.0,103.0,4.2,33.0,712.0,481.15,352.26
2017,7,10,9,45,838.5,104.5,4.2,33.5,753.0,533.89,392.73
2017,7,10,10,0,851.0,106.0,4.2,34.0,794.0,586.27,431.63
2017,7,10,10,15,859.5,108.0,4.2,34.0,829.0,635.97,468.42
2017,7,10,10,30,868.0,110.0,4.2,34.0,864.0,684.43,503.44
2017,7,10,10,45,875.0,110.5,4.2,34.5,893.0,729.04,533.34
2017,7,10,11,0,882.0,111.0,4.2,35.0,922.0,771.82,560.3
2017,7,10,11,15,886.0,112.0,4.15,35.0,943.5,810.65,585.28
2017,7,10,11,30,890.0,113.0,4.1,35.0,965.0,847.05,608.46
2017,7,10,11,45,887.5,117.5,4.1,35.5,977.5,878.45,627.16
2017,7,10,12,0,885.0,122.0,4.1,36.0,990.0,906.8,643.74
2017,7,10,12,15,886.5,122.5,4.1,36.0,996.0,932.06,659.62
2017,7,10,12,30,888.0,123.0,4.1,36.0,1002.0,954.38,673.64
2017,7,10,12,45,887.5,122.5,4.1,36.5,1000.0,970.89,682.59
2017,7,10,13,0,887.0,122.0,4.1,37.0,998.0,984.24,689.62
2017,7,10,13,15,885.0,121.5,4.1,37.0,988.0,992.81,695.15
2017,7,10,13,30,883.0,121.0,4.1,37.0,978.0,997.92,698.64
2017,7,10,13,45,879.5,120.0,4.1,37.0,960.0,997.52,698.81
2017,7,10,14,0,876.0,119.0,4.1,37.0,942.0,993.59,696.91
2017,7,10,14,15,870.5,117.5,4.05,37.0,917.0,983.7,691.08
2017,7,10,14,30,865.0,116.0,4.0,37.0,892.0,970.39,683.24
2017,7,10,14,45,857.0,115.0,4.0,37.0,860.0,951.88,672.48
2017,7,10,15,0,849.0,114.0,4.0,37.0,828.0,930.27,659.81
2017,7,10,15,15,838.5,112.0,3.95,37.0,789.5,902.34,642.84
2017,7,10,15,30,828.0,110.0,3.9,37.0,751.0,871.72,624.14
2017,7,10,15,45,814.5,107.5,3.85,37.0,707.5,835.45,601.68
2017,7,10,16,0,801.0,105.0,3.8,37.0,664.0,802.9,581.6
2017,7,10,16,15,784.0,102.0,3.75,36.5,616.5,758.99,554.87
2017,7,10,16,30,767.0,99.0,3.7,36.0,569.0,713.7,526.85
2017,7,10,16,45,742.0,96.0,3.7,36.0,517.5,661.45,492.61
2017,7,10,17,0,717.0,93.0,3.7,36.0,466.0,609.06,456.93
2017,7,10,17,15,686.5,88.5,3.6,35.5,413.0,553.36,417.79
2017,7,10,17,30,656.0,84.0,3.5,35.0,360.0,497.09,377.08
2017,7,10,17,45,608.0,79.0,3.45,34.5,306.5,432.16,328.68
2017,7,10,18,0,560.0,74.0,3.4,34.0,253.0,370.81,281.37
2017,7,10,18,15,499.5,66.0,3.1,33.0,202.5,304.63,229.24
2017,7,10,18,30,439.0,58.0,2.8,32.0,152.0,244.2,180.09
2017,7,10,18,45,344.0,47.0,2.5,31.5,107.5,175.53,124.15
2017,7,10,19,0,249.0,36.0,2.2,31.0,63.0,116.44,75.66
2017,7,10,19,15,124.5,18.0,2.35,30.5,31.5,51.22,11.9
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.5,3.2,24.0,13.5,10.01,0.0
2017,7,11,6,0,106.0,21.0,3.4,24.0,27.0,16.54,0.81
2017,7,11,6,15,212.5,36.0,3.5,24.5,65.0,27.9,17.16
2017,7,11,6,30,319.0,51.0,3.6,25.0,103.0,38.78,27.16
2017,7,11,6,45,415.5,58.5,3.7,25.5,152.5,43.54,31.58
2017,7,11,7,0,512.0,66.0,3.8,26.0,202.0,47.07,34.71
2017,7,11,7,15,563.0,73.0,3.85,26.5,254.5,49.93,37.09
2017,7,11,7,30,614.0,80.0,3.9,27.0,307.0,53.0,39.53
2017,7,11,7,45,658.5,83.0,3.95,27.5,361.5,97.3,51.45
2017,7,11,8,0,703.0,86.0,4.0,28.0,416.0,151.39,85.86
2017,7,11,8,15,728.5,90.0,4.0,28.5,468.5,203.07,125.74
2017,7,11,8,30,754.0,94.0,4.0,29.0,521.0,257.46,170.78
2017,7,11,8,45,775.5,96.0,4.05,30.0,571.0,311.43,216.06
2017,7,11,9,0,797.0,98.0,4.1,31.0,621.0,367.13,262.09
2017,7,11,9,15,811.5,101.0,4.1,31.5,666.5,426.56,310.24
2017,7,11,9,30,826.0,104.0,4.1,32.0,712.0,481.58,353.82
2017,7,11,9,45,836.5,106.0,4.15,32.5,752.5,533.77,394.11
2017,7,11,10,0,847.0,108.0,4.2,33.0,793.0,585.39,432.73
2017,7,11,10,15,855.5,110.0,4.2,33.0,827.5,634.97,469.57
2017,7,11,10,30,864.0,112.0,4.2,33.0,862.0,683.32,504.66
2017,7,11,10,45,868.5,114.0,4.25,33.5,890.0,727.36,534.55
2017,7,11,11,0,873.0,116.0,4.3,34.0,918.0,769.41,561.33
2017,7,11,11,15,877.0,117.0,4.3,34.0,939.0,807.97,586.49
2017,7,11,11,30,881.0,118.0,4.3,34.0,960.0,844.14,609.89
2017,7,11,11,45,888.5,114.5,4.3,34.5,974.5,876.67,629.49
2017,7,11,12,0,896.0,111.0,4.3,35.0,989.0,906.65,647.27
2017,7,11,12,15,896.5,111.5,4.3,35.0,994.5,931.24,662.82
2017,7,11,12,30,897.0,112.0,4.3,35.0,1000.0,952.8,676.46
2017,7,11,12,45,895.5,112.5,4.3,35.5,997.5,969.39,685.55
2017,7,11,13,0,894.0,113.0,4.3,36.0,995.0,982.76,692.66
2017,7,11,13,15,657.5,267.0,4.3,36.0,912.5,926.53,656.39
2017,7,11,13,30,421.0,421.0,4.3,36.0,830.0,851.52,600.58
2017,7,11,13,45,649.5,267.0,4.35,36.5,884.0,931.48,659.9
2017,7,11,14,0,878.0,113.0,4.4,37.0,938.0,989.97,696.7
2017,7,11,14,15,872.5,111.5,4.4,36.5,912.5,980.01,692.11
2017,7,11,14,30,867.0,110.0,4.4,36.0,887.0,966.64,685.85
2017,7,11,14,45,847.5,115.5,4.45,36.0,852.5,943.77,672.38
2017,7,11,15,0,828.0,121.0,4.5,36.0,818.0,918.25,657.24
2017,7,11,15,15,817.5,119.0,4.5,36.0,780.0,890.81,640.6
2017,7,11,15,30,807.0,117.0,4.5,36.0,742.0,867.4,626.61
2017,7,11,15,45,791.0,115.5,4.55,36.0,698.0,830.4,603.7
2017,7,11,16,0,775.0,114.0,4.6,36.0,654.0,791.49,579.37
2017,7,11,16,15,757.0,110.5,4.6,35.5,606.5,747.09,552.02
2017,7,11,16,30,739.0,107.0,4.6,35.0,559.0,701.46,523.36
2017,7,11,16,45,442.5,165.5,4.6,35.0,429.0,516.06,389.12
2017,7,11,17,0,146.0,224.0,4.6,35.0,299.0,337.81,253.97
2017,7,11,17,15,150.5,198.0,4.55,34.5,268.5,307.09,232.69
2017,7,11,17,30,155.0,172.0,4.5,34.0,238.0,275.45,209.78
2017,7,11,17,45,144.5,148.0,4.5,33.5,202.5,236.99,180.82
2017,7,11,18,0,134.0,124.0,4.5,33.0,167.0,199.21,151.67
2017,7,11,18,15,115.5,101.5,4.35,32.5,133.5,160.43,120.94
2017,7,11,18,30,97.0,79.0,4.2,32.0,100.0,123.36,90.97
2017,7,11,18,45,68.5,57.5,4.05,32.0,70.5,85.97,60.46
2017,7,11,19,0,40.0,36.0,3.9,32.0,41.0,51.33,32.2
2017,7,11,19,15,20.0,18.0,3.8,31.5,20.5,23.74,2.62
2017,7,11,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
