Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.5,5.5,5.24,0.0
2017,7,12,6,0,0.0,11.0,3.0,25.0,11.0,10.19,0.0
2017,7,12,6,15,0.0,27.5,3.15,25.0,27.5,25.51,15.13
2017,7,12,6,30,0.0,44.0,3.3,25.0,44.0,40.2,28.34
2017,7,12,6,45,0.0,65.0,3.5,25.5,65.0,58.33,44.14
2017,7,12,7,0,0.0,86.0,3.7,26.0,86.0,76.24,59.51
2017,7,12,7,15,6.0,106.5,3.75,26.5,109.0,93.61,74.09
2017,7,12,7,30,12.0,127.0,3.8,27.0,132.0,110.83,88.21
2017,7,12,7,45,73.0,162.0,3.85,27.5,196.0,138.57,103.34
2017,7,12,8,0,134.0,197.0,3.9,28.0,260.0,173.67,126.99
2017,7,12,8,15,231.5,210.5,3.95,28.5,335.0,208.06,149.19
2017,7,12,8,30,329.0,224.0,4.0,29.0,410.0,259.78,186.19
2017,7,12,8,45,259.0,260.5,4.05,29.5,415.5,290.17,212.48
2017,7,12,9,0,189.0,297.0,4.1,30.0,421.0,317.84,235.24
2017,7,12,9,15,225.5,315.5,4.1,30.5,474.0,362.58,268.26
2017,7,12,9,30,262.0,334.0,4.1,31.0,527.0,406.77,300.66
2017,7,12,9,45,276.0,344.0,4.1,31.5,558.0,440.69,325.3
2017,7,12,10,0,290.0,354.0,4.1,32.0,589.0,475.56,350.26
2017,7,12,10,15,574.5,233.5,4.1,32.0,724.0,564.79,418.48
2017,7,12,10,30,859.0,113.0,4.1,32.0,859.0,680.68,504.93
2017,7,12,10,45,865.5,114.0,4.1,32.5,887.5,725.11,534.75
2017,7,12,11,0,872.0,115.0,4.1,33.0,916.0,767.71,561.81
2017,7,12,11,15,583.0,288.5,4.05,33.0,829.5,732.41,532.82
2017,7,12,11,30,294.0,462.0,4.0,33.0,743.0,675.33,486.11
2017,7,12,11,45,316.5,460.0,4.0,33.5,766.5,707.59,507.71
2017,7,12,12,0,339.0,458.0,4.0,34.0,790.0,740.12,528.8
2017,7,12,12,15,606.0,293.5,3.95,34.0,891.5,845.55,606.73
2017,7,12,12,30,873.0,129.0,3.9,34.0,993.0,946.4,673.63
2017,7,12,12,45,552.5,313.5,3.85,34.5,860.5,847.62,604.0
2017,7,12,13,0,232.0,498.0,3.8,35.0,728.0,716.02,506.39
2017,7,12,13,15,551.5,312.0,3.75,35.0,849.0,866.7,616.66
2017,7,12,13,30,871.0,126.0,3.7,35.0,970.0,991.76,699.11
2017,7,12,13,45,661.5,261.5,3.65,35.0,895.5,938.38,664.14
2017,7,12,14,0,452.0,397.0,3.6,35.0,821.0,866.98,611.78
2017,7,12,14,15,448.0,381.0,3.5,34.5,791.5,847.76,601.37
2017,7,12,14,30,444.0,365.0,3.4,34.0,762.0,826.28,589.1
2017,7,12,14,45,366.0,378.5,3.35,34.0,698.5,752.01,538.95
2017,7,12,15,0,288.0,392.0,3.3,34.0,635.0,688.26,495.14
2017,7,12,15,15,196.5,377.5,3.25,34.0,540.0,573.11,415.67
2017,7,12,15,30,105.0,363.0,3.2,34.0,445.0,461.08,336.31
2017,7,12,15,45,91.0,336.5,3.2,34.0,404.5,419.63,307.85
2017,7,12,16,0,77.0,310.0,3.2,34.0,364.0,378.53,278.98
2017,7,12,16,15,60.5,278.5,3.2,33.5,319.5,330.54,245.19
2017,7,12,16,30,44.0,247.0,3.2,33.0,275.0,283.4,211.4
2017,7,12,16,45,35.0,219.5,3.2,33.0,240.5,247.1,184.9
2017,7,12,17,0,26.0,192.0,3.2,33.0,206.0,203.7,152.64
2017,7,12,17,15,154.5,175.5,3.15,32.5,242.0,284.89,217.73
2017,7,12,17,30,283.0,159.0,3.1,32.0,278.0,345.32,265.31
2017,7,12,17,45,257.0,139.5,3.1,32.0,236.0,296.25,227.46
2017,7,12,18,0,231.0,120.0,3.1,32.0,194.0,249.3,190.74
2017,7,12,18,15,198.5,99.5,3.0,31.5,154.5,200.68,152.2
2017,7,12,18,30,166.0,79.0,2.9,31.0,115.0,155.28,115.39
2017,7,12,18,45,117.0,58.5,2.85,30.5,80.5,107.85,76.9
2017,7,12,19,0,68.0,38.0,2.8,30.0,46.0,61.52,39.42
2017,7,12,19,15,34.0,19.0,2.85,29.5,23.0,27.92,3.32
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.0,10.0,1.85,23.5,12.5,9.53,0.0
2017,7,13,6,0,96.0,20.0,2.1,24.0,25.0,15.76,0.0
2017,7,13,6,15,209.0,35.0,2.2,24.5,63.0,27.15,16.45
2017,7,13,6,30,322.0,50.0,2.3,25.0,101.0,38.08,26.54
2017,7,13,6,45,409.5,58.5,2.4,25.5,149.5,43.72,31.73
2017,7,13,7,0,497.0,67.0,2.5,26.0,198.0,48.06,35.56
2017,7,13,7,15,549.5,74.0,2.55,26.5,250.5,50.86,37.88
2017,7,13,7,30,602.0,81.0,2.6,27.0,303.0,53.47,39.94
2017,7,13,7,45,645.0,85.0,2.7,27.5,357.0,96.72,51.79
2017,7,13,8,0,688.0,89.0,2.8,28.0,411.0,146.16,82.32
2017,7,13,8,15,462.5,164.5,2.85,28.5,392.5,209.44,140.87
2017,7,13,8,30,237.0,240.0,2.9,29.0,374.0,249.4,180.82
2017,7,13,8,45,237.5,265.0,2.95,29.5,410.0,292.35,214.01
2017,7,13,9,0,238.0,290.0,3.0,30.0,446.0,329.84,242.63
2017,7,13,9,15,232.0,315.0,3.0,30.5,476.0,364.75,268.78
2017,7,13,9,30,226.0,340.0,3.0,31.0,506.0,398.99,293.76
2017,7,13,9,45,280.0,349.0,3.05,31.5,567.0,446.83,328.29
2017,7,13,10,0,334.0,358.0,3.1,32.0,628.0,504.11,369.12
2017,7,13,10,15,590.5,239.0,3.1,32.5,741.5,579.46,425.54
2017,7,13,10,30,847.0,120.0,3.1,33.0,855.0,678.63,498.02
2017,7,13,10,45,634.5,251.5,3.1,33.5,813.0,682.42,495.49
2017,7,13,11,0,422.0,383.0,3.1,34.0,771.0,669.37,480.92
2017,7,13,11,15,643.5,255.0,3.1,34.0,862.5,750.71,541.4
2017,7,13,11,30,865.0,127.0,3.1,34.0,954.0,839.12,601.39
2017,7,13,11,45,635.0,277.0,3.1,34.5,889.0,814.53,581.01
2017,7,13,12,0,405.0,427.0,3.1,35.0,824.0,770.27,544.23
2017,7,13,12,15,403.0,431.0,3.1,35.0,828.5,787.31,555.58
2017,7,13,12,30,401.0,435.0,3.1,35.0,833.0,802.88,565.53
2017,7,13,12,45,354.0,456.5,3.15,35.5,807.0,790.7,555.32
2017,7,13,13,0,307.0,478.0,3.2,36.0,781.0,775.83,543.54
2017,7,13,13,15,193.5,473.5,3.2,36.0,664.0,660.39,465.42
2017,7,13,13,30,80.0,469.0,3.2,36.0,547.0,539.27,381.65
2017,7,13,13,45,54.5,420.0,3.25,36.0,473.0,466.97,332.64
2017,7,13,14,0,29.0,371.0,3.3,36.0,399.0,393.81,281.79
2017,7,13,14,15,110.0,408.0,3.3,36.0,507.5,523.44,374.77
2017,7,13,14,30,191.0,445.0,3.3,36.0,616.0,642.06,457.0
2017,7,13,14,45,128.5,413.5,3.35,36.0,527.0,548.85,392.53
2017,7,13,15,0,66.0,382.0,3.4,36.0,438.0,445.21,320.32
2017,7,13,15,15,429.5,254.0,3.4,36.0,588.5,681.95,495.59
2017,7,13,15,30,793.0,126.0,3.4,36.0,739.0,865.69,621.83
2017,7,13,15,45,775.5,124.5,3.45,36.0,695.0,827.76,597.27
2017,7,13,16,0,758.0,123.0,3.5,36.0,651.0,788.02,572.83
2017,7,13,16,15,723.0,128.0,3.5,35.5,602.5,742.45,545.07
2017,7,13,16,30,688.0,133.0,3.5,35.0,554.0,694.32,515.06
2017,7,13,16,45,676.0,121.0,3.55,35.0,503.5,644.62,481.95
2017,7,13,17,0,664.0,109.0,3.6,35.0,453.0,593.81,446.99
2017,7,13,17,15,630.0,102.5,3.55,34.5,400.0,534.19,405.0
2017,7,13,17,30,596.0,96.0,3.5,34.0,347.0,476.08,362.87
2017,7,13,17,45,545.5,90.5,3.45,33.5,295.0,411.96,314.8
2017,7,13,18,0,495.0,85.0,3.4,33.0,243.0,351.68,268.16
2017,7,13,18,15,432.0,75.0,3.15,32.5,193.5,282.37,213.23
2017,7,13,18,30,369.0,65.0,2.9,32.0,144.0,223.24,164.95
2017,7,13,18,45,280.0,51.5,2.65,31.5,101.0,158.41,112.29
2017,7,13,19,0,191.0,38.0,2.4,31.0,58.0,103.86,67.6
2017,7,13,19,15,95.5,19.0,2.35,30.5,29.0,46.36,7.28
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,10.0,1.4,23.5,12.0,9.53,0.0
2017,7,14,6,0,93.0,20.0,1.6,24.0,24.0,15.78,0.0
2017,7,14,6,15,205.5,34.5,1.7,24.5,61.5,26.78,16.09
2017,7,14,6,30,318.0,49.0,1.8,25.0,99.0,37.32,25.89
2017,7,14,6,45,408.5,57.5,1.9,25.5,148.0,42.92,31.04
2017,7,14,7,0,499.0,66.0,2.0,26.0,197.0,47.31,34.91
2017,7,14,7,15,551.5,73.0,2.0,26.5,249.0,50.14,37.28
2017,7,14,7,30,604.0,80.0,2.0,27.0,301.0,52.8,39.37
2017,7,14,7,45,654.5,81.5,2.05,27.5,356.5,94.03,49.51
2017,7,14,8,0,705.0,83.0,2.1,28.0,412.0,147.28,82.47
2017,7,14,8,15,447.5,164.0,2.0,28.5,382.0,205.97,138.48
2017,7,14,8,30,190.0,245.0,1.9,29.0,352.0,247.17,180.08
2017,7,14,8,45,496.5,169.5,1.85,30.0,485.0,284.25,200.62
2017,7,14,9,0,803.0,94.0,1.8,31.0,618.0,364.44,257.42
2017,7,14,9,15,817.5,97.0,1.7,31.5,664.0,424.36,304.68
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,479.84,347.18
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.0,532.74,386.22
2017,7,14,10,0,854.0,104.0,1.4,33.0,792.0,585.12,423.27
2017,7,14,10,15,862.5,105.5,1.4,33.5,827.5,634.75,457.64
2017,7,14,10,30,871.0,107.0,1.4,34.0,863.0,683.14,490.04
2017,7,14,10,45,877.0,108.5,1.4,34.5,891.5,728.27,518.65
2017,7,14,11,0,883.0,110.0,1.4,35.0,920.0,771.5,544.35
2017,7,14,11,15,887.5,111.0,1.4,35.0,941.5,810.99,568.44
2017,7,14,11,30,892.0,112.0,1.4,35.0,963.0,848.09,590.83
2017,7,14,11,45,892.0,114.5,1.45,35.5,976.5,880.12,609.26
2017,7,14,12,0,892.0,117.0,1.5,36.0,990.0,909.21,625.81
2017,7,14,12,15,893.0,117.0,1.5,36.0,996.0,933.9,640.33
2017,7,14,12,30,894.0,117.0,1.5,36.0,1002.0,955.58,653.06
2017,7,14,12,45,893.5,117.0,1.5,36.5,999.5,972.77,661.78
2017,7,14,13,0,893.0,117.0,1.5,37.0,997.0,986.76,668.66
2017,7,14,13,15,890.5,117.0,1.5,37.0,987.0,995.45,673.87
2017,7,14,13,30,888.0,117.0,1.5,37.0,977.0,1000.65,677.18
2017,7,14,13,45,545.0,294.0,1.55,37.5,819.0,855.5,586.47
2017,7,14,14,0,202.0,471.0,1.6,38.0,661.0,677.42,465.36
2017,7,14,14,15,329.0,416.5,1.6,38.0,716.0,758.71,522.69
2017,7,14,14,30,456.0,362.0,1.6,38.0,771.0,835.85,574.22
2017,7,14,14,45,638.0,246.0,1.65,38.0,795.0,891.94,615.11
2017,7,14,15,0,820.0,130.0,1.7,38.0,819.0,921.6,634.8
2017,7,14,15,15,809.0,127.5,1.75,38.0,781.0,900.72,623.36
2017,7,14,15,30,798.0,125.0,1.8,38.0,743.0,869.67,606.05
2017,7,14,15,45,627.5,188.5,1.9,38.0,656.5,771.12,545.88
2017,7,14,16,0,457.0,252.0,2.0,38.0,570.0,670.6,478.56
2017,7,14,16,15,590.0,184.5,2.1,37.5,564.0,696.06,502.09
2017,7,14,16,30,723.0,117.0,2.2,37.0,558.0,703.96,511.88
2017,7,14,16,45,693.0,114.0,2.3,36.5,506.5,649.68,478.04
2017,7,14,17,0,663.0,111.0,2.4,36.0,455.0,595.79,442.67
2017,7,14,17,15,630.0,105.0,2.4,35.5,402.5,537.36,402.55
2017,7,14,17,30,597.0,99.0,2.4,35.0,350.0,480.34,362.09
2017,7,14,17,45,547.0,92.5,2.45,35.0,297.0,415.25,313.68
2017,7,14,18,0,497.0,86.0,2.5,35.0,244.0,353.98,266.64
2017,7,14,18,15,434.0,76.0,2.25,34.5,194.0,284.62,212.43
2017,7,14,18,30,371.0,66.0,2.0,34.0,144.0,225.35,164.66
2017,7,14,18,45,279.5,52.0,1.8,33.5,101.0,159.0,111.54
2017,7,14,19,0,188.0,38.0,1.6,33.0,58.0,103.22,66.42
2017,7,14,19,15,94.0,19.0,1.65,32.5,29.0,46.01,5.59
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.5,8.58,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,23.0,14.16,0.0
2017,7,15,6,15,197.0,33.5,2.5,25.5,59.5,26.0,15.29
2017,7,15,6,30,304.0,49.0,2.5,26.0,96.0,37.34,25.76
2017,7,15,6,45,384.5,59.5,2.5,27.0,143.5,44.29,31.97
2017,7,15,7,0,465.0,70.0,2.5,28.0,191.0,50.76,37.52
2017,7,15,7,15,518.0,78.0,2.2,29.0,242.5,54.21,40.29
2017,7,15,7,30,571.0,86.0,1.9,30.0,294.0,57.43,42.72
2017,7,15,7,45,610.5,91.5,1.6,31.0,347.0,98.47,53.8
2017,7,15,8,0,650.0,97.0,1.3,32.0,400.0,146.63,82.7
2017,7,15,8,15,677.5,102.0,1.0,32.5,451.5,196.87,119.83
2017,7,15,8,30,705.0,107.0,0.7,33.0,503.0,250.1,161.6
2017,7,15,8,45,726.0,111.5,0.45,33.5,552.5,307.79,206.85
2017,7,15,9,0,747.0,116.0,0.2,34.0,602.0,362.85,248.73
2017,7,15,9,15,763.0,119.0,0.45,34.5,647.5,416.07,290.66
2017,7,15,9,30,779.0,122.0,0.7,35.0,693.0,470.0,332.09
2017,7,15,9,45,788.5,126.5,0.95,35.5,733.0,522.29,371.28
2017,7,15,10,0,798.0,131.0,1.2,36.0,773.0,574.11,409.05
2017,7,15,10,15,425.5,257.5,1.3,36.0,602.0,493.62,352.73
2017,7,15,10,30,53.0,384.0,1.4,36.0,431.0,383.25,271.92
2017,7,15,10,45,58.0,392.5,1.5,36.5,445.0,399.58,283.26
2017,7,15,11,0,63.0,401.0,1.6,37.0,459.0,416.2,294.1
2017,7,15,11,15,448.5,273.0,1.65,37.0,699.5,613.46,436.31
2017,7,15,11,30,834.0,145.0,1.7,37.0,940.0,829.66,579.42
2017,7,15,11,45,432.0,268.5,1.8,37.5,680.5,633.12,446.33
2017,7,15,12,0,30.0,392.0,1.9,38.0,421.0,397.33,278.17
2017,7,15,12,15,60.0,440.0,1.95,38.0,499.0,473.81,331.83
2017,7,15,12,30,90.0,488.0,2.0,38.0,577.0,552.48,384.5
2017,7,15,12,45,48.5,328.5,2.05,38.0,376.5,362.3,255.84
2017,7,15,13,0,7.0,169.0,2.1,38.0,176.0,165.83,116.79
2017,7,15,13,15,416.0,160.5,2.15,38.0,564.0,583.5,421.78
2017,7,15,13,30,825.0,152.0,2.2,38.0,952.0,972.69,669.83
2017,7,15,13,45,815.0,155.0,2.25,38.0,932.5,979.11,670.99
2017,7,15,14,0,805.0,158.0,2.3,38.0,913.0,973.45,668.51
2017,7,15,14,15,422.0,267.5,2.35,37.5,662.5,708.0,499.23
2017,7,15,14,30,39.0,377.0,2.4,37.0,412.0,412.5,292.2
2017,7,15,14,45,23.0,283.5,2.5,37.0,304.5,302.0,216.46
2017,7,15,15,0,7.0,190.0,2.6,37.0,197.0,186.38,133.49
2017,7,15,15,15,107.0,278.0,2.65,36.5,362.0,386.0,281.29
2017,7,15,15,30,207.0,366.0,2.7,36.0,527.0,568.38,410.27
2017,7,15,15,45,116.0,312.5,2.75,35.5,402.0,427.45,311.3
2017,7,15,16,0,25.0,259.0,2.8,35.0,277.0,270.83,198.22
2017,7,15,16,15,93.5,266.0,2.85,34.5,325.0,344.27,255.33
2017,7,15,16,30,162.0,273.0,2.9,34.0,373.0,413.43,308.0
2017,7,15,16,45,81.0,168.0,2.95,34.0,218.0,234.81,176.09
2017,7,15,17,0,0.0,63.0,3.0,34.0,63.0,58.62,40.26
2017,7,15,17,15,0.0,46.0,2.95,33.5,46.0,42.75,28.15
2017,7,15,17,30,0.0,29.0,2.9,33.0,29.0,26.92,15.79
2017,7,15,17,45,0.0,24.5,2.9,32.5,24.5,22.73,12.55
2017,7,15,18,0,0.0,20.0,2.9,32.0,20.0,18.54,9.26
2017,7,15,18,15,0.0,15.5,2.8,31.5,15.5,14.36,5.92
2017,7,15,18,30,0.0,11.0,2.7,31.0,11.0,10.18,2.52
2017,7,15,18,45,0.0,7.5,2.65,30.5,7.5,6.94,0.0
2017,7,15,19,0,0.0,4.0,2.6,30.0,4.0,3.7,0.0
2017,7,15,19,15,0.0,2.0,2.55,29.5,2.0,1.85,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.5,8.5,0.55,24.5,10.5,8.1,0.0
2017,7,16,6,0,73.0,17.0,0.6,25.0,21.0,14.3,0.0
2017,7,16,6,15,170.5,34.0,0.7,25.0,56.5,26.41,15.63
2017,7,16,6,30,268.0,51.0,0.8,25.0,92.0,38.92,27.22
2017,7,16,6,45,345.0,63.0,0.9,25.0,138.0,46.95,34.54
2017,7,16,7,0,422.0,75.0,1.0,25.0,184.0,54.61,41.31
2017,7,16,7,15,475.5,84.0,1.1,25.0,234.5,59.22,45.28
2017,7,16,7,30,529.0,93.0,1.2,25.0,285.0,62.99,48.4
2017,7,16,7,45,568.0,100.5,1.3,25.5,337.0,102.55,59.86
2017,7,16,8,0,607.0,108.0,1.4,26.0,389.0,149.72,89.1
2017,7,16,8,15,636.0,113.5,1.5,26.5,440.5,198.13,125.73
2017,7,16,8,30,665.0,119.0,1.6,27.0,492.0,249.77,167.7
2017,7,16,8,45,685.5,124.5,1.7,27.5,540.5,301.9,211.09
2017,7,16,9,0,706.0,130.0,1.8,28.0,589.0,355.82,255.46
2017,7,16,9,15,723.5,134.0,1.9,28.0,634.5,408.79,298.84
2017,7,16,9,30,741.0,138.0,2.0,28.0,680.0,465.88,344.12
2017,7,16,9,45,755.0,141.0,2.1,28.5,721.0,517.32,383.52
2017,7,16,10,0,769.0,144.0,2.2,29.0,762.0,568.81,421.82
2017,7,16,10,15,779.5,146.5,2.25,29.0,797.5,617.49,457.76
2017,7,16,10,30,790.0,149.0,2.3,29.0,833.0,665.38,492.32
2017,7,16,10,45,525.5,297.5,2.4,29.5,759.5,646.53,474.01
2017,7,16,11,0,261.0,446.0,2.5,30.0,686.0,604.52,438.67
2017,7,16,11,15,231.0,464.0,2.55,30.0,679.5,612.31,443.6
2017,7,16,11,30,201.0,482.0,2.6,30.0,673.0,616.43,445.59
2017,7,16,11,45,203.0,489.5,2.65,30.5,685.5,636.2,458.17
2017,7,16,12,0,205.0,497.0,2.7,31.0,698.0,655.52,470.27
2017,7,16,12,15,231.5,474.5,2.7,31.0,702.5,668.5,479.9
2017,7,16,12,30,258.0,452.0,2.7,31.0,707.0,685.58,492.31
2017,7,16,12,45,288.0,463.5,2.75,31.5,747.5,735.12,525.01
2017,7,16,13,0,318.0,475.0,2.8,32.0,788.0,784.55,556.97
2017,7,16,13,15,568.0,317.0,2.8,32.0,869.5,889.45,633.37
2017,7,16,13,30,818.0,159.0,2.8,32.0,951.0,982.09,695.02
2017,7,16,13,45,812.5,158.5,2.8,32.0,933.5,980.72,693.78
2017,7,16,14,0,807.0,158.0,2.8,32.0,916.0,975.97,691.36
2017,7,16,14,15,800.5,156.5,2.8,32.0,891.0,965.89,685.7
2017,7,16,14,30,794.0,155.0,2.8,32.0,866.0,952.58,678.12
2017,7,16,14,45,770.0,162.0,2.85,32.0,831.0,928.11,663.88
2017,7,16,15,0,746.0,169.0,2.9,32.0,796.0,901.19,648.08
2017,7,16,15,15,551.0,251.0,2.9,32.0,702.0,792.89,575.9
2017,7,16,15,30,356.0,333.0,2.9,32.0,608.0,679.69,495.85
2017,7,16,15,45,520.5,245.0,2.9,32.0,620.5,733.32,538.81
2017,7,16,16,0,685.0,157.0,2.9,32.0,633.0,768.13,566.57
2017,7,16,16,15,664.5,151.5,2.85,31.5,586.0,722.42,537.53
2017,7,16,16,30,644.0,146.0,2.8,31.0,539.0,675.87,507.43
2017,7,16,16,45,614.5,141.0,2.75,31.0,488.5,622.69,470.57
2017,7,16,17,0,585.0,136.0,2.7,31.0,438.0,569.99,433.32
2017,7,16,17,15,550.5,128.0,2.45,30.5,386.5,511.71,391.41
2017,7,16,17,30,516.0,120.0,2.2,30.0,335.0,451.15,346.84
2017,7,16,17,45,466.0,110.5,2.0,30.0,283.5,387.31,297.97
2017,7,16,18,0,416.0,101.0,1.8,30.0,232.0,327.67,251.15
2017,7,16,18,15,355.5,87.5,1.65,29.5,184.0,263.57,200.42
2017,7,16,18,30,295.0,74.0,1.5,29.0,136.0,205.66,153.39
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.0,142.75,102.39
2017,7,16,19,0,134.0,38.0,1.3,28.0,52.0,84.06,54.64
2017,7,16,19,15,67.0,19.0,1.3,27.5,26.0,37.23,0.72
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,13.0,7.0,0.75,24.0,7.5,6.67,0.0
2017,7,17,6,0,26.0,14.0,0.8,24.0,15.0,12.57,0.0
2017,7,17,6,15,89.0,36.5,0.85,24.5,48.5,29.75,18.24
2017,7,17,6,30,152.0,59.0,0.9,25.0,82.0,46.91,33.88
2017,7,17,6,45,220.0,78.0,1.0,25.5,126.5,61.0,46.32
2017,7,17,7,0,288.0,97.0,1.1,26.0,171.0,74.59,58.03
2017,7,17,7,15,340.5,112.0,1.05,26.5,220.0,80.03,62.53
2017,7,17,7,30,393.0,127.0,1.0,27.0,269.0,88.4,69.29
2017,7,17,7,45,443.5,135.5,1.0,27.5,320.5,122.25,78.89
2017,7,17,8,0,494.0,144.0,1.0,28.0,372.0,164.85,104.67
2017,7,17,8,15,526.0,152.5,1.0,28.0,422.5,210.09,138.1
2017,7,17,8,30,558.0,161.0,1.0,28.0,473.0,258.91,176.64
2017,7,17,8,45,591.0,164.5,1.0,28.5,522.5,306.75,214.83
2017,7,17,9,0,624.0,168.0,1.0,29.0,572.0,358.19,255.48
2017,7,17,9,15,418.5,254.0,1.15,29.5,534.0,383.57,278.84
2017,7,17,9,30,213.0,340.0,1.3,30.0,496.0,392.63,287.01
2017,7,17,9,45,462.0,258.0,1.45,30.5,621.5,462.67,338.54
2017,7,17,10,0,711.0,176.0,1.6,31.0,747.0,561.18,410.32
2017,7,17,10,15,504.0,290.5,1.7,31.0,704.5,570.88,415.3
2017,7,17,10,30,297.0,405.0,1.8,31.0,662.0,560.65,405.44
2017,7,17,10,45,157.0,353.0,1.95,31.5,489.5,434.65,316.49
2017,7,17,11,0,17.0,301.0,2.1,32.0,317.0,291.63,211.94
2017,7,17,11,15,12.5,243.0,2.2,32.0,255.0,236.09,172.03
2017,7,17,11,30,8.0,185.0,2.3,32.0,193.0,179.39,130.33
2017,7,17,11,45,11.0,222.0,2.4,32.5,233.0,217.05,157.94
2017,7,17,12,0,14.0,259.0,2.5,33.0,273.0,255.12,185.28
2017,7,17,12,15,113.0,381.0,2.6,33.0,493.0,471.1,341.42
2017,7,17,12,30,212.0,503.0,2.7,33.0,713.0,687.1,488.69
2017,7,17,12,45,498.5,343.5,2.8,33.5,835.0,826.63,587.57
2017,7,17,13,0,785.0,184.0,2.9,34.0,957.0,955.72,673.56
2017,7,17,13,15,782.5,183.5,2.95,34.0,947.5,963.94,678.26
2017,7,17,13,30,780.0,183.0,3.0,34.0,938.0,968.93,682.04
2017,7,17,13,45,776.5,181.0,3.1,34.0,921.0,968.17,682.7
2017,7,17,14,0,773.0,179.0,3.2,34.0,904.0,964.13,681.42
2017,7,17,14,15,460.0,312.0,3.25,34.0,740.0,792.21,566.38
2017,7,17,14,30,147.0,445.0,3.3,34.0,576.0,600.1,429.64
2017,7,17,14,45,454.5,301.0,3.35,34.0,686.0,769.76,555.71
2017,7,17,15,0,762.0,157.0,3.4,34.0,796.0,904.46,649.33
2017,7,17,15,15,545.0,249.0,3.4,34.0,695.0,785.67,568.96
2017,7,17,15,30,328.0,341.0,3.4,34.0,594.0,663.24,481.84
2017,7,17,15,45,517.5,242.5,3.45,34.0,614.5,728.49,533.63
2017,7,17,16,0,707.0,144.0,3.5,34.0,635.0,772.98,568.1
2017,7,17,16,15,687.0,139.0,3.5,33.5,588.0,727.45,539.42
2017,7,17,16,30,667.0,134.0,3.5,33.0,541.0,681.0,510.16
2017,7,17,16,45,408.0,178.0,3.5,33.0,420.0,506.41,382.82
2017,7,17,17,0,149.0,222.0,3.5,33.0,299.0,338.88,256.2
2017,7,17,17,15,300.5,175.0,3.35,32.5,308.0,388.2,297.15
2017,7,17,17,30,452.0,128.0,3.2,32.0,317.0,422.12,324.56
2017,7,17,17,45,413.0,115.0,3.05,31.5,268.5,363.61,279.94
2017,7,17,18,0,374.0,102.0,2.9,31.0,220.0,308.26,236.84
2017,7,17,18,15,322.5,87.0,2.7,30.5,174.5,248.71,189.32
2017,7,17,18,30,271.0,72.0,2.5,30.0,129.0,194.38,144.9
2017,7,17,18,45,203.0,54.0,2.35,29.5,89.5,136.85,97.86
2017,7,17,19,0,135.0,36.0,2.2,29.0,50.0,81.87,52.67
2017,7,17,19,15,67.5,18.0,2.3,28.5,25.0,36.08,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,45.0,8.5,1.25,23.5,10.5,8.1,0.0
2017,7,18,6,0,90.0,17.0,1.5,24.0,21.0,13.41,0.0
2017,7,18,6,15,206.5,31.0,1.6,24.5,57.5,24.09,13.6
2017,7,18,6,30,323.0,45.0,1.7,25.0,94.0,35.03,23.88
2017,7,18,6,45,409.5,54.0,1.8,25.5,142.0,40.21,28.69
2017,7,18,7,0,496.0,63.0,1.9,26.0,190.0,45.13,33.05
2017,7,18,7,15,549.0,70.0,1.95,26.5,242.0,48.08,35.53
2017,7,18,7,30,602.0,77.0,2.0,27.0,294.0,50.83,37.72
2017,7,18,7,45,644.5,81.0,2.1,28.0,348.0,90.69,47.86
2017,7,18,8,0,687.0,85.0,2.2,29.0,402.0,140.06,77.39
2017,7,18,8,15,713.5,89.0,2.25,29.5,454.0,195.62,119.47
2017,7,18,8,30,740.0,93.0,2.3,30.0,506.0,249.6,163.49
2017,7,18,8,45,758.5,97.0,2.4,30.5,555.0,303.83,208.9
2017,7,18,9,0,777.0,101.0,2.5,31.0,604.0,359.52,254.98
2017,7,18,9,15,501.5,219.5,2.6,31.5,553.0,389.3,283.21
2017,7,18,9,30,226.0,338.0,2.7,32.0,502.0,397.05,290.71
2017,7,18,9,45,259.0,353.0,2.8,32.5,552.0,439.05,320.95
2017,7,18,10,0,292.0,368.0,2.9,33.0,602.0,488.39,355.85
2017,7,18,10,15,314.0,367.0,2.95,33.0,629.5,520.19,378.79
2017,7,18,10,30,336.0,366.0,3.0,33.0,657.0,553.18,402.43
2017,7,18,10,45,596.0,243.5,3.15,33.5,780.5,648.21,473.02
2017,7,18,11,0,856.0,121.0,3.3,34.0,904.0,761.15,552.61
2017,7,18,11,15,860.5,122.5,3.35,34.0,925.5,800.34,577.64
2017,7,18,11,30,865.0,124.0,3.4,34.0,947.0,837.22,601.46
2017,7,18,11,45,866.0,126.0,3.5,34.5,960.5,869.07,620.88
2017,7,18,12,0,867.0,128.0,3.6,35.0,974.0,898.11,638.42
2017,7,18,12,15,611.5,272.0,3.65,35.0,871.5,832.68,594.18
2017,7,18,12,30,356.0,416.0,3.7,35.0,769.0,743.8,528.72
2017,7,18,12,45,320.5,450.0,3.8,35.0,767.0,753.85,534.87
2017,7,18,13,0,285.0,484.0,3.9,35.0,765.0,761.93,539.15
2017,7,18,13,15,235.5,488.0,3.95,35.0,718.5,717.4,508.78
2017,7,18,13,30,186.0,492.0,4.0,35.0,672.0,677.4,481.27
2017,7,18,13,45,518.0,311.0,4.05,35.0,799.0,846.75,605.42
2017,7,18,14,0,850.0,130.0,4.1,35.0,926.0,982.85,697.01
2017,7,18,14,15,844.5,128.5,4.1,35.0,901.5,973.34,690.66
2017,7,18,14,30,839.0,127.0,4.1,35.0,877.0,960.48,683.29
2017,7,18,14,45,568.0,258.0,4.1,35.0,757.5,838.45,602.83
2017,7,18,15,0,297.0,389.0,4.1,35.0,638.0,695.83,500.72
2017,7,18,15,15,536.0,261.5,4.05,34.5,685.0,790.98,574.85
2017,7,18,15,30,775.0,134.0,4.0,34.0,732.0,860.76,625.96
2017,7,18,15,45,762.0,130.0,3.95,34.0,689.0,824.49,602.47
2017,7,18,16,0,749.0,126.0,3.9,34.0,646.0,786.16,578.12
2017,7,18,16,15,730.0,122.0,3.8,34.0,598.5,741.14,548.81
2017,7,18,16,30,711.0,118.0,3.7,34.0,551.0,697.65,520.31
2017,7,18,16,45,496.0,163.0,3.65,34.0,451.5,555.05,417.93
2017,7,18,17,0,281.0,208.0,3.6,34.0,352.0,424.26,320.38
2017,7,18,17,15,440.0,152.0,3.4,33.5,348.5,462.84,352.6
2017,7,18,17,30,599.0,96.0,3.2,33.0,345.0,479.47,366.81
2017,7,18,17,45,554.0,88.5,3.05,32.5,293.0,415.78,318.56
2017,7,18,18,0,509.0,81.0,2.9,32.0,241.0,355.45,271.7
2017,7,18,18,15,443.5,71.5,2.6,31.0,191.0,287.71,218.14
2017,7,18,18,30,378.0,62.0,2.3,30.0,141.0,224.12,166.49
2017,7,18,18,45,280.5,49.0,2.0,29.5,98.0,156.44,111.31
2017,7,18,19,0,183.0,36.0,1.7,29.0,55.0,100.13,64.79
2017,7,18,19,15,91.5,18.0,1.85,28.5,27.5,44.05,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.5,7.63,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,19.0,13.47,0.0
2017,7,19,6,15,168.5,32.5,1.75,24.5,54.5,25.31,14.46
2017,7,19,6,30,276.0,49.0,1.9,25.0,90.0,37.48,25.91
2017,7,19,6,45,367.0,59.5,2.05,25.5,138.0,44.44,32.27
2017,7,19,7,0,458.0,70.0,2.2,26.0,186.0,51.18,38.19
2017,7,19,7,15,513.0,78.0,2.25,26.5,237.5,54.61,41.08
2017,7,19,7,30,568.0,86.0,2.3,27.0,289.0,57.82,43.63
2017,7,19,7,45,611.5,90.5,2.4,27.5,343.0,95.59,53.09
2017,7,19,8,0,655.0,95.0,2.5,28.0,397.0,143.55,81.86
2017,7,19,8,15,471.0,161.5,2.5,28.5,392.5,206.56,138.12
2017,7,19,8,30,287.0,228.0,2.5,29.0,388.0,251.21,180.31
2017,7,19,8,45,523.0,169.5,2.55,29.5,495.0,290.7,205.65
2017,7,19,9,0,759.0,111.0,2.6,30.0,602.0,361.36,257.74
2017,7,19,9,15,775.0,114.0,2.65,30.5,647.5,415.45,301.59
2017,7,19,9,30,791.0,117.0,2.7,31.0,693.0,470.22,344.71
2017,7,19,9,45,805.0,118.5,2.75,31.5,734.5,523.07,385.12
2017,7,19,10,0,819.0,120.0,2.8,32.0,776.0,578.04,425.69
2017,7,19,10,15,828.0,122.0,2.85,32.5,811.5,627.11,460.96
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,675.06,494.46
2017,7,19,10,45,845.5,124.5,2.95,33.5,876.0,720.0,525.01
2017,7,19,11,0,854.0,125.0,3.0,34.0,905.0,763.31,552.24
2017,7,19,11,15,511.0,303.5,3.05,34.0,773.5,691.5,498.33
2017,7,19,11,30,168.0,482.0,3.1,34.0,642.0,589.55,420.73
2017,7,19,11,45,506.5,313.5,3.2,34.5,806.0,740.3,531.65
2017,7,19,12,0,845.0,145.0,3.3,35.0,970.0,894.22,635.18
2017,7,19,12,15,846.0,145.5,3.35,35.0,976.0,918.62,649.79
2017,7,19,12,30,847.0,146.0,3.4,35.0,982.0,940.19,663.57
2017,7,19,12,45,846.5,146.0,3.5,35.5,980.0,957.01,673.32
2017,7,19,13,0,846.0,146.0,3.6,36.0,978.0,970.8,681.25
2017,7,19,13,15,843.5,145.5,3.65,36.0,968.0,978.99,686.84
2017,7,19,13,30,841.0,145.0,3.7,36.0,958.0,983.85,690.48
2017,7,19,13,45,836.0,144.5,3.8,36.0,940.0,982.83,690.86
2017,7,19,14,0,831.0,144.0,3.9,36.0,922.0,978.42,689.24
2017,7,19,14,15,825.0,142.5,3.95,36.0,897.0,968.68,684.05
2017,7,19,14,30,819.0,141.0,4.0,36.0,872.0,955.66,676.89
2017,7,19,14,45,803.0,143.5,4.05,36.0,838.5,942.26,669.58
2017,7,19,15,0,787.0,146.0,4.1,36.0,805.0,917.74,655.14
2017,7,19,15,15,776.0,143.0,4.1,35.5,767.0,889.48,639.39
2017,7,19,15,30,765.0,140.0,4.1,35.0,729.0,858.66,621.84
2017,7,19,15,45,480.0,230.0,4.1,35.0,592.5,683.09,501.41
2017,7,19,16,0,195.0,320.0,4.1,35.0,456.0,501.53,368.91
2017,7,19,16,15,447.5,221.5,4.05,34.5,502.5,617.33,459.61
2017,7,19,16,30,700.0,123.0,4.0,34.0,549.0,695.2,520.27
2017,7,19,16,45,677.5,117.0,3.95,34.0,498.5,643.79,484.86
2017,7,19,17,0,655.0,111.0,3.9,34.0,448.0,592.19,448.5
2017,7,19,17,15,621.5,105.0,3.75,33.5,396.0,533.6,406.76
2017,7,19,17,30,588.0,99.0,3.6,33.0,344.0,476.49,364.92
2017,7,19,17,45,546.5,90.5,3.5,33.0,292.0,414.09,317.28
2017,7,19,18,0,505.0,82.0,3.4,33.0,240.0,354.73,270.6
2017,7,19,18,15,441.0,72.0,3.05,32.0,190.0,287.27,217.28
2017,7,19,18,30,377.0,62.0,2.7,31.0,140.0,223.89,165.81
2017,7,19,18,45,288.0,48.0,2.35,30.5,97.5,157.84,111.82
2017,7,19,19,0,199.0,34.0,2.0,30.0,55.0,102.12,65.38
2017,7,19,19,15,99.5,17.0,2.0,29.5,27.5,44.42,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,23.5,7.5,1.75,24.5,8.5,7.15,0.0
2017,7,20,6,0,47.0,15.0,2.0,25.0,17.0,12.66,0.0
2017,7,20,6,15,150.5,32.5,2.15,25.5,52.0,25.33,14.28
2017,7,20,6,30,254.0,50.0,2.3,26.0,87.0,38.3,26.44
2017,7,20,6,45,345.5,60.5,2.5,26.5,134.0,45.22,32.77
2017,7,20,7,0,437.0,71.0,2.7,27.0,181.0,52.13,38.82
2017,7,20,7,15,493.5,79.5,2.65,27.5,232.5,55.92,42.01
2017,7,20,7,30,550.0,88.0,2.6,28.0,284.0,59.46,44.83
2017,7,20,7,45,596.5,92.5,2.6,28.5,338.0,95.82,53.69
2017,7,20,8,0,643.0,97.0,2.6,29.0,392.0,143.24,81.82
2017,7,20,8,15,672.0,102.0,2.55,29.5,444.0,193.48,119.5
2017,7,20,8,30,701.0,107.0,2.5,30.0,496.0,246.93,162.76
2017,7,20,8,45,726.0,109.5,2.5,30.5,546.5,304.09,209.86
2017,7,20,9,0,751.0,112.0,2.5,31.0,597.0,359.06,254.95
2017,7,20,9,15,767.5,115.5,2.4,31.5,643.0,413.4,298.54
2017,7,20,9,30,784.0,119.0,2.3,32.0,689.0,468.49,341.22
2017,7,20,9,45,798.0,120.5,2.25,32.5,730.5,521.03,380.75
2017,7,20,10,0,812.0,122.0,2.2,33.0,772.0,575.65,420.26
2017,7,20,10,15,821.5,124.0,2.2,33.0,807.5,624.76,455.82
2017,7,20,10,30,831.0,126.0,2.2,33.0,843.0,672.82,489.74
2017,7,20,10,45,839.5,126.5,2.2,33.5,872.5,717.56,519.6
2017,7,20,11,0,848.0,127.0,2.2,34.0,902.0,760.69,546.08
2017,7,20,11,15,853.0,128.5,2.25,34.5,924.0,800.12,570.09
2017,7,20,11,30,858.0,130.0,2.3,35.0,946.0,837.29,592.41
2017,7,20,11,45,873.0,122.0,2.35,35.5,963.0,872.06,612.99
2017,7,20,12,0,888.0,114.0,2.4,36.0,980.0,904.68,632.06
2017,7,20,12,15,889.5,114.5,2.45,36.0,986.5,930.47,648.11
2017,7,20,12,30,891.0,115.0,2.5,36.0,993.0,953.25,662.37
2017,7,20,12,45,891.5,114.0,2.6,36.5,991.5,970.59,672.37
2017,7,20,13,0,892.0,113.0,2.7,37.0,990.0,984.71,680.46
2017,7,20,13,15,890.0,113.0,2.75,37.0,980.0,993.97,686.68
2017,7,20,13,30,888.0,113.0,2.8,37.0,970.0,999.73,690.89
2017,7,20,13,45,885.0,111.5,2.9,37.5,953.0,999.44,690.5
2017,7,20,14,0,882.0,110.0,3.0,38.0,936.0,995.57,688.03
2017,7,20,14,15,876.5,109.0,3.05,38.0,910.5,986.17,683.33
2017,7,20,14,30,871.0,108.0,3.1,38.0,885.0,973.33,676.62
2017,7,20,14,45,863.5,106.5,3.15,38.0,853.0,954.66,666.35
2017,7,20,15,0,856.0,105.0,3.2,38.0,821.0,932.81,654.14
2017,7,20,15,15,846.0,103.0,3.2,37.5,783.0,905.06,639.21
2017,7,20,15,30,836.0,101.0,3.2,37.0,745.0,874.55,622.43
2017,7,20,15,45,822.5,99.0,3.25,37.0,701.5,838.39,600.83
2017,7,20,16,0,809.0,97.0,3.3,37.0,658.0,800.09,577.64
2017,7,20,16,15,792.0,94.0,3.35,36.5,610.0,761.39,555.07
2017,7,20,16,30,775.0,91.0,3.4,36.0,562.0,715.54,527.21
2017,7,20,16,45,752.0,88.0,3.45,36.0,510.5,664.14,493.9
2017,7,20,17,0,729.0,85.0,3.5,36.0,459.0,612.41,459.47
2017,7,20,17,15,699.0,80.5,3.45,35.5,406.0,554.44,418.95
2017,7,20,17,30,669.0,76.0,3.4,35.0,353.0,498.96,378.89
2017,7,20,17,45,625.5,71.0,3.35,35.0,300.0,435.47,330.82
2017,7,20,18,0,582.0,66.0,3.3,35.0,247.0,375.13,283.65
2017,7,20,18,15,518.5,58.5,3.0,34.0,196.0,306.67,229.78
2017,7,20,18,30,455.0,51.0,2.7,33.0,145.0,244.37,179.1
2017,7,20,18,45,354.5,41.0,2.45,32.5,100.5,173.84,121.71
2017,7,20,19,0,254.0,31.0,2.2,32.0,56.0,114.75,72.36
2017,7,20,19,15,127.0,15.5,2.4,31.5,28.0,48.23,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,24.5,8.5,7.15,0.0
2017,7,21,6,0,42.0,15.0,2.2,25.0,17.0,14.3,0.0
2017,7,21,6,15,149.0,32.0,2.35,25.5,51.5,24.96,13.85
2017,7,21,6,30,256.0,49.0,2.5,26.0,86.0,37.55,25.78
2017,7,21,6,45,355.0,58.5,2.65,26.5,134.0,43.74,31.5
2017,7,21,7,0,454.0,68.0,2.8,27.0,182.0,49.64,36.71
2017,7,21,7,15,510.5,76.0,2.8,27.5,233.5,53.15,39.66
2017,7,21,7,30,567.0,84.0,2.8,28.0,285.0,56.43,42.28
2017,7,21,7,45,611.5,88.5,2.85,29.0,339.0,93.02,51.09
2017,7,21,8,0,656.0,93.0,2.9,30.0,393.0,141.12,79.37
2017,7,21,8,15,684.5,97.5,2.8,30.5,445.0,191.67,117.17
2017,7,21,8,30,713.0,102.0,2.7,31.0,497.0,249.54,163.74
2017,7,21,8,45,736.0,105.0,2.6,32.0,547.5,302.84,207.45
2017,7,21,9,0,759.0,108.0,2.5,33.0,598.0,358.15,252.08
2017,7,21,9,15,775.0,111.5,2.4,33.5,644.0,412.77,295.61
2017,7,21,9,30,791.0,115.0,2.3,34.0,690.0,468.08,338.17
2017,7,21,9,45,804.0,117.0,2.25,34.5,731.0,520.95,377.65
2017,7,21,10,0,817.0,119.0,2.2,35.0,772.0,575.85,417.05
2017,7,21,10,15,826.5,121.0,2.25,35.5,807.5,625.25,451.82
2017,7,21,10,30,836.0,123.0,2.3,36.0,843.0,673.58,484.87
2017,7,21,10,45,843.0,124.5,2.35,36.5,872.0,718.4,514.65
2017,7,21,11,0,850.0,126.0,2.4,37.0,901.0,761.48,541.11
2017,7,21,11,15,855.0,127.0,2.5,37.0,923.0,800.59,566.18
2017,7,21,11,30,860.0,128.0,2.6,37.0,945.0,837.43,589.69
2017,7,21,11,45,858.0,132.5,2.75,37.5,958.0,868.97,608.83
2017,7,21,12,0,856.0,137.0,2.9,38.0,971.0,897.56,626.05
2017,7,21,12,15,857.0,137.0,3.0,38.0,977.0,921.82,641.54
2017,7,21,12,30,858.0,137.0,3.1,38.0,983.0,943.19,655.29
2017,7,21,12,45,857.5,137.5,3.25,38.0,981.5,960.64,667.02
2017,7,21,13,0,857.0,138.0,3.4,38.0,980.0,975.02,676.95
2017,7,21,13,15,855.0,137.5,3.5,38.0,970.0,983.75,683.16
2017,7,21,13,30,853.0,137.0,3.6,38.0,960.0,989.1,687.4
2017,7,21,13,45,849.0,136.0,3.7,38.5,942.5,988.54,686.65
2017,7,21,14,0,845.0,135.0,3.8,39.0,925.0,984.53,683.88
2017,7,21,14,15,839.0,133.5,3.8,38.5,900.0,974.62,679.82
2017,7,21,14,30,833.0,132.0,3.8,38.0,875.0,961.37,673.77
2017,7,21,14,45,821.5,132.0,3.85,38.0,842.5,941.11,662.23
2017,7,21,15,0,810.0,132.0,3.9,38.0,810.0,925.73,653.88
2017,7,21,15,15,799.0,129.5,3.95,38.0,771.5,897.44,637.22
2017,7,21,15,30,788.0,127.0,4.0,38.0,733.0,866.53,618.86
2017,7,21,15,45,771.5,125.0,4.05,38.0,689.5,828.91,595.97
2017,7,21,16,0,755.0,123.0,4.1,38.0,646.0,789.41,571.64
2017,7,21,16,15,736.0,119.0,4.1,37.5,598.0,744.08,544.07
2017,7,21,16,30,717.0,115.0,4.1,37.0,550.0,700.16,517.0
2017,7,21,16,45,690.0,111.5,4.2,36.5,499.0,647.52,483.52
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,595.02,447.96
2017,7,21,17,15,629.5,102.0,4.3,35.5,395.0,536.0,406.4
2017,7,21,17,30,596.0,96.0,4.3,35.0,342.0,478.45,364.63
2017,7,21,17,45,550.0,88.5,4.35,35.0,289.5,414.22,315.86
2017,7,21,18,0,504.0,81.0,4.4,35.0,237.0,353.47,268.32
2017,7,21,18,15,439.5,71.0,4.3,34.5,187.5,285.77,214.65
2017,7,21,18,30,375.0,61.0,4.2,34.0,138.0,222.21,163.0
2017,7,21,18,45,283.0,47.5,4.15,33.5,95.0,155.87,109.2
2017,7,21,19,0,191.0,34.0,4.1,33.0,52.0,100.32,63.04
2017,7,21,19,15,95.5,17.0,4.1,32.5,26.0,43.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
