Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,19.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,38.0,14.0,2.9,25.0,15.0,13.34,0.0
2017,7,22,6,15,136.5,32.5,3.05,25.5,49.5,25.4,14.03
2017,7,22,6,30,235.0,51.0,3.2,26.0,84.0,39.18,27.1
2017,7,22,6,45,329.5,62.5,3.35,26.5,131.5,46.85,34.11
2017,7,22,7,0,424.0,74.0,3.5,27.0,179.0,54.19,40.55
2017,7,22,7,15,481.5,83.0,3.5,27.5,231.0,59.1,44.7
2017,7,22,7,30,539.0,92.0,3.5,28.0,283.0,62.89,47.74
2017,7,22,7,45,589.5,96.0,3.55,28.5,337.5,97.27,55.44
2017,7,22,8,0,640.0,100.0,3.6,29.0,392.0,144.35,83.0
2017,7,22,8,15,670.0,105.5,3.55,29.5,445.0,195.08,120.99
2017,7,22,8,30,700.0,111.0,3.5,30.0,498.0,249.15,164.81
2017,7,22,8,45,727.5,113.0,3.45,31.0,549.0,306.86,212.03
2017,7,22,9,0,755.0,115.0,3.4,32.0,600.0,362.48,257.2
2017,7,22,9,15,771.5,118.0,3.3,32.5,646.5,416.74,300.95
2017,7,22,9,30,788.0,121.0,3.2,33.0,693.0,471.76,343.88
2017,7,22,9,45,804.0,122.5,3.1,34.0,735.5,525.68,383.82
2017,7,22,10,0,820.0,124.0,3.0,35.0,778.0,579.76,422.26
2017,7,22,10,15,829.5,126.0,2.95,35.5,814.0,631.45,458.59
2017,7,22,10,30,839.0,128.0,2.9,36.0,850.0,680.02,491.69
2017,7,22,10,45,848.0,128.0,2.9,36.5,880.0,725.18,521.8
2017,7,22,11,0,857.0,128.0,2.9,37.0,910.0,768.73,548.54
2017,7,22,11,15,862.0,129.0,2.95,37.0,932.0,808.19,573.67
2017,7,22,11,30,867.0,130.0,3.0,37.0,954.0,845.35,597.18
2017,7,22,11,45,877.0,126.0,3.05,37.5,970.0,879.84,617.6
2017,7,22,12,0,887.0,122.0,3.1,38.0,986.0,911.95,636.35
2017,7,22,12,15,888.0,122.5,3.2,38.0,992.0,937.41,652.54
2017,7,22,12,30,889.0,123.0,3.3,38.0,998.0,959.84,666.93
2017,7,22,12,45,890.0,121.5,3.4,38.5,996.5,977.3,676.88
2017,7,22,13,0,891.0,120.0,3.5,39.0,995.0,991.54,684.91
2017,7,22,13,15,889.0,119.5,3.6,39.0,985.0,1000.42,691.17
2017,7,22,13,30,887.0,119.0,3.7,39.0,975.0,1005.79,695.41
2017,7,22,13,45,884.0,117.5,3.8,39.0,957.0,1005.6,696.33
2017,7,22,14,0,881.0,116.0,3.9,39.0,939.0,1001.82,695.17
2017,7,22,14,15,875.0,115.0,3.95,39.0,914.0,992.01,690.06
2017,7,22,14,30,869.0,114.0,4.0,39.0,889.0,978.74,682.92
2017,7,22,14,45,861.5,112.5,4.05,39.0,856.5,960.15,672.51
2017,7,22,15,0,854.0,111.0,4.1,39.0,824.0,938.37,660.14
2017,7,22,15,15,648.5,202.5,4.1,38.5,729.0,840.14,599.28
2017,7,22,15,30,443.0,294.0,4.1,38.0,634.0,730.62,524.29
2017,7,22,15,45,624.5,198.0,4.15,38.0,647.0,782.32,565.81
2017,7,22,16,0,806.0,102.0,4.2,38.0,660.0,809.88,586.0
2017,7,22,16,15,593.5,168.0,4.2,37.5,562.0,685.0,503.0
2017,7,22,16,30,381.0,234.0,4.2,37.0,464.0,553.03,409.01
2017,7,22,16,45,551.0,162.0,4.25,37.0,461.5,595.78,444.29
2017,7,22,17,0,721.0,90.0,4.3,37.0,459.0,613.11,460.26
2017,7,22,17,15,689.5,85.5,4.3,36.5,405.5,556.16,420.07
2017,7,22,17,30,658.0,81.0,4.3,36.0,352.0,498.7,378.56
2017,7,22,17,45,611.0,75.5,4.3,35.5,298.0,433.14,329.58
2017,7,22,18,0,564.0,70.0,4.3,35.0,244.0,371.11,281.57
2017,7,22,18,15,499.0,62.0,4.2,34.5,193.0,302.26,226.83
2017,7,22,18,30,434.0,54.0,4.1,34.0,142.0,239.74,175.59
2017,7,22,18,45,331.5,43.0,4.0,33.5,98.0,168.56,117.8
2017,7,22,19,0,229.0,32.0,3.9,33.0,54.0,108.14,67.39
2017,7,22,19,15,114.5,16.0,3.95,32.5,27.0,46.03,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,22.0,13.0,3.1,25.0,14.0,12.39,0.0
2017,7,23,6,15,114.5,32.0,3.2,25.0,47.5,26.26,14.56
2017,7,23,6,30,207.0,51.0,3.3,25.0,81.0,39.2,27.21
2017,7,23,6,45,296.5,64.5,3.45,25.5,127.0,48.41,35.57
2017,7,23,7,0,386.0,78.0,3.6,26.0,173.0,57.19,43.28
2017,7,23,7,15,445.0,87.5,3.65,26.5,224.0,62.51,47.79
2017,7,23,7,30,504.0,97.0,3.7,27.0,275.0,67.05,51.46
2017,7,23,7,45,551.0,103.5,3.75,27.5,328.5,100.85,59.85
2017,7,23,8,0,598.0,110.0,3.8,28.0,382.0,147.19,87.37
2017,7,23,8,15,629.5,116.0,3.75,28.5,434.0,196.11,123.93
2017,7,23,8,30,661.0,122.0,3.7,29.0,486.0,248.62,166.41
2017,7,23,8,45,686.5,125.5,3.65,29.5,536.0,300.67,209.75
2017,7,23,9,0,712.0,129.0,3.6,30.0,586.0,355.09,254.65
2017,7,23,9,15,730.0,133.0,3.5,30.5,632.5,412.58,300.91
2017,7,23,9,30,748.0,137.0,3.4,31.0,679.0,466.99,343.59
2017,7,23,9,45,761.5,140.5,3.35,31.5,720.5,519.37,383.55
2017,7,23,10,0,775.0,144.0,3.3,32.0,762.0,571.76,422.21
2017,7,23,10,15,785.5,146.5,3.15,32.5,797.5,621.15,457.24
2017,7,23,10,30,796.0,149.0,3.0,33.0,833.0,669.73,490.52
2017,7,23,10,45,804.0,150.5,2.95,33.5,862.5,714.6,520.6
2017,7,23,11,0,812.0,152.0,2.9,34.0,892.0,757.97,548.31
2017,7,23,11,15,817.5,153.5,2.85,34.0,914.0,797.65,573.43
2017,7,23,11,30,823.0,155.0,2.8,34.0,936.0,835.25,596.96
2017,7,23,11,45,814.5,164.5,2.75,34.5,947.5,865.98,614.58
2017,7,23,12,0,806.0,174.0,2.7,35.0,959.0,893.59,630.06
2017,7,23,12,15,808.0,174.5,2.75,35.0,965.5,919.25,646.25
2017,7,23,12,30,810.0,175.0,2.8,35.0,972.0,942.17,660.76
2017,7,23,12,45,809.5,175.0,2.85,35.5,970.5,959.36,670.36
2017,7,23,13,0,809.0,175.0,2.9,36.0,969.0,973.5,678.13
2017,7,23,13,15,807.0,174.5,2.95,36.0,959.5,982.47,684.2
2017,7,23,13,30,805.0,174.0,3.0,36.0,950.0,988.12,688.35
2017,7,23,13,45,799.5,173.5,3.1,36.5,932.5,986.92,687.34
2017,7,23,14,0,794.0,173.0,3.2,37.0,915.0,982.36,684.37
2017,7,23,14,15,609.5,270.5,3.2,37.0,830.5,903.03,633.8
2017,7,23,14,30,425.0,368.0,3.2,37.0,746.0,815.76,573.42
2017,7,23,14,45,217.0,290.5,3.2,37.0,483.5,519.37,374.12
2017,7,23,15,0,9.0,213.0,3.2,37.0,221.0,210.79,151.17
2017,7,23,15,15,4.5,168.5,3.15,36.5,172.5,163.35,117.35
2017,7,23,15,30,0.0,124.0,3.1,36.0,124.0,116.36,82.7
2017,7,23,15,45,0.0,115.5,3.1,36.0,115.5,108.23,76.84
2017,7,23,16,0,0.0,107.0,3.1,36.0,107.0,100.09,70.92
2017,7,23,16,15,24.0,176.5,3.05,35.5,191.5,194.2,142.97
2017,7,23,16,30,48.0,246.0,3.0,35.0,276.0,286.9,212.75
2017,7,23,16,45,52.5,226.0,2.95,35.0,255.5,268.46,199.66
2017,7,23,17,0,57.0,206.0,2.9,35.0,235.0,249.47,186.33
2017,7,23,17,15,67.5,185.0,2.8,34.5,216.0,232.7,174.91
2017,7,23,17,30,78.0,164.0,2.7,34.0,197.0,214.75,162.25
2017,7,23,17,45,66.5,141.0,2.6,34.0,166.0,181.26,136.68
2017,7,23,18,0,55.0,118.0,2.5,34.0,135.0,148.76,111.46
2017,7,23,18,15,40.5,94.5,2.2,33.0,106.0,115.37,85.46
2017,7,23,18,30,26.0,71.0,1.9,32.0,77.0,83.31,60.02
2017,7,23,18,45,13.0,49.0,1.6,31.5,52.0,54.8,37.0
2017,7,23,19,0,0.0,27.0,1.3,31.0,27.0,25.58,13.23
2017,7,23,19,15,0.0,13.5,1.35,30.5,13.5,12.53,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.5,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2017,7,24,6,15,19.5,30.5,3.2,25.0,33.0,27.01,14.93
2017,7,24,6,30,39.0,57.0,3.4,25.0,62.0,48.13,34.62
2017,7,24,6,45,102.0,84.0,3.6,25.5,106.5,66.93,51.2
2017,7,24,7,0,165.0,111.0,3.8,26.0,151.0,86.57,68.16
2017,7,24,7,15,150.0,124.5,3.95,26.5,168.5,97.14,77.07
2017,7,24,7,30,135.0,138.0,4.1,27.0,186.0,107.21,85.27
2017,7,24,7,45,114.0,162.5,4.35,27.5,207.5,133.46,98.53
2017,7,24,8,0,93.0,187.0,4.6,28.0,229.0,165.6,122.71
2017,7,24,8,15,290.5,188.0,4.6,28.5,343.5,199.51,140.38
2017,7,24,8,30,488.0,189.0,4.6,29.0,458.0,262.46,183.02
2017,7,24,8,45,529.5,192.0,4.65,29.5,509.0,309.54,220.68
2017,7,24,9,0,571.0,195.0,4.7,30.0,560.0,360.91,261.84
2017,7,24,9,15,592.5,201.0,4.5,30.5,606.0,410.41,301.12
2017,7,24,9,30,614.0,207.0,4.3,31.0,652.0,461.45,340.62
2017,7,24,9,45,637.0,209.0,4.15,32.0,694.0,511.28,377.48
2017,7,24,10,0,660.0,211.0,4.0,33.0,736.0,562.43,414.04
2017,7,24,10,15,672.5,214.5,3.95,33.5,771.5,609.38,447.49
2017,7,24,10,30,685.0,218.0,3.9,34.0,807.0,656.05,479.84
2017,7,24,10,45,700.5,217.0,3.85,34.5,837.5,700.34,509.85
2017,7,24,11,0,716.0,216.0,3.8,35.0,868.0,744.07,538.75
2017,7,24,11,15,723.0,218.0,3.8,35.0,890.0,782.94,564.98
2017,7,24,11,30,730.0,220.0,3.8,35.0,912.0,820.17,589.77
2017,7,24,11,45,733.5,221.5,3.8,35.5,926.5,852.09,608.98
2017,7,24,12,0,737.0,223.0,3.8,36.0,941.0,881.81,626.52
2017,7,24,12,15,739.0,224.0,3.75,36.0,947.0,907.35,642.33
2017,7,24,12,30,741.0,225.0,3.7,36.0,953.0,930.35,656.51
2017,7,24,12,45,743.5,222.5,3.7,36.5,952.0,947.73,666.03
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,962.2,673.77
2017,7,24,13,15,743.0,219.0,3.65,37.0,941.5,969.7,678.3
2017,7,24,13,30,740.0,218.0,3.6,37.0,932.0,973.98,680.96
2017,7,24,13,45,737.0,215.0,3.6,37.5,914.5,972.99,679.33
2017,7,24,14,0,734.0,212.0,3.6,38.0,897.0,968.77,675.83
2017,7,24,14,15,726.5,209.5,3.55,37.5,872.0,957.42,670.5
2017,7,24,14,30,719.0,207.0,3.5,37.0,847.0,943.02,663.36
2017,7,24,14,45,633.5,252.0,3.45,37.0,800.5,899.06,635.29
2017,7,24,15,0,548.0,297.0,3.4,37.0,754.0,852.11,603.39
2017,7,24,15,15,397.0,327.5,3.4,37.0,650.0,732.78,522.91
2017,7,24,15,30,246.0,358.0,3.4,37.0,546.0,609.63,437.89
2017,7,24,15,45,192.5,338.5,3.45,37.0,480.5,524.98,380.4
2017,7,24,16,0,139.0,319.0,3.5,37.0,415.0,454.28,330.99
2017,7,24,16,15,88.5,278.5,3.55,36.5,338.0,355.27,261.12
2017,7,24,16,30,38.0,238.0,3.6,36.0,261.0,270.58,199.58
2017,7,24,16,45,19.0,193.5,3.7,36.0,205.0,200.71,148.06
2017,7,24,17,0,0.0,149.0,3.8,36.0,149.0,142.34,104.11
2017,7,24,17,15,0.0,123.0,3.75,35.5,123.0,116.87,85.29
2017,7,24,17,30,0.0,97.0,3.7,35.0,97.0,91.44,66.11
2017,7,24,17,45,0.0,81.5,3.65,34.5,81.5,76.54,54.82
2017,7,24,18,0,0.0,66.0,3.6,34.0,66.0,61.63,43.29
2017,7,24,18,15,0.0,51.5,3.5,33.0,51.5,47.87,32.52
2017,7,24,18,30,0.0,37.0,3.4,32.0,37.0,34.36,21.7
2017,7,24,18,45,0.0,24.5,3.35,31.5,24.5,22.73,12.19
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,11.11,2.5
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.55,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.63,0.0
2017,7,25,6,15,54.0,32.5,3.4,24.5,40.0,27.57,15.16
2017,7,25,6,30,107.0,57.0,3.6,25.0,72.0,46.71,33.4
2017,7,25,6,45,197.5,74.5,3.85,25.5,117.0,58.4,43.98
2017,7,25,7,0,288.0,92.0,4.1,26.0,162.0,71.11,55.07
2017,7,25,7,15,145.0,103.0,4.1,26.5,138.5,83.02,65.17
2017,7,25,7,30,2.0,114.0,4.1,27.0,115.0,100.37,79.55
2017,7,25,7,45,269.0,121.0,4.2,28.0,242.5,106.34,72.43
2017,7,25,8,0,536.0,128.0,4.3,29.0,370.0,154.57,95.47
2017,7,25,8,15,569.5,135.0,4.3,29.5,422.0,200.77,129.51
2017,7,25,8,30,603.0,142.0,4.3,30.0,474.0,251.08,169.66
2017,7,25,8,45,323.0,200.5,4.3,30.5,380.5,260.55,187.91
2017,7,25,9,0,43.0,259.0,4.3,31.0,287.0,240.4,179.01
2017,7,25,9,15,368.5,211.0,4.2,31.5,476.0,327.23,240.84
2017,7,25,9,30,694.0,163.0,4.1,32.0,665.0,460.84,339.04
2017,7,25,9,45,709.5,166.5,4.1,32.5,706.0,512.2,377.94
2017,7,25,10,0,725.0,170.0,4.1,33.0,747.0,563.89,416.21
2017,7,25,10,15,736.5,173.0,4.1,33.5,782.5,612.75,451.38
2017,7,25,10,30,748.0,176.0,4.1,34.0,818.0,662.08,485.88
2017,7,25,10,45,757.5,177.0,4.1,34.5,847.0,705.7,515.66
2017,7,25,11,0,767.0,178.0,4.1,35.0,876.0,748.09,543.92
2017,7,25,11,15,773.0,180.0,4.1,35.0,897.5,787.15,569.83
2017,7,25,11,30,779.0,182.0,4.1,35.0,919.0,824.33,593.86
2017,7,25,11,45,793.0,175.5,4.1,35.5,936.0,858.48,614.49
2017,7,25,12,0,807.0,169.0,4.1,36.0,953.0,890.72,633.71
2017,7,25,12,15,808.0,169.5,4.1,36.0,959.0,915.51,649.32
2017,7,25,12,30,809.0,170.0,4.1,36.0,965.0,937.51,663.19
2017,7,25,12,45,490.5,335.5,4.1,36.5,817.5,814.8,577.43
2017,7,25,13,0,172.0,501.0,4.1,37.0,670.0,664.21,467.49
2017,7,25,13,15,488.0,334.5,4.1,37.0,806.0,832.22,589.59
2017,7,25,13,30,804.0,168.0,4.1,37.0,942.0,982.3,690.13
2017,7,25,13,45,800.5,166.0,4.1,37.0,924.5,981.51,689.04
2017,7,25,14,0,797.0,164.0,4.1,37.0,907.0,977.33,686.97
2017,7,25,14,15,556.0,289.5,4.1,37.0,801.0,868.11,614.96
2017,7,25,14,30,315.0,415.0,4.1,37.0,695.0,747.72,529.76
2017,7,25,14,45,501.0,309.0,4.15,37.0,735.0,826.93,589.53
2017,7,25,15,0,687.0,203.0,4.2,37.0,775.0,890.96,636.43
2017,7,25,15,15,673.0,199.0,4.2,37.0,737.5,860.85,617.48
2017,7,25,15,30,659.0,195.0,4.2,37.0,700.0,828.6,597.64
2017,7,25,15,45,639.0,191.0,4.25,37.0,656.5,789.12,573.04
2017,7,25,16,0,619.0,187.0,4.3,37.0,613.0,748.3,546.69
2017,7,25,16,15,595.5,180.5,4.3,36.5,566.0,700.94,516.43
2017,7,25,16,30,572.0,174.0,4.3,36.0,519.0,653.07,485.19
2017,7,25,16,45,537.5,168.0,4.3,35.5,468.0,593.35,444.78
2017,7,25,17,0,503.0,162.0,4.3,35.0,417.0,539.57,407.53
2017,7,25,17,15,463.0,152.0,4.3,34.5,365.5,479.49,364.69
2017,7,25,17,30,423.0,142.0,4.3,34.0,314.0,421.97,322.57
2017,7,25,17,45,365.5,130.0,4.3,34.0,263.0,355.65,271.99
2017,7,25,18,0,308.0,118.0,4.3,34.0,212.0,287.54,219.02
2017,7,25,18,15,242.5,100.0,4.2,33.5,164.5,222.99,168.12
2017,7,25,18,30,177.0,82.0,4.1,33.0,117.0,165.52,122.02
2017,7,25,18,45,108.0,58.0,4.05,32.5,77.5,102.03,71.41
2017,7,25,19,0,39.0,34.0,4.0,32.0,38.0,50.99,30.23
2017,7,25,19,15,19.5,17.0,4.1,31.5,19.0,20.26,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.5,5.5,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,25.0,11.0,10.48,0.0
2017,7,26,6,15,108.5,30.0,3.0,25.0,44.0,24.68,12.71
2017,7,26,6,30,202.0,49.0,3.2,25.0,77.0,37.74,25.89
2017,7,26,6,45,313.0,59.5,3.4,25.5,124.5,44.69,32.37
2017,7,26,7,0,424.0,70.0,3.6,26.0,172.0,51.38,38.31
2017,7,26,7,15,483.5,78.5,3.7,26.5,224.0,55.73,42.03
2017,7,26,7,30,543.0,87.0,3.8,27.0,276.0,59.28,44.9
2017,7,26,7,45,599.5,89.5,3.95,27.5,331.5,90.9,51.02
2017,7,26,8,0,656.0,92.0,4.1,28.0,387.0,138.16,78.01
2017,7,26,8,15,685.5,96.5,4.2,28.5,440.0,189.09,116.26
2017,7,26,8,30,715.0,101.0,4.3,29.0,493.0,247.44,163.81
2017,7,26,8,45,741.5,103.0,4.4,30.0,544.0,301.28,208.73
2017,7,26,9,0,768.0,105.0,4.5,31.0,595.0,357.54,255.19
2017,7,26,9,15,784.5,108.0,4.55,31.5,642.0,412.73,300.51
2017,7,26,9,30,801.0,111.0,4.6,32.0,689.0,468.64,345.1
2017,7,26,9,45,815.5,112.5,4.65,32.5,731.0,525.54,389.03
2017,7,26,10,0,830.0,114.0,4.7,33.0,773.0,578.9,429.17
2017,7,26,10,15,839.0,115.5,4.7,33.5,809.0,628.47,465.3
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,676.89,499.58
2017,7,26,10,45,855.5,118.5,4.7,34.5,874.5,722.86,530.93
2017,7,26,11,0,863.0,120.0,4.7,35.0,904.0,767.1,559.02
2017,7,26,11,15,868.0,121.0,4.65,35.0,926.0,806.96,584.93
2017,7,26,11,30,873.0,122.0,4.6,35.0,948.0,844.5,609.06
2017,7,26,11,45,860.0,133.5,4.6,35.5,958.0,873.55,626.34
2017,7,26,12,0,847.0,145.0,4.6,36.0,968.0,898.95,641.17
2017,7,26,12,15,848.0,145.5,4.55,36.0,974.0,923.72,656.68
2017,7,26,12,30,849.0,146.0,4.5,36.0,980.0,945.6,670.31
2017,7,26,12,45,848.0,146.5,4.5,36.5,978.0,962.62,679.69
2017,7,26,13,0,847.0,147.0,4.5,37.0,976.0,976.56,687.15
2017,7,26,13,15,844.5,146.5,4.45,37.0,966.0,984.84,692.3
2017,7,26,13,30,842.0,146.0,4.4,37.0,956.0,989.77,695.44
2017,7,26,13,45,837.5,145.0,4.4,37.0,938.0,988.8,695.25
2017,7,26,14,0,833.0,144.0,4.4,37.0,920.0,984.39,693.03
2017,7,26,14,15,827.0,142.5,4.4,37.0,895.0,974.61,687.53
2017,7,26,14,30,821.0,141.0,4.4,37.0,870.0,961.52,680.05
2017,7,26,14,45,571.5,260.0,4.4,37.0,758.5,848.0,605.55
2017,7,26,15,0,322.0,379.0,4.4,37.0,647.0,712.42,509.51
2017,7,26,15,15,242.0,372.0,4.4,37.0,568.0,625.67,450.38
2017,7,26,15,30,162.0,365.0,4.4,37.0,489.0,529.78,383.51
2017,7,26,15,45,484.5,231.5,4.45,37.0,571.0,691.53,505.92
2017,7,26,16,0,807.0,98.0,4.5,37.0,653.0,801.96,584.89
2017,7,26,16,15,790.0,95.0,4.5,36.5,604.5,763.27,560.88
2017,7,26,16,30,773.0,92.0,4.5,36.0,556.0,717.24,532.28
2017,7,26,16,45,751.0,88.0,4.5,35.5,504.5,665.25,498.97
2017,7,26,17,0,729.0,84.0,4.5,35.0,453.0,612.84,464.45
2017,7,26,17,15,698.0,79.5,4.45,34.5,399.5,553.94,422.66
2017,7,26,17,30,667.0,75.0,4.4,34.0,346.0,497.71,381.47
2017,7,26,17,45,623.5,69.5,4.4,34.0,292.5,433.48,332.24
2017,7,26,18,0,580.0,64.0,4.4,34.0,239.0,372.44,283.9
2017,7,26,18,15,514.0,56.5,4.15,33.0,188.0,302.8,228.45
2017,7,26,18,30,448.0,49.0,3.9,32.0,137.0,239.66,176.47
2017,7,26,18,45,342.0,38.5,3.7,31.5,93.0,167.18,117.01
2017,7,26,19,0,236.0,28.0,3.5,31.0,49.0,107.03,64.95
2017,7,26,19,15,118.0,14.0,3.45,30.5,24.5,37.83,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,23.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,24.0,12.0,10.48,0.0
2017,7,27,6,15,154.5,27.0,2.15,24.5,45.5,21.1,9.85
2017,7,27,6,30,271.0,43.0,2.3,25.0,79.0,33.05,21.96
2017,7,27,6,45,369.0,53.0,2.5,25.5,127.0,40.19,28.55
2017,7,27,7,0,467.0,63.0,2.7,26.0,175.0,45.97,33.71
2017,7,27,7,15,524.5,70.5,2.8,27.0,227.0,49.25,36.44
2017,7,27,7,30,582.0,78.0,2.9,28.0,279.0,52.34,38.85
2017,7,27,7,45,625.0,83.0,3.05,29.0,333.0,86.7,46.79
2017,7,27,8,0,668.0,88.0,3.2,30.0,387.0,135.98,75.15
2017,7,27,8,15,696.5,92.5,3.2,30.5,440.0,187.47,113.45
2017,7,27,8,30,725.0,97.0,3.2,31.0,493.0,246.06,160.74
2017,7,27,8,45,746.5,100.5,3.25,31.5,543.0,300.37,206.06
2017,7,27,9,0,768.0,104.0,3.3,32.0,593.0,356.5,252.49
2017,7,27,9,15,784.0,107.0,3.25,32.5,639.5,411.54,297.09
2017,7,27,9,30,800.0,110.0,3.2,33.0,686.0,467.25,340.8
2017,7,27,9,45,813.0,112.0,3.2,33.5,728.0,523.81,383.7
2017,7,27,10,0,826.0,114.0,3.2,34.0,770.0,576.67,422.65
2017,7,27,10,15,835.5,116.0,3.2,34.5,806.0,626.85,458.51
2017,7,27,10,30,845.0,118.0,3.2,35.0,842.0,675.94,492.53
2017,7,27,10,45,853.0,119.0,3.2,35.5,871.5,721.75,523.12
2017,7,27,11,0,861.0,120.0,3.2,36.0,901.0,765.87,550.49
2017,7,27,11,15,865.5,121.0,3.2,36.0,923.0,805.31,575.6
2017,7,27,11,30,870.0,122.0,3.2,36.0,945.0,842.4,599.0
2017,7,27,11,45,884.5,114.5,3.25,36.5,962.0,877.81,620.18
2017,7,27,12,0,899.0,107.0,3.3,37.0,979.0,910.98,639.77
2017,7,27,12,15,900.0,107.5,3.35,37.0,985.5,936.84,655.99
2017,7,27,12,30,901.0,108.0,3.4,37.0,992.0,959.59,670.33
2017,7,27,12,45,900.5,107.5,3.5,37.5,990.0,976.74,680.13
2017,7,27,13,0,900.0,107.0,3.6,38.0,988.0,990.54,687.94
2017,7,27,13,15,898.0,106.5,3.65,38.0,978.0,999.4,693.89
2017,7,27,13,30,896.0,106.0,3.7,38.0,968.0,1004.69,697.78
2017,7,27,13,45,892.5,105.5,3.8,38.0,950.5,1004.87,698.94
2017,7,27,14,0,889.0,105.0,3.9,38.0,933.0,1001.43,697.99
2017,7,27,14,15,884.0,103.5,3.95,38.0,907.5,991.87,693.02
2017,7,27,14,30,879.0,102.0,4.0,38.0,882.0,978.79,685.97
2017,7,27,14,45,864.5,104.5,4.05,38.0,848.0,957.3,673.68
2017,7,27,15,0,850.0,107.0,4.1,38.0,814.0,932.88,659.58
2017,7,27,15,15,506.0,235.5,4.1,38.0,651.0,739.52,531.77
2017,7,27,15,30,162.0,364.0,4.1,38.0,488.0,529.02,380.49
2017,7,27,15,45,482.0,231.5,4.2,38.0,568.5,689.72,501.93
2017,7,27,16,0,802.0,99.0,4.3,38.0,649.0,805.12,583.94
2017,7,27,16,15,784.0,96.0,4.3,37.5,600.5,759.84,555.61
2017,7,27,16,30,766.0,93.0,4.3,37.0,552.0,713.21,526.79
2017,7,27,16,45,742.0,90.0,4.35,36.5,500.5,661.12,493.71
2017,7,27,17,0,718.0,87.0,4.4,36.0,449.0,608.79,459.34
2017,7,27,17,15,686.0,82.5,4.35,35.5,395.5,551.38,418.76
2017,7,27,17,30,654.0,78.0,4.3,35.0,342.0,493.58,376.64
2017,7,27,17,45,609.5,72.0,4.25,35.0,289.0,428.81,327.19
2017,7,27,18,0,565.0,66.0,4.2,35.0,236.0,367.37,278.75
2017,7,27,18,15,498.0,58.0,4.0,34.5,185.0,297.48,222.98
2017,7,27,18,30,431.0,50.0,3.8,34.0,134.0,234.23,170.98
2017,7,27,18,45,327.0,39.0,3.6,33.5,90.5,162.82,112.88
2017,7,27,19,0,223.0,28.0,3.4,33.0,47.0,103.56,61.57
2017,7,27,19,15,111.5,14.0,3.4,32.5,23.5,36.42,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,47.0,11.0,2.4,24.0,12.0,10.48,0.0
2017,7,28,6,15,173.5,26.5,2.65,24.5,46.5,20.75,9.31
2017,7,28,6,30,300.0,42.0,2.9,25.0,81.0,32.33,21.32
2017,7,28,6,45,404.0,50.5,3.15,26.0,130.5,38.1,26.7
2017,7,28,7,0,508.0,59.0,3.4,27.0,180.0,42.72,30.79
2017,7,28,7,15,565.0,66.0,3.5,27.5,233.5,45.79,33.42
2017,7,28,7,30,622.0,73.0,3.6,28.0,287.0,48.68,35.76
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,83.14,42.92
2017,7,28,8,0,717.0,79.0,3.9,30.0,399.0,138.18,74.99
2017,7,28,8,15,744.5,82.5,3.9,30.5,453.0,191.28,114.58
2017,7,28,8,30,772.0,86.0,3.9,31.0,507.0,247.39,160.37
2017,7,28,8,45,796.5,87.5,3.95,32.0,559.5,303.68,207.24
2017,7,28,9,0,821.0,89.0,4.0,33.0,612.0,366.75,258.67
2017,7,28,9,15,836.0,91.5,3.95,33.5,659.0,423.48,304.84
2017,7,28,9,30,851.0,94.0,3.9,34.0,706.0,480.61,349.86
2017,7,28,9,45,865.0,94.5,3.85,34.5,749.0,535.61,391.89
2017,7,28,10,0,879.0,95.0,3.8,35.0,792.0,590.36,432.29
2017,7,28,10,15,887.0,97.0,3.75,35.5,828.5,642.19,469.28
2017,7,28,10,30,895.0,99.0,3.7,36.0,865.0,692.67,504.15
2017,7,28,10,45,902.5,99.0,3.7,36.5,894.5,739.4,534.61
2017,7,28,11,0,910.0,99.0,3.7,37.0,924.0,784.25,562.39
2017,7,28,11,15,914.0,100.0,3.65,37.5,946.5,825.14,586.97
2017,7,28,11,30,918.0,101.0,3.6,38.0,969.0,863.49,609.56
2017,7,28,11,45,905.0,112.5,3.55,38.5,978.5,894.18,626.98
2017,7,28,12,0,892.0,124.0,3.5,39.0,988.0,921.06,641.86
2017,7,28,12,15,892.5,124.0,3.45,39.0,994.5,945.98,656.8
2017,7,28,12,30,893.0,124.0,3.4,39.0,1001.0,967.79,669.79
2017,7,28,12,45,893.0,124.0,3.4,39.0,998.5,985.94,680.88
2017,7,28,13,0,893.0,124.0,3.4,39.0,996.0,1000.82,690.03
2017,7,28,13,15,890.5,123.5,3.35,39.0,985.5,1009.33,695.03
2017,7,28,13,30,888.0,123.0,3.3,39.0,975.0,1014.28,697.98
2017,7,28,13,45,884.0,121.5,3.25,39.5,957.0,1013.14,695.86
2017,7,28,14,0,880.0,120.0,3.2,40.0,939.0,1008.38,691.69
2017,7,28,14,15,874.0,119.0,3.15,40.0,913.0,998.56,686.05
2017,7,28,14,30,868.0,118.0,3.1,40.0,887.0,985.27,678.42
2017,7,28,14,45,859.0,116.5,3.1,40.0,854.0,965.16,667.06
2017,7,28,15,0,850.0,115.0,3.1,40.0,821.0,941.89,653.83
2017,7,28,15,15,839.5,113.0,3.05,39.5,782.0,913.69,638.56
2017,7,28,15,30,829.0,111.0,3.0,39.0,743.0,882.74,621.48
2017,7,28,15,45,815.5,108.0,3.0,39.0,698.5,851.99,603.45
2017,7,28,16,0,802.0,105.0,3.0,39.0,654.0,812.28,579.49
2017,7,28,16,15,784.0,102.0,2.95,38.5,605.0,766.95,552.54
2017,7,28,16,30,766.0,99.0,2.9,38.0,556.0,720.27,524.26
2017,7,28,16,45,742.5,95.0,2.9,38.0,504.0,667.34,490.35
2017,7,28,17,0,719.0,91.0,2.9,38.0,452.0,614.12,455.13
2017,7,28,17,15,686.0,86.0,2.75,37.5,398.0,555.62,414.53
2017,7,28,17,30,653.0,81.0,2.6,37.0,344.0,496.56,372.34
2017,7,28,17,45,607.0,74.5,2.5,36.5,290.0,430.38,323.63
2017,7,28,18,0,561.0,68.0,2.4,36.0,236.0,367.68,275.76
2017,7,28,18,15,492.5,60.0,2.15,35.0,184.5,297.29,220.86
2017,7,28,18,30,424.0,52.0,1.9,34.0,133.0,233.68,169.55
2017,7,28,18,45,316.5,40.0,1.65,33.0,89.5,160.43,110.86
2017,7,28,19,0,209.0,28.0,1.4,32.0,46.0,98.65,57.81
2017,7,28,19,15,104.5,14.0,1.55,31.5,23.0,34.92,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,13.5,5.0,2.65,24.0,5.5,0.0,0.0
2017,7,29,6,0,27.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,7,29,6,15,142.5,27.0,3.05,24.5,44.5,21.17,9.3
2017,7,29,6,30,258.0,44.0,3.2,25.0,78.0,33.93,22.61
2017,7,29,6,45,360.5,54.5,3.35,26.0,126.0,41.02,29.15
2017,7,29,7,0,463.0,65.0,3.5,27.0,174.0,47.94,35.21
2017,7,29,7,15,523.0,73.0,3.4,27.5,227.0,51.53,38.29
2017,7,29,7,30,583.0,81.0,3.3,28.0,280.0,54.9,41.02
2017,7,29,7,45,631.5,85.0,3.25,29.0,336.0,87.77,47.83
2017,7,29,8,0,680.0,89.0,3.2,30.0,392.0,137.35,75.83
2017,7,29,8,15,709.5,93.5,3.0,31.0,445.5,189.85,114.47
2017,7,29,8,30,739.0,98.0,2.8,32.0,499.0,249.64,162.08
2017,7,29,8,45,764.0,100.5,2.65,33.0,551.0,305.06,207.37
2017,7,29,9,0,789.0,103.0,2.5,34.0,603.0,362.71,253.72
2017,7,29,9,15,805.0,105.5,2.25,34.5,650.5,418.64,297.99
2017,7,29,9,30,821.0,108.0,2.0,35.0,698.0,475.21,340.96
2017,7,29,9,45,834.0,110.0,1.75,36.0,740.5,533.03,381.98
2017,7,29,10,0,847.0,112.0,1.5,37.0,783.0,587.1,418.27
2017,7,29,10,15,856.0,114.0,1.4,37.5,819.5,638.14,452.41
2017,7,29,10,30,865.0,116.0,1.3,38.0,856.0,687.99,484.38
2017,7,29,10,45,872.0,117.5,1.2,38.5,885.5,734.54,512.55
2017,7,29,11,0,879.0,119.0,1.1,39.0,915.0,779.26,537.36
2017,7,29,11,15,883.5,120.0,1.1,39.0,937.0,819.51,561.15
2017,7,29,11,30,888.0,121.0,1.1,39.0,959.0,857.34,583.28
2017,7,29,11,45,891.5,121.5,1.15,39.5,973.5,891.27,602.31
2017,7,29,12,0,895.0,122.0,1.2,40.0,988.0,922.42,619.58
2017,7,29,12,15,896.0,122.0,1.3,40.0,994.5,947.9,635.49
2017,7,29,12,30,897.0,122.0,1.4,40.0,1001.0,970.27,649.67
2017,7,29,12,45,896.0,122.5,1.55,40.5,999.0,988.01,660.49
2017,7,29,13,0,895.0,123.0,1.7,41.0,997.0,1002.42,669.39
2017,7,29,13,15,893.0,122.5,1.8,41.0,986.5,1011.43,675.99
2017,7,29,13,30,891.0,122.0,1.9,41.0,976.0,1016.89,680.65
2017,7,29,13,45,886.0,121.5,2.05,41.0,958.0,1015.74,682.11
2017,7,29,14,0,881.0,121.0,2.2,41.0,940.0,1010.98,681.51
2017,7,29,14,15,875.5,119.5,2.3,41.0,914.5,1001.13,677.4
2017,7,29,14,30,870.0,118.0,2.4,41.0,889.0,987.78,671.26
2017,7,29,14,45,862.0,116.5,2.5,41.0,856.0,968.59,661.61
2017,7,29,15,0,854.0,115.0,2.6,41.0,823.0,946.19,650.01
2017,7,29,15,15,843.5,113.0,2.65,41.0,784.0,917.87,634.3
2017,7,29,15,30,833.0,111.0,2.7,41.0,745.0,886.78,616.81
2017,7,29,15,45,818.5,108.5,2.8,41.0,700.5,855.58,599.45
2017,7,29,16,0,804.0,106.0,2.9,41.0,656.0,815.44,576.13
2017,7,29,16,15,785.5,103.0,2.95,40.5,606.5,769.59,549.67
2017,7,29,16,30,767.0,100.0,3.0,40.0,557.0,722.41,521.79
2017,7,29,16,45,741.5,96.5,3.05,40.0,504.5,668.47,487.64
2017,7,29,17,0,716.0,93.0,3.1,40.0,452.0,614.39,452.13
2017,7,29,17,15,682.5,88.0,2.95,39.5,397.5,555.79,411.73
2017,7,29,17,30,649.0,83.0,2.8,39.0,343.0,496.54,369.68
2017,7,29,17,45,600.0,77.0,2.65,38.5,288.5,429.44,320.5
2017,7,29,18,0,551.0,71.0,2.5,38.0,234.0,366.11,272.41
2017,7,29,18,15,481.0,62.0,2.2,37.0,182.5,294.41,216.93
2017,7,29,18,30,411.0,53.0,1.9,36.0,131.0,229.69,165.21
2017,7,29,18,45,301.0,40.5,1.6,35.0,87.5,155.85,106.64
2017,7,29,19,0,191.0,28.0,1.3,34.0,44.0,93.53,53.34
2017,7,29,19,15,95.5,14.0,1.3,33.5,22.0,33.0,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,26.0,8.0,7.63,0.0
2017,7,30,6,15,105.0,27.0,1.05,26.5,39.5,22.31,9.64
2017,7,30,6,30,196.0,46.0,1.1,27.0,71.0,35.52,23.69
2017,7,30,6,45,282.0,60.5,1.15,27.5,116.5,45.64,32.83
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.3,41.25
2017,7,30,7,15,428.5,85.5,1.2,28.5,212.5,61.42,46.44
2017,7,30,7,30,489.0,96.0,1.2,29.0,263.0,67.22,51.15
2017,7,30,7,45,535.5,103.5,1.25,30.0,316.0,97.67,58.11
2017,7,30,8,0,582.0,111.0,1.3,31.0,369.0,143.96,84.37
2017,7,30,8,15,614.0,117.0,1.2,31.5,421.0,192.26,119.25
2017,7,30,8,30,646.0,123.0,1.1,32.0,473.0,244.26,159.94
2017,7,30,8,45,670.0,128.0,1.0,33.0,523.0,296.57,201.48
2017,7,30,9,0,694.0,133.0,0.9,34.0,573.0,351.15,243.93
2017,7,30,9,15,712.0,137.0,0.85,34.5,619.0,404.44,284.91
2017,7,30,9,30,730.0,141.0,0.8,35.0,665.0,461.95,327.28
2017,7,30,9,45,741.5,146.0,0.8,36.0,705.5,514.08,363.97
2017,7,30,10,0,753.0,151.0,0.8,37.0,746.0,566.06,399.05
2017,7,30,10,15,764.0,153.5,0.9,37.0,782.0,615.11,433.53
2017,7,30,10,30,775.0,156.0,1.0,37.0,818.0,663.46,466.81
2017,7,30,10,45,781.5,159.0,1.1,37.5,846.5,708.1,495.97
2017,7,30,11,0,788.0,162.0,1.2,38.0,875.0,751.2,523.36
2017,7,30,11,15,793.5,163.5,1.3,38.0,896.5,790.37,548.01
2017,7,30,11,30,799.0,165.0,1.4,38.0,918.0,827.52,571.33
2017,7,30,11,45,809.0,161.0,1.55,38.5,934.0,861.22,591.75
2017,7,30,12,0,819.0,157.0,1.7,39.0,950.0,892.72,610.74
2017,7,30,12,15,638.5,295.0,1.8,39.0,916.0,885.12,604.8
2017,7,30,12,30,458.0,433.0,1.9,39.0,882.0,865.49,587.81
2017,7,30,12,45,637.5,296.5,2.0,39.5,919.5,920.73,627.62
2017,7,30,13,0,817.0,160.0,2.1,40.0,957.0,970.74,658.64
2017,7,30,13,15,467.0,321.0,2.2,40.0,776.0,800.66,550.23
2017,7,30,13,30,117.0,482.0,2.3,40.0,595.0,602.62,414.68
2017,7,30,13,45,456.5,321.5,2.45,40.0,747.5,802.07,556.01
2017,7,30,14,0,796.0,161.0,2.6,40.0,900.0,976.22,669.15
2017,7,30,14,15,421.5,273.5,2.7,39.5,663.5,720.28,504.97
2017,7,30,14,30,47.0,386.0,2.8,39.0,427.0,432.2,304.37
2017,7,30,14,45,198.0,379.0,2.95,39.0,544.0,584.96,414.82
2017,7,30,15,0,349.0,372.0,3.1,39.0,661.0,732.55,516.47
2017,7,30,15,15,230.5,365.0,3.25,39.0,552.0,597.06,424.53
2017,7,30,15,30,112.0,358.0,3.4,39.0,443.0,466.09,333.7
2017,7,30,15,45,235.5,320.0,3.55,39.0,484.5,556.49,401.13
2017,7,30,16,0,359.0,282.0,3.7,39.0,526.0,614.49,444.95
2017,7,30,16,15,294.0,270.5,3.85,38.5,461.0,537.69,392.63
2017,7,30,16,30,229.0,259.0,4.0,38.0,396.0,453.92,334.64
2017,7,30,16,45,212.0,238.5,4.15,37.5,356.0,411.21,305.69
2017,7,30,17,0,195.0,218.0,4.3,37.0,316.0,369.29,276.49
2017,7,30,17,15,289.5,182.5,4.35,36.5,308.0,392.49,296.45
2017,7,30,17,30,384.0,147.0,4.4,36.0,300.0,404.81,307.37
2017,7,30,17,45,331.0,132.0,4.45,36.0,249.5,331.62,251.87
2017,7,30,18,0,278.0,117.0,4.5,36.0,199.0,272.35,205.79
2017,7,30,18,15,222.5,96.0,4.4,35.5,152.5,210.29,157.04
2017,7,30,18,30,167.0,75.0,4.3,35.0,106.0,154.11,112.12
2017,7,30,18,45,109.0,50.0,4.25,34.5,67.5,98.03,67.29
2017,7,30,19,0,51.0,25.0,4.2,34.0,29.0,42.55,21.78
2017,7,30,19,15,25.5,12.5,4.05,33.5,14.5,17.15,0.0
2017,7,30,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,31,6,0,0.0,4.0,2.9,25.0,4.0,3.81,0.0
2017,7,31,6,15,43.0,26.0,2.9,25.0,31.5,22.43,9.35
2017,7,31,6,30,86.0,48.0,2.9,25.0,59.0,40.04,27.6
2017,7,31,6,45,147.5,72.0,2.95,25.5,102.0,56.47,42.22
2017,7,31,7,0,209.0,96.0,3.0,26.0,145.0,73.7,57.19
2017,7,31,7,15,262.0,115.5,2.9,26.5,193.5,87.18,68.64
2017,7,31,7,30,315.0,135.0,2.8,27.0,242.0,100.1,79.29
2017,7,31,7,45,369.5,146.5,2.7,28.0,294.0,127.83,87.23
2017,7,31,8,0,424.0,158.0,2.6,29.0,346.0,163.48,106.98
2017,7,31,8,15,410.0,178.0,2.5,29.5,379.0,206.22,139.68
2017,7,31,8,30,396.0,198.0,2.4,30.0,412.0,247.35,172.94
2017,7,31,8,45,334.0,236.0,2.3,30.5,429.0,291.25,209.49
2017,7,31,9,0,272.0,274.0,2.2,31.0,446.0,323.4,235.7
2017,7,31,9,15,258.5,300.5,2.25,31.5,474.5,359.23,262.8
2017,7,31,9,30,245.0,327.0,2.3,32.0,503.0,393.57,287.96
2017,7,31,9,45,294.5,337.0,2.4,32.5,561.0,445.43,325.21
2017,7,31,10,0,344.0,347.0,2.5,33.0,619.0,502.05,365.32
2017,7,31,10,15,303.5,377.0,2.6,33.5,625.5,524.29,379.93
2017,7,31,10,30,263.0,407.0,2.7,34.0,632.0,542.37,391.23
2017,7,31,10,45,499.0,302.0,2.85,34.5,746.5,635.02,459.2
2017,7,31,11,0,735.0,197.0,3.0,35.0,861.0,743.77,536.63
2017,7,31,11,15,742.0,198.5,3.1,35.5,883.5,781.7,560.89
2017,7,31,11,30,749.0,200.0,3.2,36.0,906.0,818.53,583.73
2017,7,31,11,45,770.5,189.0,3.35,36.5,925.0,854.5,605.99
2017,7,31,12,0,792.0,178.0,3.5,37.0,944.0,888.98,627.14
2017,7,31,12,15,616.0,305.0,3.6,37.0,903.5,874.22,615.34
2017,7,31,12,30,440.0,432.0,3.7,37.0,863.0,848.12,593.31
2017,7,31,12,45,436.0,430.0,3.8,37.5,856.0,856.17,597.94
2017,7,31,13,0,432.0,428.0,3.9,38.0,849.0,862.05,600.98
2017,7,31,13,15,441.5,421.5,3.95,38.0,848.0,874.74,609.83
2017,7,31,13,30,451.0,415.0,4.0,38.0,847.0,885.3,617.35
2017,7,31,13,45,632.5,284.0,4.05,38.0,877.5,942.3,660.66
2017,7,31,14,0,814.0,153.0,4.1,38.0,908.0,986.51,690.35
2017,7,31,14,15,808.0,151.5,4.15,38.0,883.0,976.75,684.86
2017,7,31,14,30,802.0,150.0,4.2,38.0,858.0,963.67,677.73
2017,7,31,14,45,800.0,144.0,4.3,38.0,827.5,946.47,668.32
2017,7,31,15,0,798.0,138.0,4.4,38.0,797.0,925.98,656.83
2017,7,31,15,15,786.5,135.0,4.4,37.5,758.5,896.64,640.51
2017,7,31,15,30,775.0,132.0,4.4,37.0,720.0,864.71,622.4
2017,7,31,15,45,767.0,125.5,4.4,37.0,677.5,829.66,600.8
2017,7,31,16,0,759.0,119.0,4.4,37.0,635.0,792.19,577.44
2017,7,31,16,15,739.5,115.0,4.35,36.5,586.5,745.87,548.83
2017,7,31,16,30,720.0,111.0,4.3,36.0,538.0,700.99,520.79
2017,7,31,16,45,699.5,104.5,4.3,36.0,487.5,649.1,486.42
2017,7,31,17,0,679.0,98.0,4.3,36.0,437.0,596.82,450.18
2017,7,31,17,15,645.0,92.5,4.2,35.5,383.5,536.88,407.67
2017,7,31,17,30,611.0,87.0,4.1,35.0,330.0,478.46,364.99
2017,7,31,17,45,567.0,79.5,4.0,34.5,277.5,414.21,316.53
2017,7,31,18,0,523.0,72.0,3.9,34.0,225.0,353.3,268.94
2017,7,31,18,15,454.0,62.5,3.5,33.0,174.5,282.97,212.99
2017,7,31,18,30,385.0,53.0,3.1,32.0,124.0,219.57,161.02
2017,7,31,18,45,285.0,39.5,2.75,31.5,82.0,147.62,102.27
2017,7,31,19,0,185.0,26.0,2.4,31.0,40.0,88.6,48.69
2017,7,31,19,15,92.5,13.0,2.35,30.5,20.0,31.32,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
