Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,21.0,1.05,25.5,35.5,16.36,4.93
2017,8,1,6,30,232.0,42.0,1.1,26.0,71.0,32.43,21.18
2017,8,1,6,45,318.0,55.5,1.15,26.5,116.5,41.88,29.78
2017,8,1,7,0,404.0,69.0,1.2,27.0,162.0,50.9,37.71
2017,8,1,7,15,463.0,78.5,1.2,27.5,213.5,56.4,42.4
2017,8,1,7,30,522.0,88.0,1.2,28.0,265.0,60.73,45.93
2017,8,1,7,45,420.5,126.0,1.2,29.0,285.0,109.21,70.8
2017,8,1,8,0,319.0,164.0,1.2,30.0,305.0,161.82,109.17
2017,8,1,8,15,491.5,140.0,1.2,30.5,390.0,190.39,123.18
2017,8,1,8,30,664.0,116.0,1.2,31.0,475.0,242.35,158.67
2017,8,1,8,45,688.0,121.0,1.3,31.5,525.0,295.81,202.24
2017,8,1,9,0,712.0,126.0,1.4,32.0,575.0,351.5,247.18
2017,8,1,9,15,729.5,130.0,1.5,32.5,621.5,409.18,292.65
2017,8,1,9,30,747.0,134.0,1.6,33.0,668.0,463.84,334.73
2017,8,1,9,45,762.0,136.0,1.7,33.5,710.0,516.15,373.94
2017,8,1,10,0,777.0,138.0,1.8,34.0,752.0,568.61,412.05
2017,8,1,10,15,787.5,140.5,1.9,34.0,787.5,618.59,448.26
2017,8,1,10,30,798.0,143.0,2.0,34.0,823.0,667.75,483.1
2017,8,1,10,45,806.0,145.0,2.15,34.5,852.5,713.62,514.26
2017,8,1,11,0,814.0,147.0,2.3,35.0,882.0,757.97,543.0
2017,8,1,11,15,819.0,148.5,2.4,35.5,904.0,797.75,567.51
2017,8,1,11,30,824.0,150.0,2.5,36.0,926.0,831.51,587.95
2017,8,1,11,45,804.0,168.0,2.6,36.5,934.5,864.55,607.84
2017,8,1,12,0,784.0,186.0,2.7,37.0,943.0,889.91,622.75
2017,8,1,12,15,785.5,186.0,2.8,37.0,949.0,914.47,638.52
2017,8,1,12,30,787.0,186.0,2.9,37.0,955.0,936.28,652.61
2017,8,1,12,45,787.0,185.5,3.0,37.0,953.5,953.31,663.81
2017,8,1,13,0,787.0,185.0,3.1,37.0,952.0,967.31,673.23
2017,8,1,13,15,784.0,184.5,3.1,37.0,942.0,975.17,678.23
2017,8,1,13,30,781.0,184.0,3.1,37.0,932.0,979.74,681.35
2017,8,1,13,45,631.0,284.5,3.15,37.5,881.0,941.91,655.81
2017,8,1,14,0,481.0,385.0,3.2,38.0,830.0,894.25,620.5
2017,8,1,14,15,450.0,375.0,3.2,38.0,782.5,853.75,595.38
2017,8,1,14,30,419.0,365.0,3.2,38.0,735.0,811.41,568.78
2017,8,1,14,45,460.0,336.5,3.25,38.0,728.0,818.88,576.27
2017,8,1,15,0,501.0,308.0,3.3,38.0,721.0,822.59,581.08
2017,8,1,15,15,407.0,322.5,3.25,37.5,648.0,740.5,527.07
2017,8,1,15,30,313.0,337.0,3.2,37.0,575.0,651.17,467.57
2017,8,1,15,45,170.0,297.5,3.2,37.0,425.5,463.05,336.89
2017,8,1,16,0,27.0,258.0,3.2,37.0,276.0,283.44,206.19
2017,8,1,16,15,226.0,237.0,3.2,36.5,371.5,445.84,330.44
2017,8,1,16,30,425.0,216.0,3.2,36.0,467.0,581.41,430.91
2017,8,1,16,45,398.5,203.0,3.2,36.0,421.0,530.44,394.86
2017,8,1,17,0,372.0,190.0,3.2,36.0,375.0,470.66,352.91
2017,8,1,17,15,405.0,162.0,3.15,35.5,341.0,453.99,342.61
2017,8,1,17,30,438.0,134.0,3.1,35.0,307.0,423.03,321.07
2017,8,1,17,45,385.5,120.5,3.1,34.5,255.5,356.88,271.58
2017,8,1,18,0,333.0,107.0,3.1,34.0,204.0,295.44,224.29
2017,8,1,18,15,271.5,89.0,2.9,33.5,156.5,223.54,167.74
2017,8,1,18,30,210.0,71.0,2.7,33.0,109.0,165.84,121.17
2017,8,1,18,45,139.5,48.0,2.5,32.5,70.0,105.72,72.77
2017,8,1,19,0,69.0,25.0,2.3,32.0,31.0,51.29,25.83
2017,8,1,19,15,34.5,12.5,2.35,31.5,15.5,18.95,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,10.0,1.2,26.0,10.0,9.26,0.08
2017,8,2,6,30,0.0,20.0,1.2,26.0,20.0,18.55,9.69
2017,8,2,6,45,0.0,34.5,1.3,26.5,34.5,32.04,21.48
2017,8,2,7,0,0.0,49.0,1.4,27.0,49.0,45.55,33.17
2017,8,2,7,15,0.0,65.0,1.3,27.5,65.0,59.9,45.37
2017,8,2,7,30,0.0,81.0,1.2,28.0,81.0,74.04,57.11
2017,8,2,7,45,0.0,76.0,1.2,28.5,76.0,70.58,51.34
2017,8,2,8,0,0.0,71.0,1.2,29.0,71.0,66.07,47.46
2017,8,2,8,15,1.0,115.5,1.15,29.0,116.5,105.98,78.7
2017,8,2,8,30,2.0,160.0,1.1,29.0,162.0,145.13,108.65
2017,8,2,8,45,1.5,161.0,1.1,29.5,162.5,147.08,109.46
2017,8,2,9,0,1.0,162.0,1.1,30.0,163.0,148.69,110.1
2017,8,2,9,15,0.5,145.0,1.2,30.0,145.5,134.01,98.63
2017,8,2,9,30,0.0,128.0,1.3,30.0,128.0,118.75,86.76
2017,8,2,9,45,0.0,114.5,1.4,30.5,114.5,106.56,77.1
2017,8,2,10,0,0.0,101.0,1.5,31.0,101.0,94.2,67.35
2017,8,2,10,15,12.0,209.5,1.6,31.0,220.0,201.12,148.0
2017,8,2,10,30,24.0,318.0,1.7,31.0,339.0,308.64,226.25
2017,8,2,10,45,27.5,340.5,1.85,31.5,365.0,332.96,242.76
2017,8,2,11,0,31.0,363.0,2.0,32.0,391.0,359.48,261.06
2017,8,2,11,15,81.5,418.0,2.0,32.0,494.5,453.99,328.24
2017,8,2,11,30,132.0,473.0,2.0,32.0,598.0,555.09,397.87
2017,8,2,11,45,178.0,480.5,2.05,32.5,651.0,611.04,435.31
2017,8,2,12,0,224.0,488.0,2.1,33.0,704.0,669.39,474.03
2017,8,2,12,15,227.0,491.0,2.1,33.0,711.0,685.54,484.27
2017,8,2,12,30,230.0,494.0,2.1,33.0,718.0,700.95,494.31
2017,8,2,12,45,138.5,464.5,2.1,33.0,599.5,592.23,420.22
2017,8,2,13,0,47.0,435.0,2.1,33.0,481.0,470.55,335.77
2017,8,2,13,15,34.0,389.0,2.05,33.0,422.0,414.42,297.42
2017,8,2,13,30,21.0,343.0,2.0,33.0,363.0,347.95,250.88
2017,8,2,13,45,78.0,403.5,1.95,33.5,476.0,477.26,342.54
2017,8,2,14,0,135.0,464.0,1.9,34.0,589.0,609.82,431.79
2017,8,2,14,15,143.0,451.0,1.85,34.0,580.0,606.43,429.2
2017,8,2,14,30,151.0,438.0,1.8,34.0,571.0,602.06,426.96
2017,8,2,14,45,182.0,418.5,1.75,34.0,573.0,612.19,435.23
2017,8,2,15,0,213.0,399.0,1.7,34.0,575.0,620.38,442.13
2017,8,2,15,15,333.5,341.5,1.65,33.5,601.0,681.46,487.76
2017,8,2,15,30,454.0,284.0,1.6,33.0,627.0,734.81,527.31
2017,8,2,15,45,246.5,278.5,1.6,33.0,463.5,522.11,380.81
2017,8,2,16,0,39.0,273.0,1.6,33.0,300.0,310.0,227.34
2017,8,2,16,15,33.5,248.0,1.55,32.5,269.5,278.87,206.48
2017,8,2,16,30,28.0,223.0,1.5,32.0,239.0,247.94,184.64
2017,8,2,16,45,76.0,216.5,1.5,31.5,255.5,277.1,208.8
2017,8,2,17,0,124.0,210.0,1.5,31.0,272.0,311.7,236.47
2017,8,2,17,15,110.5,187.0,1.45,30.5,237.0,273.41,208.39
2017,8,2,17,30,97.0,164.0,1.4,30.0,202.0,228.05,174.66
2017,8,2,17,45,83.0,139.0,1.4,30.0,168.0,189.9,145.36
2017,8,2,18,0,69.0,114.0,1.4,30.0,134.0,152.92,116.31
2017,8,2,18,15,50.0,89.5,1.3,29.5,102.5,115.56,86.54
2017,8,2,18,30,31.0,65.0,1.2,29.0,71.0,79.93,57.7
2017,8,2,18,45,15.5,42.0,1.2,28.5,45.0,48.86,32.29
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,17.64,5.56
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,9.05,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,64.0,22.5,1.45,24.0,30.5,18.74,5.48
2017,8,3,6,30,128.0,45.0,1.5,24.0,61.0,36.33,24.51
2017,8,3,6,45,213.0,63.5,1.6,24.5,105.5,50.43,37.23
2017,8,3,7,0,298.0,82.0,1.7,25.0,150.0,60.83,46.46
2017,8,3,7,15,149.0,95.5,1.7,25.5,129.5,77.58,60.77
2017,8,3,7,30,0.0,109.0,1.7,26.0,109.0,96.1,76.2
2017,8,3,7,45,56.0,145.0,1.7,26.5,169.5,123.06,92.32
2017,8,3,8,0,112.0,181.0,1.7,27.0,230.0,157.0,115.34
2017,8,3,8,15,58.0,173.0,1.7,27.5,198.5,158.37,117.83
2017,8,3,8,30,4.0,165.0,1.7,28.0,167.0,149.77,112.72
2017,8,3,8,45,25.0,211.0,1.7,28.5,227.0,196.22,147.21
2017,8,3,9,0,46.0,257.0,1.7,29.0,287.0,239.93,179.09
2017,8,3,9,15,378.0,204.5,1.65,29.5,472.5,326.26,239.8
2017,8,3,9,30,710.0,152.0,1.6,30.0,658.0,459.41,336.24
2017,8,3,9,45,734.5,150.5,1.55,30.5,702.0,515.08,377.03
2017,8,3,10,0,759.0,149.0,1.5,31.0,746.0,568.59,415.46
2017,8,3,10,15,770.0,151.5,1.5,31.5,782.0,618.16,450.08
2017,8,3,10,30,781.0,154.0,1.5,32.0,818.0,667.01,483.12
2017,8,3,10,45,471.0,302.5,1.55,32.5,707.5,616.58,443.39
2017,8,3,11,0,161.0,451.0,1.6,33.0,597.0,538.21,383.31
2017,8,3,11,15,126.0,455.0,1.6,33.0,571.0,524.8,373.81
2017,8,3,11,30,91.0,459.0,1.6,33.0,545.0,506.17,360.21
2017,8,3,11,45,55.5,396.5,1.65,33.5,449.0,422.78,302.11
2017,8,3,12,0,20.0,334.0,1.7,34.0,353.0,331.58,237.6
2017,8,3,12,15,113.0,415.5,1.7,34.0,526.0,508.01,362.43
2017,8,3,12,30,206.0,497.0,1.7,34.0,699.0,681.53,478.01
2017,8,3,12,45,116.5,438.5,1.75,34.5,553.0,545.75,384.93
2017,8,3,13,0,27.0,380.0,1.8,35.0,407.0,396.48,281.37
2017,8,3,13,15,22.0,345.0,1.85,35.0,367.0,350.11,250.06
2017,8,3,13,30,17.0,310.0,1.9,35.0,327.0,311.93,223.56
2017,8,3,13,45,132.5,383.0,1.95,35.0,506.5,521.89,373.06
2017,8,3,14,0,248.0,456.0,2.0,35.0,686.0,725.94,509.5
2017,8,3,14,15,540.0,294.0,2.1,35.0,774.5,861.68,605.63
2017,8,3,14,30,832.0,132.0,2.2,35.0,863.0,967.31,675.27
2017,8,3,14,45,423.0,193.5,2.3,35.0,565.0,638.15,461.11
2017,8,3,15,0,14.0,255.0,2.4,35.0,267.0,257.27,185.65
2017,8,3,15,15,172.0,293.0,2.45,34.5,423.5,466.57,342.21
2017,8,3,15,30,330.0,331.0,2.5,34.0,580.0,660.96,479.67
2017,8,3,15,45,508.0,242.0,2.65,34.0,598.5,726.45,529.33
2017,8,3,16,0,686.0,153.0,2.8,34.0,617.0,771.8,564.73
2017,8,3,16,15,361.0,191.5,2.85,33.5,434.5,518.91,387.49
2017,8,3,16,30,36.0,230.0,2.9,33.0,252.0,262.0,195.04
2017,8,3,16,45,311.5,179.5,2.95,33.0,335.0,429.85,327.32
2017,8,3,17,0,587.0,129.0,3.0,33.0,418.0,567.86,431.33
2017,8,3,17,15,549.5,120.5,2.95,32.5,365.0,506.22,386.53
2017,8,3,17,30,512.0,112.0,2.9,32.0,312.0,442.58,340.02
2017,8,3,17,45,460.5,101.5,2.9,31.5,260.0,376.45,290.03
2017,8,3,18,0,409.0,91.0,2.9,31.0,208.0,314.83,241.83
2017,8,3,18,15,340.5,77.0,2.75,30.5,159.5,246.77,187.21
2017,8,3,18,30,272.0,63.0,2.6,30.0,111.0,186.05,137.31
2017,8,3,18,45,184.0,44.0,2.5,30.0,71.5,121.07,84.02
2017,8,3,19,0,96.0,25.0,2.4,30.0,32.0,58.14,27.14
2017,8,3,19,15,48.0,12.5,2.35,29.5,16.0,21.63,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,109.5,20.5,1.3,25.5,33.0,16.03,3.27
2017,8,4,6,30,219.0,41.0,1.3,26.0,66.0,31.74,20.47
2017,8,4,6,45,309.0,54.5,1.3,26.5,112.0,41.24,29.17
2017,8,4,7,0,399.0,68.0,1.3,27.0,158.0,50.29,37.16
2017,8,4,7,15,459.5,78.0,1.25,27.5,209.5,56.33,42.34
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,61.08,46.23
2017,8,4,7,45,563.5,95.5,1.15,29.0,314.5,91.16,53.14
2017,8,4,8,0,607.0,103.0,1.1,30.0,368.0,139.04,80.04
2017,8,4,8,15,638.5,109.0,1.2,30.5,421.0,189.0,116.29
2017,8,4,8,30,670.0,115.0,1.3,31.0,474.0,242.6,158.74
2017,8,4,8,45,435.5,198.5,1.4,31.5,441.0,286.72,201.9
2017,8,4,9,0,201.0,282.0,1.5,32.0,408.0,309.49,224.87
2017,8,4,9,15,154.5,305.0,1.55,32.5,407.0,324.9,236.83
2017,8,4,9,30,108.0,328.0,1.6,33.0,406.0,338.55,246.59
2017,8,4,9,45,448.0,231.0,1.7,33.5,580.0,434.11,316.15
2017,8,4,10,0,788.0,134.0,1.8,34.0,754.0,572.07,415.19
2017,8,4,10,15,428.5,262.5,1.8,34.0,602.0,502.94,364.46
2017,8,4,10,30,69.0,391.0,1.8,34.0,450.0,402.04,288.8
2017,8,4,10,45,34.5,237.5,1.85,34.5,267.0,244.82,177.05
2017,8,4,11,0,0.0,84.0,1.9,35.0,84.0,78.52,53.87
2017,8,4,11,15,210.0,241.5,1.9,35.0,439.0,396.94,290.87
2017,8,4,11,30,420.0,399.0,1.9,35.0,794.0,731.62,516.77
2017,8,4,11,45,606.0,290.5,1.95,35.5,869.5,811.32,569.74
2017,8,4,12,0,792.0,182.0,2.0,36.0,945.0,895.18,623.56
2017,8,4,12,15,793.5,182.5,2.0,36.0,951.0,920.46,638.25
2017,8,4,12,30,795.0,183.0,2.0,36.0,957.0,942.94,651.76
2017,8,4,12,45,791.0,185.5,2.0,36.5,954.5,959.15,660.11
2017,8,4,13,0,787.0,188.0,2.0,37.0,952.0,972.2,666.62
2017,8,4,13,15,784.5,187.0,2.0,37.0,942.0,980.06,671.48
2017,8,4,13,30,782.0,186.0,2.0,37.0,932.0,984.61,674.49
2017,8,4,13,45,776.0,185.5,2.0,37.0,913.5,982.8,673.8
2017,8,4,14,0,770.0,185.0,2.0,37.0,895.0,977.65,671.28
2017,8,4,14,15,763.0,182.5,2.05,37.0,869.5,966.21,665.59
2017,8,4,14,30,756.0,180.0,2.1,37.0,844.0,951.56,658.07
2017,8,4,14,45,720.5,192.5,2.15,37.0,806.0,927.6,644.84
2017,8,4,15,0,685.0,205.0,2.2,37.0,768.0,896.15,626.95
2017,8,4,15,15,671.0,200.5,2.25,37.0,729.5,865.16,609.27
2017,8,4,15,30,657.0,196.0,2.3,37.0,691.0,832.01,590.03
2017,8,4,15,45,639.5,190.0,2.35,37.0,647.0,792.22,566.3
2017,8,4,16,0,622.0,184.0,2.4,37.0,603.0,750.94,540.82
2017,8,4,16,15,599.0,177.0,2.45,36.5,555.0,702.87,511.32
2017,8,4,16,30,576.0,170.0,2.5,36.0,507.0,654.25,480.7
2017,8,4,16,45,544.0,162.0,2.55,35.5,456.0,593.53,440.83
2017,8,4,17,0,512.0,154.0,2.6,35.0,405.0,538.63,403.77
2017,8,4,17,15,473.5,143.0,2.55,34.5,353.0,477.65,360.87
2017,8,4,17,30,435.0,132.0,2.5,34.0,301.0,419.13,318.48
2017,8,4,17,45,377.0,119.5,2.5,34.0,249.0,351.2,267.15
2017,8,4,18,0,319.0,107.0,2.5,34.0,197.0,281.23,213.06
2017,8,4,18,15,257.5,87.5,2.3,33.5,150.0,215.96,161.55
2017,8,4,18,30,196.0,68.0,2.1,33.0,103.0,157.31,114.34
2017,8,4,18,45,124.5,44.5,1.9,32.5,64.0,97.04,65.94
2017,8,4,19,0,53.0,21.0,1.7,32.0,25.0,41.32,16.48
2017,8,4,19,15,26.5,10.5,1.8,31.5,12.5,15.35,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.0,21.5,1.6,25.5,29.5,17.93,3.6
2017,8,5,6,30,138.0,43.0,1.7,26.0,59.0,34.82,22.92
2017,8,5,6,45,223.5,61.0,1.85,26.5,104.0,46.31,33.4
2017,8,5,7,0,309.0,79.0,2.0,27.0,149.0,58.66,44.21
2017,8,5,7,15,368.5,93.0,2.05,27.5,199.0,67.3,51.6
2017,8,5,7,30,428.0,107.0,2.1,28.0,249.0,75.46,58.34
2017,8,5,7,45,480.5,115.0,2.15,29.0,302.0,102.97,64.81
2017,8,5,8,0,533.0,123.0,2.2,30.0,355.0,147.72,90.01
2017,8,5,8,15,566.0,131.0,2.25,30.5,407.0,194.98,124.2
2017,8,5,8,30,599.0,139.0,2.3,31.0,459.0,246.26,164.57
2017,8,5,8,45,625.0,145.0,2.4,32.0,509.0,297.54,205.86
2017,8,5,9,0,651.0,151.0,2.5,33.0,559.0,351.44,248.78
2017,8,5,9,15,670.5,156.0,2.6,33.5,605.5,404.19,290.61
2017,8,5,9,30,690.0,161.0,2.7,34.0,652.0,458.27,332.31
2017,8,5,9,45,703.5,166.0,2.85,34.5,693.0,510.29,371.5
2017,8,5,10,0,717.0,171.0,3.0,35.0,734.0,562.48,409.7
2017,8,5,10,15,728.5,174.5,3.1,35.0,769.5,612.02,445.82
2017,8,5,10,30,740.0,178.0,3.2,35.0,805.0,661.87,481.35
2017,8,5,10,45,749.5,179.5,3.35,35.5,834.5,706.16,511.63
2017,8,5,11,0,759.0,181.0,3.5,36.0,864.0,749.22,540.49
2017,8,5,11,15,765.0,183.0,3.6,36.0,886.0,788.51,566.7
2017,8,5,11,30,771.0,185.0,3.7,36.0,908.0,825.89,591.03
2017,8,5,11,45,775.0,186.0,3.8,36.5,922.0,858.54,610.93
2017,8,5,12,0,779.0,187.0,3.9,37.0,936.0,888.82,629.2
2017,8,5,12,15,572.5,314.5,4.0,37.0,867.5,847.39,599.17
2017,8,5,12,30,366.0,442.0,4.1,37.0,799.0,786.58,553.78
2017,8,5,12,45,349.0,451.0,4.2,37.0,790.5,790.67,556.71
2017,8,5,13,0,332.0,460.0,4.3,37.0,782.0,792.78,558.0
2017,8,5,13,15,557.0,320.5,4.35,36.5,854.0,892.96,632.37
2017,8,5,13,30,782.0,181.0,4.4,36.0,926.0,980.22,693.19
2017,8,5,13,45,780.0,177.5,4.5,36.0,908.5,979.32,693.01
2017,8,5,14,0,778.0,174.0,4.6,36.0,891.0,975.03,691.36
2017,8,5,14,15,527.0,297.0,4.6,35.5,777.0,852.87,610.6
2017,8,5,14,30,276.0,420.0,4.6,35.0,663.0,719.62,516.22
2017,8,5,14,45,515.0,289.5,4.65,35.0,720.0,825.63,596.76
2017,8,5,15,0,754.0,159.0,4.7,35.0,777.0,908.37,655.85
2017,8,5,15,15,529.0,247.5,4.65,35.0,671.0,777.58,566.51
2017,8,5,15,30,304.0,336.0,4.6,35.0,565.0,643.38,469.81
2017,8,5,15,45,505.5,237.5,4.6,35.0,589.5,720.03,530.2
2017,8,5,16,0,707.0,139.0,4.6,35.0,614.0,774.55,571.8
2017,8,5,16,15,685.5,134.5,4.55,34.5,565.5,727.53,541.71
2017,8,5,16,30,664.0,130.0,4.5,34.0,517.0,679.69,511.1
2017,8,5,16,45,641.5,122.0,4.45,34.0,466.5,626.68,474.45
2017,8,5,17,0,619.0,114.0,4.4,34.0,416.0,573.58,436.74
2017,8,5,17,15,581.5,107.0,4.3,33.5,363.0,512.13,392.55
2017,8,5,17,30,544.0,100.0,4.2,33.0,310.0,452.66,348.51
2017,8,5,17,45,499.0,89.5,4.1,33.0,258.5,387.67,298.32
2017,8,5,18,0,454.0,79.0,4.0,33.0,207.0,322.85,246.88
2017,8,5,18,15,380.5,67.5,3.8,32.5,158.0,252.96,190.63
2017,8,5,18,30,307.0,56.0,3.6,32.0,109.0,191.0,139.58
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,123.38,84.38
2017,8,5,19,0,109.0,23.0,3.2,31.0,30.0,62.96,25.04
2017,8,5,19,15,54.5,11.5,3.3,30.5,15.0,21.9,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.5,5.0,4.62,0.0
2017,8,6,6,30,0.0,10.0,4.0,26.0,10.0,9.26,1.93
2017,8,6,6,45,0.0,18.0,4.2,26.5,18.0,16.68,8.44
2017,8,6,7,0,0.0,26.0,4.4,27.0,26.0,24.11,14.91
2017,8,6,7,15,0.0,35.0,4.45,27.5,35.0,32.48,22.1
2017,8,6,7,30,0.0,44.0,4.5,28.0,44.0,40.87,29.16
2017,8,6,7,45,0.0,32.0,4.6,28.5,32.0,29.7,18.47
2017,8,6,8,0,0.0,20.0,4.7,29.0,20.0,18.56,9.35
2017,8,6,8,15,0.0,55.0,4.75,29.5,55.0,51.15,35.37
2017,8,6,8,30,0.0,90.0,4.8,30.0,90.0,83.78,60.94
2017,8,6,8,45,15.5,165.5,4.85,30.5,175.5,154.98,115.57
2017,8,6,9,0,31.0,241.0,4.9,31.0,261.0,221.96,165.85
2017,8,6,9,15,31.0,258.5,4.85,31.5,279.5,240.91,179.41
2017,8,6,9,30,31.0,276.0,4.8,32.0,298.0,259.93,192.92
2017,8,6,9,45,38.0,304.0,4.8,32.5,333.0,291.6,215.66
2017,8,6,10,0,45.0,332.0,4.8,33.0,368.0,324.36,238.92
2017,8,6,10,15,35.5,327.5,4.8,33.5,356.5,319.51,234.43
2017,8,6,10,30,26.0,323.0,4.8,34.0,345.0,313.23,228.94
2017,8,6,10,45,31.0,348.0,4.8,34.5,375.5,342.72,249.57
2017,8,6,11,0,36.0,373.0,4.8,35.0,406.0,372.97,270.45
2017,8,6,11,15,26.5,336.5,4.75,35.0,361.0,335.57,243.23
2017,8,6,11,30,17.0,300.0,4.7,35.0,316.0,294.39,213.28
2017,8,6,11,45,17.5,307.5,4.7,35.5,324.0,303.21,219.15
2017,8,6,12,0,18.0,315.0,4.7,36.0,332.0,312.05,224.92
2017,8,6,12,15,18.0,317.0,4.65,36.0,334.5,315.22,227.07
2017,8,6,12,30,18.0,319.0,4.6,36.0,337.0,318.31,229.2
2017,8,6,12,45,147.0,399.5,4.6,36.5,542.0,537.84,386.64
2017,8,6,13,0,276.0,480.0,4.6,37.0,747.0,758.15,535.82
2017,8,6,13,15,212.5,482.0,4.55,37.0,686.5,695.91,491.93
2017,8,6,13,30,149.0,484.0,4.5,37.0,626.0,639.36,452.59
2017,8,6,13,45,233.0,460.0,4.45,37.0,677.0,702.85,498.38
2017,8,6,14,0,317.0,436.0,4.4,37.0,728.0,775.97,549.21
2017,8,6,14,15,355.0,405.0,4.35,36.5,723.5,782.99,556.48
2017,8,6,14,30,393.0,374.0,4.3,36.0,719.0,787.3,562.42
2017,8,6,14,45,409.0,342.0,4.25,36.0,688.5,777.15,557.02
2017,8,6,15,0,425.0,310.0,4.2,36.0,658.0,754.05,543.33
2017,8,6,15,15,305.5,333.0,4.15,36.0,577.0,647.6,469.2
2017,8,6,15,30,186.0,356.0,4.1,36.0,496.0,545.56,396.67
2017,8,6,15,45,431.0,253.5,4.05,36.0,550.0,671.55,492.17
2017,8,6,16,0,676.0,151.0,4.0,36.0,604.0,761.71,559.05
2017,8,6,16,15,484.5,196.5,3.9,35.5,508.5,625.93,464.15
2017,8,6,16,30,293.0,242.0,3.8,35.0,413.0,497.46,371.2
2017,8,6,16,45,296.0,216.0,3.75,35.0,374.5,459.85,345.73
2017,8,6,17,0,299.0,190.0,3.7,35.0,336.0,420.91,318.39
2017,8,6,17,15,397.5,150.0,3.5,34.5,318.5,436.41,332.28
2017,8,6,17,30,496.0,110.0,3.3,34.0,301.0,430.63,329.43
2017,8,6,17,45,446.0,99.0,3.15,33.5,249.5,365.52,279.85
2017,8,6,18,0,396.0,88.0,3.0,33.0,198.0,304.84,232.35
2017,8,6,18,15,323.0,74.0,2.8,32.5,150.5,235.6,177.05
2017,8,6,18,30,250.0,60.0,2.6,32.0,103.0,174.32,127.08
2017,8,6,18,45,158.5,41.0,2.45,31.5,64.5,103.62,70.12
2017,8,6,19,0,67.0,22.0,2.3,31.0,26.0,46.13,14.75
2017,8,6,19,15,33.5,11.0,2.4,30.5,13.0,17.18,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,6.0,3.15,25.0,6.0,5.55,0.0
2017,8,7,7,0,0.0,9.0,3.3,25.0,9.0,8.33,1.51
2017,8,7,7,15,0.0,12.0,3.3,25.0,12.0,11.12,3.95
2017,8,7,7,30,0.0,15.0,3.3,25.0,15.0,13.9,6.36
2017,8,7,7,45,0.0,24.5,3.35,25.5,24.5,22.73,13.04
2017,8,7,8,0,0.0,34.0,3.4,26.0,34.0,31.57,20.16
2017,8,7,8,15,0.0,30.0,3.3,26.0,30.0,27.86,17.05
2017,8,7,8,30,0.0,26.0,3.2,26.0,26.0,24.15,13.97
2017,8,7,8,45,0.0,28.5,3.1,26.0,28.5,26.49,15.79
2017,8,7,9,0,0.0,31.0,3.0,26.0,31.0,28.83,17.6
2017,8,7,9,15,0.0,70.0,2.9,26.0,70.0,65.23,46.59
2017,8,7,9,30,0.0,109.0,2.8,26.0,109.0,101.44,75.0
2017,8,7,9,45,0.0,71.0,2.75,26.0,71.0,66.22,47.05
2017,8,7,10,0,0.0,33.0,2.7,26.0,33.0,30.76,18.88
2017,8,7,10,15,0.5,86.5,2.6,26.0,87.0,81.1,58.59
2017,8,7,10,30,1.0,140.0,2.5,26.0,141.0,131.03,97.27
2017,8,7,10,45,2.5,146.5,2.4,26.0,149.0,138.31,102.69
2017,8,7,11,0,4.0,153.0,2.3,26.0,157.0,145.75,108.29
2017,8,7,11,15,6.5,171.5,2.25,26.0,177.5,165.31,123.19
2017,8,7,11,30,9.0,190.0,2.2,26.0,198.0,185.14,138.2
2017,8,7,11,45,12.0,239.0,2.15,26.0,250.5,234.26,175.09
2017,8,7,12,0,15.0,288.0,2.1,26.0,303.0,283.95,211.79
2017,8,7,12,15,20.5,330.5,2.0,26.0,351.0,330.41,245.64
2017,8,7,12,30,26.0,373.0,1.9,26.0,399.0,384.36,284.36
2017,8,7,12,45,38.5,406.0,1.85,26.0,444.0,431.56,318.05
2017,8,7,13,0,51.0,439.0,1.8,26.0,489.0,479.63,351.93
2017,8,7,13,15,130.5,460.0,1.7,26.0,585.0,592.55,432.23
2017,8,7,13,30,210.0,481.0,1.6,26.0,681.0,697.85,504.27
2017,8,7,13,45,320.0,433.0,1.5,26.0,731.0,773.42,556.42
2017,8,7,14,0,430.0,385.0,1.4,26.0,781.0,846.51,605.83
2017,8,7,14,15,368.0,398.0,1.3,26.0,729.5,789.13,565.93
2017,8,7,14,30,306.0,411.0,1.2,26.0,678.0,740.75,532.71
2017,8,7,14,45,237.0,404.5,1.1,26.0,607.0,652.87,473.18
2017,8,7,15,0,168.0,398.0,1.0,26.0,536.0,578.04,421.43
2017,8,7,15,15,246.5,363.5,0.9,26.0,554.0,625.54,456.79
2017,8,7,15,30,325.0,329.0,0.8,26.0,572.0,655.68,478.93
2017,8,7,15,45,401.0,281.0,0.7,26.5,562.0,674.38,492.3
2017,8,7,16,0,477.0,233.0,0.6,27.0,552.0,675.94,494.34
2017,8,7,16,15,573.0,178.5,0.5,27.0,532.0,683.62,501.76
2017,8,7,16,30,669.0,124.0,0.4,27.0,512.0,676.93,498.91
2017,8,7,16,45,646.0,117.0,0.35,27.0,461.5,624.37,463.92
2017,8,7,17,0,623.0,110.0,0.3,27.0,411.0,571.76,428.16
2017,8,7,17,15,585.5,103.0,0.4,26.5,358.5,510.06,387.09
2017,8,7,17,30,548.0,96.0,0.5,26.0,306.0,450.36,345.53
2017,8,7,17,45,503.0,86.0,0.65,26.0,254.0,385.69,297.82
2017,8,7,18,0,458.0,76.0,0.8,26.0,202.0,324.62,250.48
2017,8,7,18,15,383.5,64.5,0.75,25.5,153.5,250.5,191.12
2017,8,7,18,30,309.0,53.0,0.7,25.0,105.0,188.08,139.46
2017,8,7,18,45,211.5,37.0,0.65,25.0,66.5,121.54,84.02
2017,8,7,19,0,114.0,21.0,0.6,25.0,28.0,60.92,17.51
2017,8,7,19,15,57.0,10.5,0.6,25.0,14.0,21.35,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,123.5,17.5,3.05,23.5,31.5,13.7,0.0
2017,8,8,6,30,247.0,35.0,3.3,24.0,63.0,27.1,16.6
2017,8,8,6,45,337.0,47.5,3.6,24.5,108.5,36.46,25.3
2017,8,8,7,0,427.0,60.0,3.9,25.0,154.0,44.58,32.57
2017,8,8,7,15,488.0,69.0,4.0,25.5,205.5,49.14,36.57
2017,8,8,7,30,549.0,78.0,4.1,26.0,257.0,53.42,40.14
2017,8,8,7,45,593.5,84.0,4.25,26.5,310.5,82.49,46.53
2017,8,8,8,0,638.0,90.0,4.4,27.0,364.0,131.27,74.12
2017,8,8,8,15,668.5,95.0,4.4,27.5,417.0,182.32,112.12
2017,8,8,8,30,699.0,100.0,4.4,28.0,470.0,236.81,156.73
2017,8,8,8,45,616.0,146.0,4.45,28.5,497.0,295.99,209.13
2017,8,8,9,0,533.0,192.0,4.5,29.0,524.0,345.29,251.86
2017,8,8,9,15,456.5,241.0,4.5,29.0,541.0,389.35,288.7
2017,8,8,9,30,380.0,290.0,4.5,29.0,558.0,427.27,318.93
2017,8,8,9,45,271.5,333.0,4.55,29.5,531.0,431.96,322.56
2017,8,8,10,0,163.0,376.0,4.6,30.0,504.0,427.42,318.04
2017,8,8,10,15,176.0,384.5,4.6,30.5,528.0,455.47,337.93
2017,8,8,10,30,189.0,393.0,4.6,31.0,552.0,484.32,358.08
2017,8,8,10,45,260.5,404.5,4.7,31.5,633.0,558.16,411.09
2017,8,8,11,0,332.0,416.0,4.8,32.0,714.0,638.97,467.97
2017,8,8,11,15,205.5,432.5,4.8,32.0,619.0,569.67,416.57
2017,8,8,11,30,79.0,449.0,4.8,32.0,524.0,488.06,355.83
2017,8,8,11,45,101.0,466.5,4.8,32.0,563.0,529.67,385.8
2017,8,8,12,0,123.0,484.0,4.8,32.0,602.0,577.1,419.16
2017,8,8,12,15,159.5,489.5,4.75,32.0,644.0,624.1,452.37
2017,8,8,12,30,196.0,495.0,4.7,32.0,686.0,672.29,486.09
2017,8,8,12,45,155.5,491.0,4.7,32.5,642.5,637.15,459.78
2017,8,8,13,0,115.0,487.0,4.7,33.0,599.0,599.7,432.16
2017,8,8,13,15,77.5,448.0,4.65,32.5,523.5,518.38,375.94
2017,8,8,13,30,40.0,409.0,4.6,32.0,448.0,444.0,323.5
2017,8,8,13,45,180.0,421.0,4.55,32.0,587.5,610.27,445.38
2017,8,8,14,0,320.0,433.0,4.5,32.0,727.0,776.9,562.25
2017,8,8,14,15,164.0,312.0,4.45,32.0,462.5,484.48,357.48
2017,8,8,14,30,8.0,191.0,4.4,32.0,198.0,188.75,138.11
2017,8,8,14,45,104.0,293.0,4.4,32.0,378.5,405.22,301.49
2017,8,8,15,0,200.0,395.0,4.4,32.0,559.0,605.88,445.66
2017,8,8,15,15,237.5,367.5,4.35,32.0,552.5,609.43,449.37
2017,8,8,15,30,275.0,340.0,4.3,32.0,546.0,622.34,460.33
2017,8,8,15,45,208.5,323.5,4.3,32.0,474.0,527.44,392.78
2017,8,8,16,0,142.0,307.0,4.3,32.0,402.0,448.06,335.19
2017,8,8,16,15,388.0,224.0,4.2,31.5,454.5,577.31,437.05
2017,8,8,16,30,634.0,141.0,4.1,31.0,507.0,668.68,508.95
2017,8,8,16,45,609.5,132.5,4.05,31.0,456.5,614.71,470.27
2017,8,8,17,0,585.0,124.0,4.0,31.0,406.0,560.88,431.61
2017,8,8,17,15,546.5,116.0,3.7,30.5,353.0,499.03,386.26
2017,8,8,17,30,508.0,108.0,3.4,30.0,300.0,435.27,338.35
2017,8,8,17,45,464.0,95.5,3.15,29.5,249.0,371.03,288.69
2017,8,8,18,0,420.0,83.0,2.9,29.0,198.0,310.55,240.38
2017,8,8,18,15,348.0,69.5,2.6,28.5,149.5,241.01,183.7
2017,8,8,18,30,276.0,56.0,2.3,28.0,101.0,179.32,132.32
2017,8,8,18,45,184.5,37.5,2.0,27.5,63.0,113.8,77.84
2017,8,8,19,0,93.0,19.0,1.7,27.0,25.0,52.54,9.9
2017,8,8,19,15,46.5,9.5,1.65,26.5,12.5,18.26,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.5,19.0,2.4,22.5,29.0,14.93,0.0
2017,8,9,6,30,181.0,38.0,2.4,23.0,58.0,29.5,18.6
2017,8,9,6,45,263.5,55.0,2.45,24.0,102.5,41.83,29.89
2017,8,9,7,0,346.0,72.0,2.5,25.0,147.0,53.56,40.22
2017,8,9,7,15,407.5,84.0,2.5,25.5,198.0,60.89,46.59
2017,8,9,7,30,469.0,96.0,2.5,26.0,249.0,67.83,52.39
2017,8,9,7,45,516.0,105.0,2.55,26.5,302.5,96.21,59.59
2017,8,9,8,0,563.0,114.0,2.6,27.0,356.0,142.9,86.3
2017,8,9,8,15,596.5,121.0,2.6,27.5,408.5,191.54,121.96
2017,8,9,8,30,630.0,128.0,2.6,28.0,461.0,244.17,164.13
2017,8,9,8,45,658.0,132.5,2.65,28.5,512.0,296.84,207.71
2017,8,9,9,0,686.0,137.0,2.7,29.0,563.0,352.29,253.26
2017,8,9,9,15,705.5,141.5,2.7,29.5,610.0,406.78,297.29
2017,8,9,9,30,725.0,146.0,2.7,30.0,657.0,462.53,340.97
2017,8,9,9,45,507.0,251.5,2.75,30.5,620.0,483.62,357.19
2017,8,9,10,0,289.0,357.0,2.8,31.0,583.0,481.54,354.06
2017,8,9,10,15,532.5,258.5,2.8,31.0,698.5,566.1,417.91
2017,8,9,10,30,776.0,160.0,2.8,31.0,814.0,671.63,495.6
2017,8,9,10,45,785.5,161.5,2.85,31.5,844.0,717.62,526.63
2017,8,9,11,0,795.0,163.0,2.9,32.0,874.0,762.27,556.12
2017,8,9,11,15,620.5,278.5,2.9,32.0,842.0,764.18,553.08
2017,8,9,11,30,446.0,394.0,2.9,32.0,810.0,751.82,539.91
2017,8,9,11,45,431.0,404.0,2.9,32.5,811.5,768.31,549.41
2017,8,9,12,0,416.0,414.0,2.9,33.0,813.0,782.54,557.08
2017,8,9,12,15,615.0,292.5,2.85,33.0,886.0,867.71,618.41
2017,8,9,12,30,814.0,171.0,2.8,33.0,959.0,952.7,673.81
2017,8,9,12,45,816.5,168.5,2.75,33.5,957.5,970.52,682.54
2017,8,9,13,0,819.0,166.0,2.7,34.0,956.0,985.15,689.83
2017,8,9,13,15,816.5,165.5,2.65,34.0,945.5,993.53,694.72
2017,8,9,13,30,814.0,165.0,2.6,34.0,935.0,998.47,697.62
2017,8,9,13,45,811.5,162.0,2.55,34.0,917.0,997.36,696.91
2017,8,9,14,0,809.0,159.0,2.5,34.0,899.0,992.74,694.2
2017,8,9,14,15,802.0,157.0,2.45,34.0,873.0,981.21,687.34
2017,8,9,14,30,795.0,155.0,2.4,34.0,847.0,966.36,678.57
2017,8,9,14,45,791.5,149.0,2.4,34.0,815.5,947.44,667.84
2017,8,9,15,0,788.0,143.0,2.4,34.0,784.0,925.27,655.14
2017,8,9,15,15,776.0,140.0,2.35,34.0,744.5,895.24,637.04
2017,8,9,15,30,764.0,137.0,2.3,34.0,705.0,862.64,617.33
2017,8,9,15,45,749.5,132.5,2.3,34.0,660.5,823.84,593.88
2017,8,9,16,0,735.0,128.0,2.3,34.0,616.0,783.07,568.94
2017,8,9,16,15,714.5,123.5,2.25,33.5,567.0,739.05,542.33
2017,8,9,16,30,694.0,119.0,2.2,33.0,518.0,690.67,512.31
2017,8,9,16,45,667.5,113.0,2.15,33.0,466.0,635.52,475.67
2017,8,9,17,0,641.0,107.0,2.1,33.0,414.0,580.56,437.5
2017,8,9,17,15,604.0,100.0,1.9,32.5,360.5,518.27,393.2
2017,8,9,17,30,567.0,93.0,1.7,32.0,307.0,457.9,348.99
2017,8,9,17,45,518.5,83.5,1.55,31.5,254.0,390.86,298.54
2017,8,9,18,0,470.0,74.0,1.4,31.0,201.0,327.77,249.32
2017,8,9,18,15,396.0,62.5,1.3,30.0,152.0,253.21,190.37
2017,8,9,18,30,322.0,51.0,1.2,29.0,103.0,190.37,138.91
2017,8,9,18,45,218.0,34.5,1.1,28.5,63.5,120.57,81.3
2017,8,9,19,0,114.0,18.0,1.0,28.0,24.0,56.22,4.76
2017,8,9,19,15,57.0,9.0,1.0,27.5,12.0,19.81,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.5,1.9,24.5,29.0,14.55,0.0
2017,8,10,6,30,193.0,37.0,2.1,25.0,58.0,28.75,17.73
2017,8,10,6,45,295.5,50.5,2.35,25.5,103.5,38.36,26.75
2017,8,10,7,0,398.0,64.0,2.6,26.0,149.0,47.55,34.93
2017,8,10,7,15,461.0,73.5,2.65,26.5,201.0,53.16,39.82
2017,8,10,7,30,524.0,83.0,2.7,27.0,253.0,57.65,43.56
2017,8,10,7,45,574.0,89.0,2.75,28.0,307.0,85.35,49.18
2017,8,10,8,0,624.0,95.0,2.8,29.0,361.0,133.6,75.86
2017,8,10,8,15,655.5,100.5,2.75,29.5,414.5,184.49,113.17
2017,8,10,8,30,687.0,106.0,2.7,30.0,468.0,238.99,157.01
2017,8,10,8,45,712.5,109.5,2.7,30.5,519.0,293.48,202.27
2017,8,10,9,0,738.0,113.0,2.7,31.0,570.0,353.81,251.6
2017,8,10,9,15,755.5,116.5,2.65,31.0,617.0,409.08,296.81
2017,8,10,9,30,773.0,120.0,2.6,31.0,664.0,465.25,341.45
2017,8,10,9,45,786.5,123.0,2.55,31.5,706.0,519.54,382.65
2017,8,10,10,0,800.0,126.0,2.5,32.0,748.0,573.75,422.33
2017,8,10,10,15,810.0,128.0,2.45,32.5,784.0,624.53,458.27
2017,8,10,10,30,820.0,130.0,2.4,33.0,820.0,674.37,492.37
2017,8,10,10,45,827.5,131.5,2.4,33.5,849.5,719.92,522.82
2017,8,10,11,0,835.0,133.0,2.4,34.0,879.0,763.77,549.89
2017,8,10,11,15,840.5,134.5,2.4,34.0,901.5,804.11,575.4
2017,8,10,11,30,846.0,136.0,2.4,34.0,924.0,842.21,599.26
2017,8,10,11,45,640.0,274.0,2.4,34.5,875.5,829.69,587.34
2017,8,10,12,0,434.0,412.0,2.4,35.0,827.0,797.59,559.31
2017,8,10,12,15,639.0,278.5,2.4,35.0,894.0,877.54,617.11
2017,8,10,12,30,844.0,145.0,2.4,35.0,961.0,949.15,662.75
2017,8,10,12,45,574.0,306.5,2.45,35.0,861.0,876.12,613.92
2017,8,10,13,0,304.0,468.0,2.5,35.0,761.0,776.02,542.33
2017,8,10,13,15,243.0,474.5,2.5,35.0,707.0,720.51,505.83
2017,8,10,13,30,182.0,481.0,2.5,35.0,653.0,671.11,472.31
2017,8,10,13,45,510.5,307.5,2.55,35.0,777.0,847.89,599.04
2017,8,10,14,0,839.0,134.0,2.6,35.0,901.0,988.41,690.98
2017,8,10,14,15,549.0,277.0,2.65,35.0,773.0,856.36,605.13
2017,8,10,14,30,259.0,420.0,2.7,35.0,645.0,705.15,499.45
2017,8,10,14,45,529.0,276.5,2.75,35.0,712.5,827.71,590.53
2017,8,10,15,0,799.0,133.0,2.8,35.0,780.0,925.24,656.71
2017,8,10,15,15,786.5,130.0,2.85,35.0,740.5,894.4,637.77
2017,8,10,15,30,774.0,127.0,2.9,35.0,701.0,860.99,618.1
2017,8,10,15,45,754.5,125.5,2.95,35.0,655.5,820.7,593.72
2017,8,10,16,0,735.0,124.0,3.0,35.0,610.0,778.74,567.97
2017,8,10,16,15,713.5,120.0,3.0,34.5,561.0,734.21,541.0
2017,8,10,16,30,692.0,116.0,3.0,34.0,512.0,685.62,510.73
2017,8,10,16,45,657.5,112.5,3.0,33.5,459.0,627.48,472.68
2017,8,10,17,0,623.0,109.0,3.0,33.0,406.0,570.23,433.26
2017,8,10,17,15,584.0,102.5,2.8,32.5,352.5,508.01,388.49
2017,8,10,17,30,545.0,96.0,2.6,32.0,299.0,447.91,343.98
2017,8,10,17,45,483.5,88.0,2.4,31.5,246.0,376.54,289.53
2017,8,10,18,0,422.0,80.0,2.2,31.0,193.0,307.69,235.44
2017,8,10,18,15,343.5,67.0,2.05,30.5,144.5,235.9,177.74
2017,8,10,18,30,265.0,54.0,1.9,30.0,96.0,172.78,125.86
2017,8,10,18,45,161.0,36.0,1.75,29.5,58.5,104.84,70.08
2017,8,10,19,0,57.0,18.0,1.6,29.0,21.0,37.71,0.0
2017,8,10,19,15,28.5,9.0,1.65,28.5,10.5,14.17,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
