Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,18.0,2.25,24.5,29.0,14.17,0.0
2017,8,11,6,30,209.0,36.0,2.5,25.0,58.0,28.0,17.03
2017,8,11,6,45,315.0,48.0,2.75,25.5,104.0,36.47,25.13
2017,8,11,7,0,421.0,60.0,3.0,26.0,150.0,44.91,32.68
2017,8,11,7,15,485.5,68.5,3.05,26.5,202.0,49.03,36.31
2017,8,11,7,30,550.0,77.0,3.1,27.0,254.0,52.92,39.55
2017,8,11,7,45,601.5,81.5,3.2,28.0,309.0,80.41,44.65
2017,8,11,8,0,653.0,86.0,3.3,29.0,364.0,129.37,71.43
2017,8,11,8,15,683.5,90.5,3.35,29.5,417.5,181.08,109.52
2017,8,11,8,30,714.0,95.0,3.4,30.0,471.0,240.08,157.21
2017,8,11,8,45,737.0,99.0,3.45,30.5,522.0,295.47,203.64
2017,8,11,9,0,760.0,103.0,3.5,31.0,573.0,352.93,251.4
2017,8,11,9,15,777.0,106.0,3.45,31.5,620.0,408.84,297.02
2017,8,11,9,30,794.0,109.0,3.4,32.0,667.0,465.55,341.81
2017,8,11,9,45,807.5,111.5,3.4,32.5,709.5,520.52,383.97
2017,8,11,10,0,821.0,114.0,3.4,33.0,752.0,577.19,425.86
2017,8,11,10,15,830.5,116.0,3.35,33.0,788.0,627.96,463.15
2017,8,11,10,30,840.0,118.0,3.3,33.0,824.0,677.62,498.67
2017,8,11,10,45,850.0,117.5,3.25,33.5,854.0,724.03,529.6
2017,8,11,11,0,860.0,117.0,3.2,34.0,884.0,768.86,557.46
2017,8,11,11,15,577.5,283.5,3.15,34.0,804.0,735.45,530.08
2017,8,11,11,30,295.0,450.0,3.1,34.0,724.0,676.27,482.66
2017,8,11,11,45,260.0,466.0,3.05,34.5,710.5,675.9,480.55
2017,8,11,12,0,225.0,482.0,3.0,35.0,697.0,668.57,473.45
2017,8,11,12,15,540.0,309.5,2.95,35.0,830.0,816.18,580.05
2017,8,11,12,30,855.0,137.0,2.9,35.0,963.0,952.69,669.56
2017,8,11,12,45,571.5,304.5,2.9,35.5,856.0,872.47,613.53
2017,8,11,13,0,288.0,472.0,2.9,36.0,749.0,764.81,534.68
2017,8,11,13,15,571.0,302.5,2.85,36.0,844.0,892.9,626.86
2017,8,11,13,30,854.0,133.0,2.8,36.0,939.0,998.31,694.51
2017,8,11,13,45,852.0,130.5,2.75,36.0,921.0,997.83,693.36
2017,8,11,14,0,850.0,128.0,2.7,36.0,903.0,993.77,691.03
2017,8,11,14,15,844.0,126.5,2.65,36.0,877.0,983.2,684.83
2017,8,11,14,30,838.0,125.0,2.6,36.0,851.0,969.2,676.66
2017,8,11,14,45,826.0,125.0,2.6,36.0,817.5,947.62,664.3
2017,8,11,15,0,814.0,125.0,2.6,36.0,784.0,931.07,655.22
2017,8,11,15,15,802.5,122.5,2.6,36.0,744.5,901.3,637.76
2017,8,11,15,30,791.0,120.0,2.6,36.0,705.0,868.87,618.64
2017,8,11,15,45,779.0,115.5,2.65,36.0,660.5,831.32,596.42
2017,8,11,16,0,767.0,111.0,2.7,36.0,616.0,791.57,572.52
2017,8,11,16,15,747.0,107.0,2.65,35.5,567.0,743.89,543.58
2017,8,11,16,30,727.0,103.0,2.6,35.0,518.0,695.11,513.4
2017,8,11,16,45,703.5,97.5,2.6,35.0,466.0,643.71,480.02
2017,8,11,17,0,680.0,92.0,2.6,35.0,414.0,589.74,443.19
2017,8,11,17,15,643.5,86.5,2.35,34.0,360.0,527.65,399.78
2017,8,11,17,30,607.0,81.0,2.1,33.0,306.0,467.4,356.21
2017,8,11,17,45,558.0,73.0,1.85,32.5,253.0,399.77,304.88
2017,8,11,18,0,509.0,65.0,1.6,32.0,200.0,336.13,254.84
2017,8,11,18,15,431.0,55.0,1.45,31.0,150.0,262.27,196.14
2017,8,11,18,30,353.0,45.0,1.3,30.0,100.0,196.61,142.3
2017,8,11,18,45,176.5,33.5,1.15,29.5,61.0,106.59,70.39
2017,8,11,19,0,0.0,22.0,1.0,29.0,22.0,22.42,0.0
2017,8,11,19,15,0.0,11.0,1.0,28.5,11.0,10.48,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.5,2.6,24.5,27.5,14.6,0.0
2017,8,12,6,30,182.0,37.0,2.9,25.0,55.0,28.83,17.61
2017,8,12,6,45,294.5,49.0,3.25,25.5,101.0,37.27,25.78
2017,8,12,7,0,407.0,61.0,3.6,26.0,147.0,45.91,33.51
2017,8,12,7,15,472.5,70.0,3.6,26.5,199.5,50.39,37.46
2017,8,12,7,30,538.0,79.0,3.6,27.0,252.0,54.62,40.99
2017,8,12,7,45,596.0,82.5,3.6,28.0,307.5,80.86,45.23
2017,8,12,8,0,654.0,86.0,3.6,29.0,363.0,129.4,71.46
2017,8,12,8,15,685.0,91.0,3.5,29.5,417.0,181.72,109.99
2017,8,12,8,30,716.0,96.0,3.4,30.0,471.0,241.44,158.19
2017,8,12,8,45,745.5,97.0,3.3,30.5,523.5,296.31,203.99
2017,8,12,9,0,775.0,98.0,3.2,31.0,576.0,353.98,251.73
2017,8,12,9,15,792.0,101.0,3.15,31.5,623.5,410.8,298.01
2017,8,12,9,30,809.0,104.0,3.1,32.0,671.0,468.39,343.39
2017,8,12,9,45,824.5,105.0,3.1,32.5,714.5,526.5,387.66
2017,8,12,10,0,840.0,106.0,3.1,33.0,758.0,581.4,428.25
2017,8,12,10,15,849.5,107.5,3.1,33.5,794.5,632.68,464.99
2017,8,12,10,30,859.0,109.0,3.1,34.0,831.0,682.78,499.79
2017,8,12,10,45,868.0,109.0,3.15,34.5,861.0,729.75,530.89
2017,8,12,11,0,877.0,109.0,3.2,35.0,891.0,775.02,559.27
2017,8,12,11,15,882.0,110.0,3.25,35.0,913.0,816.07,585.72
2017,8,12,11,30,887.0,111.0,3.3,35.0,935.0,854.7,610.44
2017,8,12,11,45,894.5,108.5,3.35,35.5,950.5,889.6,631.33
2017,8,12,12,0,902.0,106.0,3.4,36.0,966.0,921.83,650.38
2017,8,12,12,15,903.0,106.0,3.4,36.0,972.0,947.6,666.3
2017,8,12,12,30,904.0,106.0,3.4,36.0,978.0,970.11,680.21
2017,8,12,12,45,904.0,105.5,3.45,36.5,975.5,987.81,690.07
2017,8,12,13,0,904.0,105.0,3.5,37.0,973.0,1002.02,697.83
2017,8,12,13,15,901.5,105.0,3.45,37.0,962.5,1010.68,703.01
2017,8,12,13,30,899.0,105.0,3.4,37.0,952.0,1015.66,706.05
2017,8,12,13,45,895.5,103.5,3.4,37.0,933.5,1014.39,705.72
2017,8,12,14,0,892.0,102.0,3.4,37.0,915.0,1009.4,703.26
2017,8,12,14,15,886.5,101.0,3.35,37.0,889.0,999.26,697.38
2017,8,12,14,30,881.0,100.0,3.3,37.0,863.0,985.54,689.42
2017,8,12,14,45,867.0,102.0,3.3,37.0,828.0,963.3,676.58
2017,8,12,15,0,853.0,104.0,3.3,37.0,793.0,938.06,661.92
2017,8,12,15,15,842.5,102.0,3.25,37.0,753.5,908.92,644.47
2017,8,12,15,30,832.0,100.0,3.2,37.0,714.0,876.99,625.24
2017,8,12,15,45,817.5,98.0,3.2,37.0,669.0,838.95,602.24
2017,8,12,16,0,803.0,96.0,3.2,37.0,624.0,805.07,581.84
2017,8,12,16,15,784.5,92.5,3.15,36.5,574.0,757.81,553.18
2017,8,12,16,30,766.0,89.0,3.1,36.0,524.0,709.26,523.21
2017,8,12,16,45,740.0,85.5,3.1,36.0,471.5,654.2,487.29
2017,8,12,17,0,714.0,82.0,3.1,36.0,419.0,599.12,450.26
2017,8,12,17,15,679.0,77.0,2.75,35.0,364.5,538.81,407.83
2017,8,12,17,30,644.0,72.0,2.4,34.0,310.0,478.31,363.85
2017,8,12,17,45,592.0,66.0,2.1,33.5,255.5,409.52,311.52
2017,8,12,18,0,540.0,60.0,1.8,33.0,201.0,345.01,260.66
2017,8,12,18,15,461.0,51.0,1.8,32.0,150.5,270.22,201.4
2017,8,12,18,30,382.0,42.0,1.8,31.0,100.0,203.77,146.82
2017,8,12,18,45,252.0,29.0,1.8,30.5,60.5,126.24,82.37
2017,8,12,19,0,122.0,16.0,1.8,30.0,21.0,54.48,0.0
2017,8,12,19,15,61.0,8.0,2.1,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,106.0,17.5,3.4,25.0,28.0,13.82,0.0
2017,8,13,6,30,212.0,35.0,3.6,25.0,56.0,27.27,16.26
2017,8,13,6,45,337.5,44.5,3.8,25.5,103.5,34.25,23.22
2017,8,13,7,0,463.0,54.0,4.0,26.0,151.0,39.89,28.39
2017,8,13,7,15,528.0,61.5,4.05,26.5,204.5,43.47,31.57
2017,8,13,7,30,593.0,69.0,4.1,27.0,258.0,46.87,34.41
2017,8,13,7,45,650.0,71.5,4.2,27.5,315.5,74.45,38.94
2017,8,13,8,0,707.0,74.0,4.3,28.0,373.0,129.32,69.62
2017,8,13,8,15,736.5,78.0,4.3,28.5,427.5,183.48,109.83
2017,8,13,8,30,766.0,82.0,4.3,29.0,482.0,240.93,157.0
2017,8,13,8,45,792.0,83.0,4.3,30.0,535.0,297.84,204.92
2017,8,13,9,0,818.0,84.0,4.3,31.0,588.0,361.39,257.4
2017,8,13,9,15,834.0,86.5,4.25,31.5,636.0,419.35,305.15
2017,8,13,9,30,850.0,89.0,4.2,32.0,684.0,477.81,351.79
2017,8,13,9,45,863.5,90.0,4.2,32.5,727.5,533.88,395.23
2017,8,13,10,0,877.0,91.0,4.2,33.0,771.0,589.61,436.97
2017,8,13,10,15,886.0,92.5,4.15,33.5,808.0,642.38,475.15
2017,8,13,10,30,895.0,94.0,4.1,34.0,845.0,693.85,511.2
2017,8,13,10,45,902.5,94.5,4.05,34.5,875.0,741.76,542.34
2017,8,13,11,0,910.0,95.0,4.0,35.0,905.0,787.75,571.06
2017,8,13,11,15,914.5,96.0,3.95,35.0,927.0,829.64,597.84
2017,8,13,11,30,919.0,97.0,3.9,35.0,949.0,868.96,622.71
2017,8,13,11,45,911.5,104.5,3.9,35.5,961.0,901.25,641.73
2017,8,13,12,0,904.0,112.0,3.9,36.0,973.0,929.98,658.36
2017,8,13,12,15,905.0,112.0,3.85,36.0,979.0,955.86,674.21
2017,8,13,12,30,906.0,112.0,3.8,36.0,985.0,978.47,687.98
2017,8,13,12,45,906.0,111.5,3.8,36.5,982.5,996.26,697.61
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,1010.54,705.1
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,1018.75,710.05
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,1023.27,712.85
2017,8,13,13,45,896.5,109.0,3.7,37.0,938.5,1021.53,712.24
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,1016.08,709.48
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.0,1005.45,703.32
2017,8,13,14,30,880.0,106.0,3.6,37.0,865.0,991.25,695.06
2017,8,13,14,45,868.5,106.0,3.6,37.0,830.5,969.3,682.35
2017,8,13,15,0,857.0,106.0,3.6,37.0,796.0,944.22,667.74
2017,8,13,15,15,845.5,104.0,3.55,37.0,755.5,914.01,649.58
2017,8,13,15,30,834.0,102.0,3.5,37.0,715.0,881.04,629.62
2017,8,13,15,45,818.0,100.0,3.45,37.0,669.0,841.57,605.35
2017,8,13,16,0,802.0,98.0,3.4,37.0,623.0,806.43,583.81
2017,8,13,16,15,782.0,94.5,3.3,36.5,572.5,757.92,554.03
2017,8,13,16,30,762.0,91.0,3.2,36.0,522.0,708.23,523.03
2017,8,13,16,45,733.5,88.0,3.15,36.0,468.5,652.02,486.05
2017,8,13,17,0,705.0,85.0,3.1,36.0,415.0,596.0,447.96
2017,8,13,17,15,668.5,79.5,2.75,35.0,360.0,534.74,404.83
2017,8,13,17,30,632.0,74.0,2.4,34.0,305.0,473.22,360.07
2017,8,13,17,45,575.0,68.0,2.05,33.5,250.5,402.34,306.03
2017,8,13,18,0,518.0,62.0,1.7,33.0,196.0,336.29,253.92
2017,8,13,18,15,437.5,52.5,1.7,32.0,146.0,261.53,194.72
2017,8,13,18,30,357.0,43.0,1.7,31.0,96.0,195.29,140.42
2017,8,13,18,45,227.0,29.0,1.7,30.5,57.5,118.34,76.26
2017,8,13,19,0,97.0,15.0,1.7,30.0,19.0,46.55,0.0
2017,8,13,19,15,48.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,61.0,18.5,4.05,24.0,25.0,15.44,0.0
2017,8,14,6,30,122.0,37.0,4.2,24.0,50.0,30.15,18.54
2017,8,14,6,45,235.5,52.0,4.4,24.5,94.5,39.67,27.86
2017,8,14,7,0,349.0,67.0,4.6,25.0,139.0,49.99,37.11
2017,8,14,7,15,425.0,74.5,4.65,25.5,189.5,54.11,40.79
2017,8,14,7,30,501.0,82.0,4.7,26.0,240.0,57.22,43.39
2017,8,14,7,45,588.0,83.0,4.8,26.5,304.0,80.76,45.81
2017,8,14,8,0,675.0,84.0,4.9,27.0,368.0,129.92,71.74
2017,8,14,8,15,706.0,88.5,5.0,27.5,422.5,183.25,111.48
2017,8,14,8,30,737.0,93.0,5.1,28.0,477.0,243.8,161.15
2017,8,14,8,45,767.5,93.5,5.2,29.0,530.5,299.92,208.48
2017,8,14,9,0,798.0,94.0,5.3,30.0,584.0,358.93,257.83
2017,8,14,9,15,814.5,96.5,5.25,30.5,632.0,416.54,305.72
2017,8,14,9,30,831.0,99.0,5.2,31.0,680.0,478.01,354.97
2017,8,14,9,45,845.5,100.0,5.2,31.5,723.0,533.71,398.6
2017,8,14,10,0,860.0,101.0,5.2,32.0,766.0,589.21,440.7
2017,8,14,10,15,549.0,253.0,5.15,32.5,685.5,573.8,426.16
2017,8,14,10,30,238.0,405.0,5.1,33.0,605.0,529.75,388.79
2017,8,14,10,45,564.5,255.5,5.05,33.5,751.5,646.6,477.48
2017,8,14,11,0,891.0,106.0,5.0,34.0,898.0,784.01,575.28
2017,8,14,11,15,895.0,107.0,4.9,34.0,919.5,824.85,601.1
2017,8,14,11,30,899.0,108.0,4.8,34.0,941.0,863.13,625.39
2017,8,14,11,45,897.0,111.5,4.7,34.5,953.5,895.81,644.5
2017,8,14,12,0,895.0,115.0,4.6,35.0,966.0,925.3,661.52
2017,8,14,12,15,895.5,115.0,4.5,35.0,971.5,950.5,677.01
2017,8,14,12,30,896.0,115.0,4.4,35.0,977.0,972.44,690.38
2017,8,14,12,45,896.0,114.5,4.3,35.5,974.5,990.06,699.55
2017,8,14,13,0,896.0,114.0,4.2,36.0,972.0,1004.2,706.54
2017,8,14,13,15,893.5,113.5,4.1,36.0,960.5,1012.3,711.23
2017,8,14,13,30,891.0,113.0,4.0,36.0,949.0,1016.75,713.75
2017,8,14,13,45,887.0,112.0,3.95,36.5,930.0,1015.48,711.64
2017,8,14,14,0,883.0,111.0,3.9,37.0,911.0,1010.52,707.39
2017,8,14,14,15,876.5,109.5,3.8,37.0,884.5,998.9,700.27
2017,8,14,14,30,870.0,108.0,3.7,37.0,858.0,983.73,691.08
2017,8,14,14,45,862.5,106.0,3.65,37.0,824.5,963.62,679.19
2017,8,14,15,0,855.0,104.0,3.6,37.0,791.0,940.23,665.32
2017,8,14,15,15,844.5,102.0,3.55,36.5,751.0,910.91,649.05
2017,8,14,15,30,834.0,100.0,3.5,36.0,711.0,878.8,630.89
2017,8,14,15,45,820.5,97.0,3.45,36.0,665.5,840.33,607.15
2017,8,14,16,0,807.0,94.0,3.4,36.0,620.0,805.92,586.0
2017,8,14,16,15,788.0,91.0,3.3,35.5,570.0,758.55,556.85
2017,8,14,16,30,769.0,88.0,3.2,35.0,520.0,709.92,526.44
2017,8,14,16,45,742.5,84.0,3.15,35.0,467.0,653.67,489.31
2017,8,14,17,0,716.0,80.0,3.1,35.0,414.0,597.46,451.14
2017,8,14,17,15,680.0,75.5,2.75,34.0,359.0,534.97,406.93
2017,8,14,17,30,644.0,71.0,2.4,33.0,304.0,476.29,363.91
2017,8,14,17,45,588.0,65.0,2.05,32.5,249.5,405.34,309.52
2017,8,14,18,0,532.0,59.0,1.7,32.0,195.0,339.13,256.97
2017,8,14,18,15,449.5,50.0,1.7,31.0,145.0,263.4,196.67
2017,8,14,18,30,367.0,41.0,1.7,30.0,95.0,196.45,141.46
2017,8,14,18,45,228.0,27.5,1.75,29.5,56.0,116.91,74.5
2017,8,14,19,0,89.0,14.0,1.8,29.0,17.0,35.37,0.0
2017,8,14,19,15,44.5,7.0,2.2,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,81.0,18.5,3.6,24.5,26.0,15.43,0.0
2017,8,15,6,30,162.0,37.0,3.8,25.0,52.0,28.95,17.37
2017,8,15,6,45,284.5,49.5,4.05,25.5,99.0,37.8,26.14
2017,8,15,7,0,407.0,62.0,4.3,26.0,146.0,47.22,34.58
2017,8,15,7,15,475.5,71.5,4.35,26.5,199.5,52.06,38.86
2017,8,15,7,30,544.0,81.0,4.4,27.0,253.0,56.63,42.7
2017,8,15,7,45,373.5,125.5,4.5,27.5,254.0,105.28,70.57
2017,8,15,8,0,203.0,170.0,4.6,28.0,255.0,158.2,112.86
2017,8,15,8,15,287.0,182.0,4.6,28.5,321.0,193.25,135.89
2017,8,15,8,30,371.0,194.0,4.6,29.0,387.0,243.49,172.63
2017,8,15,8,45,586.0,144.0,4.7,29.5,486.0,286.73,202.36
2017,8,15,9,0,801.0,94.0,4.8,30.0,585.0,360.2,258.37
2017,8,15,9,15,817.0,97.0,4.8,30.5,633.0,418.28,306.47
2017,8,15,9,30,833.0,100.0,4.8,31.0,681.0,480.12,355.86
2017,8,15,9,45,848.0,101.0,4.85,31.5,724.5,536.25,399.72
2017,8,15,10,0,863.0,102.0,4.9,32.0,768.0,592.23,442.1
2017,8,15,10,15,871.5,103.5,4.85,32.5,804.5,644.15,479.99
2017,8,15,10,30,880.0,105.0,4.8,33.0,841.0,694.75,515.74
2017,8,15,10,45,886.5,106.0,4.8,33.5,870.5,741.87,547.2
2017,8,15,11,0,893.0,107.0,4.8,34.0,900.0,787.01,575.91
2017,8,15,11,15,897.0,108.0,4.75,34.0,921.5,827.96,602.39
2017,8,15,11,30,901.0,109.0,4.7,34.0,943.0,866.34,627.0
2017,8,15,11,45,897.0,114.0,4.7,34.5,955.5,898.77,646.48
2017,8,15,12,0,893.0,119.0,4.7,35.0,968.0,927.9,663.68
2017,8,15,12,15,893.5,119.5,4.65,35.0,973.5,953.56,679.72
2017,8,15,12,30,894.0,120.0,4.6,35.0,979.0,975.97,693.67
2017,8,15,12,45,893.0,120.0,4.6,35.5,975.5,993.1,703.08
2017,8,15,13,0,892.0,120.0,4.6,36.0,972.0,1006.75,710.35
2017,8,15,13,15,889.0,119.5,4.6,36.0,961.0,1014.34,715.34
2017,8,15,13,30,886.0,119.0,4.6,36.0,950.0,1018.28,718.17
2017,8,15,13,45,881.0,118.5,4.6,36.5,930.5,1016.53,716.06
2017,8,15,14,0,876.0,118.0,4.6,37.0,911.0,1011.12,711.8
2017,8,15,14,15,869.5,116.5,4.6,37.0,884.0,999.56,705.27
2017,8,15,14,30,863.0,115.0,4.6,37.0,857.0,984.48,696.64
2017,8,15,14,45,847.5,117.0,4.6,37.0,821.0,960.95,682.69
2017,8,15,15,0,832.0,119.0,4.6,37.0,785.0,934.52,666.93
2017,8,15,15,15,819.5,117.0,4.6,36.5,744.5,911.52,654.79
2017,8,15,15,30,807.0,115.0,4.6,36.0,704.0,878.03,635.65
2017,8,15,15,45,783.5,115.0,4.6,36.0,656.5,834.64,608.46
2017,8,15,16,0,760.0,115.0,4.6,36.0,609.0,789.72,580.03
2017,8,15,16,15,738.5,111.0,4.6,35.5,559.0,740.8,549.64
2017,8,15,16,30,717.0,107.0,4.6,35.0,509.0,693.78,520.01
2017,8,15,16,45,669.5,108.0,4.65,35.0,453.0,630.1,476.74
2017,8,15,17,0,622.0,109.0,4.7,35.0,397.0,568.3,432.49
2017,8,15,17,15,580.0,102.0,4.55,34.5,342.5,503.43,385.5
2017,8,15,17,30,538.0,95.0,4.4,34.0,288.0,441.03,338.94
2017,8,15,17,45,458.5,89.0,4.3,33.5,233.0,359.02,276.0
2017,8,15,18,0,379.0,83.0,4.2,33.0,178.0,289.46,220.81
2017,8,15,18,15,294.0,68.0,4.2,32.0,130.5,215.42,161.47
2017,8,15,18,30,209.0,53.0,4.2,31.0,83.0,150.98,108.81
2017,8,15,18,45,113.5,32.5,4.25,30.5,48.0,80.6,49.74
2017,8,15,19,0,18.0,12.0,4.3,30.0,13.0,15.87,0.0
2017,8,15,19,15,9.0,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,17.5,3.85,25.5,20.0,15.23,0.0
2017,8,16,6,30,55.0,35.0,4.1,26.0,40.0,29.71,17.75
2017,8,16,6,45,115.5,56.5,4.4,26.5,77.0,45.03,32.01
2017,8,16,7,0,176.0,78.0,4.7,27.0,114.0,60.92,45.96
2017,8,16,7,15,235.5,93.5,4.85,27.5,157.5,72.02,55.57
2017,8,16,7,30,295.0,109.0,5.0,28.0,201.0,82.67,64.48
2017,8,16,7,45,334.5,127.0,5.2,28.5,251.0,110.37,75.34
2017,8,16,8,0,374.0,145.0,5.4,29.0,301.0,147.46,97.18
2017,8,16,8,15,384.0,166.5,5.35,29.5,347.0,193.04,131.4
2017,8,16,8,30,394.0,188.0,5.3,30.0,393.0,239.99,168.74
2017,8,16,8,45,548.5,157.5,5.3,30.5,475.0,287.69,203.56
2017,8,16,9,0,703.0,127.0,5.3,31.0,557.0,351.26,252.67
2017,8,16,9,15,484.5,220.5,5.25,31.0,528.0,385.88,284.81
2017,8,16,9,30,266.0,314.0,5.2,31.0,499.0,396.31,294.95
2017,8,16,9,45,527.5,223.5,5.2,31.5,620.0,472.85,352.95
2017,8,16,10,0,789.0,133.0,5.2,32.0,741.0,576.29,431.04
2017,8,16,10,15,800.0,135.0,5.15,32.5,777.5,627.46,468.27
2017,8,16,10,30,811.0,137.0,5.1,33.0,814.0,677.78,503.96
2017,8,16,10,45,822.5,136.5,5.1,33.5,844.5,723.83,535.99
2017,8,16,11,0,834.0,136.0,5.1,34.0,875.0,768.95,565.14
2017,8,16,11,15,839.5,137.0,5.05,34.0,897.0,808.98,591.31
2017,8,16,11,30,845.0,138.0,5.0,34.0,919.0,846.74,615.75
2017,8,16,11,45,849.5,138.5,5.0,34.5,933.5,880.72,636.46
2017,8,16,12,0,854.0,139.0,5.0,35.0,948.0,912.04,655.26
2017,8,16,12,15,855.0,139.0,5.0,35.0,954.0,936.84,671.11
2017,8,16,12,30,856.0,139.0,5.0,35.0,960.0,958.56,685.0
2017,8,16,12,45,857.5,137.5,5.0,35.5,958.0,976.14,694.81
2017,8,16,13,0,859.0,136.0,5.0,36.0,956.0,990.44,702.55
2017,8,16,13,15,856.5,135.5,4.95,36.0,945.0,998.33,707.41
2017,8,16,13,30,854.0,135.0,4.9,36.0,934.0,1002.69,710.15
2017,8,16,13,45,851.0,133.0,4.9,36.0,915.5,1001.49,709.87
2017,8,16,14,0,848.0,131.0,4.9,36.0,897.0,996.71,707.46
2017,8,16,14,15,841.5,129.5,4.85,36.0,870.0,985.41,700.63
2017,8,16,14,30,835.0,128.0,4.8,36.0,843.0,970.68,691.75
2017,8,16,14,45,826.5,125.5,4.8,36.0,809.5,949.63,679.27
2017,8,16,15,0,818.0,123.0,4.8,36.0,776.0,933.49,670.08
2017,8,16,15,15,570.0,221.5,4.75,35.5,665.0,795.78,579.8
2017,8,16,15,30,322.0,320.0,4.7,35.0,554.0,645.96,473.13
2017,8,16,15,45,538.0,217.5,4.7,35.0,578.5,729.13,538.55
2017,8,16,16,0,754.0,115.0,4.7,35.0,603.0,784.45,579.83
2017,8,16,16,15,732.5,111.0,4.6,34.5,553.0,735.68,548.47
2017,8,16,16,30,711.0,107.0,4.5,34.0,503.0,688.87,518.55
2017,8,16,16,45,675.0,104.0,4.45,34.0,449.0,629.18,477.87
2017,8,16,17,0,639.0,101.0,4.4,34.0,395.0,570.51,435.72
2017,8,16,17,15,598.0,94.5,4.2,33.5,340.5,506.09,388.86
2017,8,16,17,30,557.0,88.0,4.0,33.0,286.0,444.04,342.34
2017,8,16,17,45,495.0,80.0,3.85,32.5,233.0,371.87,286.62
2017,8,16,18,0,433.0,72.0,3.7,32.0,180.0,302.08,231.04
2017,8,16,18,15,344.5,59.5,3.7,31.5,131.5,226.39,169.66
2017,8,16,18,30,256.0,47.0,3.7,31.0,83.0,160.75,115.34
2017,8,16,18,45,143.5,29.5,3.75,30.5,48.0,92.07,55.98
2017,8,16,19,0,31.0,12.0,3.8,30.0,13.0,19.02,0.0
2017,8,16,19,15,15.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,25.0,22.5,17.16,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,29.31,17.38
2017,8,17,6,45,204.5,53.0,2.95,25.5,89.5,40.6,28.43
2017,8,17,7,0,315.0,70.0,3.2,26.0,134.0,52.46,38.99
2017,8,17,7,15,386.5,82.0,3.35,26.0,185.0,59.86,45.58
2017,8,17,7,30,458.0,94.0,3.5,26.0,236.0,66.89,51.61
2017,8,17,7,45,490.5,104.5,3.65,26.5,284.5,94.35,59.3
2017,8,17,8,0,523.0,115.0,3.8,27.0,333.0,139.9,85.83
2017,8,17,8,15,594.5,114.0,3.85,27.5,395.0,185.84,117.93
2017,8,17,8,30,666.0,113.0,3.9,28.0,457.0,240.73,160.89
2017,8,17,8,45,702.0,113.0,3.95,28.5,510.5,294.51,205.87
2017,8,17,9,0,738.0,113.0,4.0,29.0,564.0,355.3,256.17
2017,8,17,9,15,756.5,116.5,4.0,29.5,611.5,411.38,302.28
2017,8,17,9,30,775.0,120.0,4.0,30.0,659.0,468.47,347.82
2017,8,17,9,45,795.5,119.5,4.05,30.5,703.0,523.74,390.77
2017,8,17,10,0,816.0,119.0,4.1,31.0,747.0,579.6,432.84
2017,8,17,10,15,826.5,121.5,4.05,31.5,784.0,632.98,471.56
2017,8,17,10,30,837.0,124.0,4.0,32.0,821.0,683.84,507.36
2017,8,17,10,45,847.0,123.5,4.0,32.5,851.5,730.37,539.01
2017,8,17,11,0,857.0,123.0,4.0,33.0,882.0,775.3,567.56
2017,8,17,11,15,862.0,124.0,3.95,33.0,904.0,815.77,593.73
2017,8,17,11,30,867.0,125.0,3.9,33.0,926.0,853.85,618.09
2017,8,17,11,45,860.5,132.5,3.9,33.5,937.5,885.37,636.91
2017,8,17,12,0,854.0,140.0,3.9,34.0,949.0,913.57,653.47
2017,8,17,12,15,855.0,140.5,3.85,34.0,954.5,938.85,669.15
2017,8,17,12,30,856.0,141.0,3.8,34.0,960.0,961.04,682.86
2017,8,17,12,45,856.0,140.0,3.75,34.5,957.5,977.65,691.61
2017,8,17,13,0,856.0,139.0,3.7,35.0,955.0,990.92,698.3
2017,8,17,13,15,853.5,138.5,3.65,35.0,944.0,998.77,703.1
2017,8,17,13,30,851.0,138.0,3.6,35.0,933.0,1003.11,705.83
2017,8,17,13,45,848.0,136.0,3.55,35.0,914.0,1001.88,705.2
2017,8,17,14,0,845.0,134.0,3.5,35.0,895.0,997.09,702.5
2017,8,17,14,15,838.0,132.5,3.45,35.0,868.5,985.27,695.5
2017,8,17,14,30,831.0,131.0,3.4,35.0,842.0,970.05,686.52
2017,8,17,14,45,814.0,133.5,3.35,35.5,806.0,954.63,676.14
2017,8,17,15,0,797.0,136.0,3.3,36.0,770.0,927.79,658.59
2017,8,17,15,15,784.0,133.0,3.25,35.5,730.0,896.08,640.72
2017,8,17,15,30,771.0,130.0,3.2,35.0,690.0,861.82,621.07
2017,8,17,15,45,755.0,126.5,3.15,35.0,644.5,822.04,596.37
2017,8,17,16,0,739.0,123.0,3.1,35.0,599.0,780.36,570.23
2017,8,17,16,15,716.5,118.5,2.95,34.5,549.0,734.06,541.35
2017,8,17,16,30,694.0,114.0,2.8,34.0,499.0,683.59,509.16
2017,8,17,16,45,663.0,107.5,2.7,34.0,444.0,624.14,469.0
2017,8,17,17,0,632.0,101.0,2.6,34.0,389.0,565.34,427.51
2017,8,17,17,15,584.0,96.5,2.25,33.5,335.5,499.03,379.34
2017,8,17,17,30,536.0,92.0,1.9,33.0,282.0,435.72,332.07
2017,8,17,17,45,483.0,82.0,1.6,32.5,230.0,367.19,279.7
2017,8,17,18,0,430.0,72.0,1.3,32.0,178.0,300.34,227.0
2017,8,17,18,15,340.5,59.5,1.3,31.0,129.5,224.52,166.97
2017,8,17,18,30,251.0,47.0,1.3,30.0,81.0,158.91,113.53
2017,8,17,18,45,136.5,29.0,1.3,29.5,46.0,88.56,52.22
2017,8,17,19,0,22.0,11.0,1.3,29.0,11.0,15.84,0.0
2017,8,17,19,15,11.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.5,24.5,16.2,0.0
2017,8,18,6,30,163.0,34.0,2.8,25.0,49.0,26.63,15.12
2017,8,18,6,45,274.5,48.0,3.05,25.5,94.5,36.74,25.18
2017,8,18,7,0,386.0,62.0,3.3,26.0,140.0,46.41,33.86
2017,8,18,7,15,456.5,72.0,3.35,26.5,192.5,52.82,39.51
2017,8,18,7,30,527.0,82.0,3.4,27.0,245.0,57.78,43.68
2017,8,18,7,45,589.5,85.5,3.5,27.5,302.5,82.71,47.37
2017,8,18,8,0,652.0,89.0,3.6,28.0,360.0,131.59,73.69
2017,8,18,8,15,685.0,94.0,3.6,28.5,414.5,184.49,112.69
2017,8,18,8,30,718.0,99.0,3.6,29.0,469.0,241.18,158.74
2017,8,18,8,45,750.5,99.5,3.6,29.5,523.0,300.96,208.55
2017,8,18,9,0,783.0,100.0,3.6,30.0,577.0,359.9,257.58
2017,8,18,9,15,800.0,103.0,3.55,30.5,625.0,417.55,304.84
2017,8,18,9,30,817.0,106.0,3.5,31.0,673.0,475.95,351.14
2017,8,18,9,45,834.0,106.5,3.45,31.5,717.0,534.93,396.27
2017,8,18,10,0,851.0,107.0,3.4,32.0,761.0,591.05,437.88
2017,8,18,10,15,860.5,109.0,3.3,32.5,798.0,643.61,475.4
2017,8,18,10,30,870.0,111.0,3.2,33.0,835.0,694.94,510.8
2017,8,18,10,45,878.5,111.5,3.15,33.5,865.0,742.72,541.98
2017,8,18,11,0,887.0,112.0,3.1,34.0,895.0,788.71,570.35
2017,8,18,11,15,891.5,113.0,3.05,34.5,917.0,829.9,595.1
2017,8,18,11,30,896.0,114.0,3.0,35.0,939.0,868.57,617.87
2017,8,18,11,45,893.5,118.5,2.95,35.5,952.0,901.73,636.8
2017,8,18,12,0,891.0,123.0,2.9,36.0,965.0,931.67,653.52
2017,8,18,12,15,891.5,123.0,2.85,36.0,970.5,956.8,668.48
2017,8,18,12,30,892.0,123.0,2.8,36.0,976.0,978.67,681.4
2017,8,18,12,45,891.0,123.0,2.75,36.0,973.0,995.71,691.37
2017,8,18,13,0,890.0,123.0,2.7,36.0,970.0,1009.25,699.27
2017,8,18,13,15,887.5,122.5,2.65,36.0,958.5,1017.23,703.86
2017,8,18,13,30,885.0,122.0,2.6,36.0,947.0,1021.55,706.35
2017,8,18,13,45,880.0,121.5,2.6,36.5,927.5,1019.67,704.21
2017,8,18,14,0,875.0,121.0,2.6,37.0,908.0,1014.12,700.03
2017,8,18,14,15,868.5,119.5,2.55,37.0,880.5,1002.42,693.22
2017,8,18,14,30,862.0,118.0,2.5,37.0,853.0,987.18,684.42
2017,8,18,14,45,852.0,117.0,2.45,37.0,818.5,965.66,671.86
2017,8,18,15,0,842.0,116.0,2.4,37.0,784.0,940.99,657.45
2017,8,18,15,15,830.0,113.5,2.4,36.5,743.0,909.84,640.78
2017,8,18,15,30,818.0,111.0,2.4,36.0,702.0,883.29,626.96
2017,8,18,15,45,801.5,108.0,2.4,36.0,655.5,842.15,602.29
2017,8,18,16,0,785.0,105.0,2.4,36.0,609.0,799.03,576.17
2017,8,18,16,15,764.0,101.5,2.4,35.5,558.5,749.99,546.91
2017,8,18,16,30,743.0,98.0,2.4,35.0,508.0,699.88,516.32
2017,8,18,16,45,715.0,93.5,2.45,35.0,454.0,642.79,479.39
2017,8,18,17,0,687.0,89.0,2.5,35.0,400.0,588.51,442.53
2017,8,18,17,15,647.5,83.0,2.2,34.0,345.0,523.33,396.56
2017,8,18,17,30,608.0,77.0,1.9,33.0,290.0,460.34,350.59
2017,8,18,17,45,552.5,69.5,1.6,32.5,236.0,389.71,296.54
2017,8,18,18,0,497.0,62.0,1.3,32.0,182.0,323.83,244.27
2017,8,18,18,15,407.5,51.5,1.3,31.0,132.5,245.59,182.17
2017,8,18,18,30,318.0,41.0,1.3,30.0,83.0,177.03,125.89
2017,8,18,18,45,184.5,25.5,1.3,29.5,47.0,97.49,55.11
2017,8,18,19,0,51.0,10.0,1.3,29.0,11.0,21.86,0.0
2017,8,18,19,15,25.5,5.0,1.4,29.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.0,2.2,24.5,24.5,15.25,0.0
2017,8,19,6,30,187.0,32.0,2.4,25.0,49.0,25.05,13.73
2017,8,19,6,45,313.5,44.0,2.6,25.5,96.0,33.66,22.58
2017,8,19,7,0,440.0,56.0,2.8,26.0,143.0,42.28,30.35
2017,8,19,7,15,508.5,64.5,2.8,26.5,197.0,46.54,34.16
2017,8,19,7,30,577.0,73.0,2.8,27.0,251.0,50.58,37.57
2017,8,19,7,45,638.0,75.5,2.85,27.5,308.5,76.7,41.42
2017,8,19,8,0,699.0,78.0,2.9,28.0,366.0,131.86,72.0
2017,8,19,8,15,729.5,82.0,2.85,28.5,421.5,186.04,111.97
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,243.69,158.97
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,301.62,207.24
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,361.94,256.77
2017,8,19,9,15,829.5,92.5,2.6,31.5,632.5,424.31,307.0
2017,8,19,9,30,846.0,95.0,2.5,32.0,681.0,483.14,352.96
2017,8,19,9,45,860.0,96.5,2.4,32.5,724.5,540.06,395.83
2017,8,19,10,0,874.0,98.0,2.3,33.0,768.0,596.69,436.81
2017,8,19,10,15,883.0,99.5,2.2,33.5,804.5,649.61,473.65
2017,8,19,10,30,892.0,101.0,2.1,34.0,841.0,701.2,508.19
2017,8,19,10,45,899.0,102.0,2.05,34.5,871.0,749.32,538.23
2017,8,19,11,0,906.0,103.0,2.0,35.0,901.0,795.44,565.68
2017,8,19,11,15,910.0,104.0,2.0,35.5,923.5,836.94,590.09
2017,8,19,11,30,914.0,105.0,2.0,36.0,946.0,875.81,612.52
2017,8,19,11,45,920.0,103.0,2.05,36.5,960.5,910.75,632.72
2017,8,19,12,0,926.0,101.0,2.1,37.0,975.0,942.8,651.01
2017,8,19,12,15,926.5,101.5,2.15,37.0,980.5,969.12,667.12
2017,8,19,12,30,927.0,102.0,2.2,37.0,986.0,992.02,681.23
2017,8,19,12,45,926.5,101.5,2.3,37.5,983.0,1009.44,691.18
2017,8,19,13,0,926.0,101.0,2.4,38.0,980.0,1023.2,699.03
2017,8,19,13,15,923.5,100.5,2.45,38.0,968.5,1031.24,704.51
2017,8,19,13,30,921.0,100.0,2.5,38.0,957.0,1035.47,707.88
2017,8,19,13,45,917.0,99.0,2.6,38.0,937.0,1033.83,708.35
2017,8,19,14,0,913.0,98.0,2.7,38.0,917.0,1028.37,706.65
2017,8,19,14,15,907.0,97.0,2.75,38.0,889.5,1017.13,701.09
2017,8,19,14,30,901.0,96.0,2.8,38.0,862.0,1002.22,693.41
2017,8,19,14,45,883.5,99.5,2.85,38.0,825.5,977.47,679.73
2017,8,19,15,0,866.0,103.0,2.9,38.0,789.0,949.76,664.25
2017,8,19,15,15,854.5,101.0,2.95,37.5,748.0,918.9,648.07
2017,8,19,15,30,843.0,99.0,3.0,37.0,707.0,885.25,629.94
2017,8,19,15,45,829.0,96.0,3.05,37.0,660.5,845.71,606.45
2017,8,19,16,0,815.0,93.0,3.1,37.0,614.0,810.31,585.47
2017,8,19,16,15,795.0,90.0,3.1,36.5,563.0,761.5,556.14
2017,8,19,16,30,775.0,87.0,3.1,36.0,512.0,711.48,525.47
2017,8,19,16,45,748.0,82.5,3.1,36.0,457.5,653.74,487.69
2017,8,19,17,0,721.0,78.0,3.1,36.0,403.0,596.07,448.71
2017,8,19,17,15,683.0,73.5,2.8,35.0,347.5,531.87,403.43
2017,8,19,17,30,645.0,69.0,2.5,34.0,292.0,471.85,359.47
2017,8,19,17,45,589.0,62.0,2.2,33.5,237.5,399.66,304.14
2017,8,19,18,0,533.0,55.0,1.9,33.0,183.0,332.32,250.54
2017,8,19,18,15,444.0,46.0,1.85,32.0,132.5,254.19,188.0
2017,8,19,18,30,355.0,37.0,1.8,31.0,82.0,185.75,131.23
2017,8,19,18,45,211.0,23.0,1.75,30.5,46.0,103.04,55.04
2017,8,19,19,0,67.0,9.0,1.7,30.0,10.0,24.67,0.0
2017,8,19,19,15,33.5,4.5,1.85,29.5,5.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,24.5,24.5,14.3,0.0
2017,8,20,6,30,214.0,30.0,2.2,25.0,49.0,23.48,12.34
2017,8,20,6,45,333.5,42.0,2.4,25.5,96.0,32.7,21.76
2017,8,20,7,0,453.0,54.0,2.6,26.0,143.0,40.61,28.92
2017,8,20,7,15,521.0,62.0,2.65,26.5,197.0,44.55,32.46
2017,8,20,7,30,589.0,70.0,2.7,27.0,251.0,48.29,35.63
2017,8,20,7,45,646.0,73.0,2.75,27.5,308.5,75.08,39.96
2017,8,20,8,0,703.0,76.0,2.8,28.0,366.0,130.62,70.86
2017,8,20,8,15,733.5,80.5,2.75,28.5,421.0,185.54,111.42
2017,8,20,8,30,764.0,85.0,2.7,29.0,476.0,243.92,159.0
2017,8,20,8,45,790.5,86.5,2.7,30.0,529.5,301.72,207.23
2017,8,20,9,0,817.0,88.0,2.7,31.0,583.0,361.88,256.73
2017,8,20,9,15,833.0,91.0,2.65,31.5,631.5,424.75,307.44
2017,8,20,9,30,849.0,94.0,2.6,32.0,680.0,484.03,353.88
2017,8,20,9,45,862.5,95.0,2.6,32.5,723.5,540.44,396.77
2017,8,20,10,0,876.0,96.0,2.6,33.0,767.0,596.48,437.88
2017,8,20,10,15,885.0,97.5,2.65,33.5,803.5,649.52,475.69
2017,8,20,10,30,894.0,99.0,2.7,34.0,840.0,701.23,511.42
2017,8,20,10,45,901.5,99.5,2.75,34.5,870.0,749.33,542.36
2017,8,20,11,0,909.0,100.0,2.8,35.0,900.0,795.48,570.95
2017,8,20,11,15,913.5,101.0,2.85,35.0,922.5,837.49,597.71
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,876.89,622.64
2017,8,20,11,45,910.5,109.5,3.0,35.5,956.5,909.21,641.94
2017,8,20,12,0,903.0,117.0,3.1,36.0,968.0,937.95,658.93
2017,8,20,12,15,904.0,117.0,3.15,36.0,973.5,963.78,675.11
2017,8,20,12,30,905.0,117.0,3.2,36.0,979.0,986.29,689.27
2017,8,20,12,45,905.0,116.5,3.3,36.5,976.0,1003.92,699.39
2017,8,20,13,0,905.0,116.0,3.4,37.0,973.0,1018.0,707.4
2017,8,20,13,15,902.5,115.5,3.45,37.0,961.5,1025.96,712.84
2017,8,20,13,30,900.0,115.0,3.5,37.0,950.0,1030.18,716.16
2017,8,20,13,45,896.0,114.0,3.55,37.0,930.5,1028.62,716.04
2017,8,20,14,0,892.0,113.0,3.6,37.0,911.0,1023.31,713.77
2017,8,20,14,15,885.5,111.5,3.6,37.0,883.5,1011.28,707.11
2017,8,20,14,30,879.0,110.0,3.6,37.0,856.0,995.64,698.34
2017,8,20,14,45,868.0,109.5,3.6,37.0,820.5,973.22,685.4
2017,8,20,15,0,857.0,109.0,3.6,37.0,785.0,947.64,670.53
2017,8,20,15,15,845.0,107.0,3.6,37.0,743.5,916.49,652.1
2017,8,20,15,30,833.0,105.0,3.6,37.0,702.0,882.62,631.87
2017,8,20,15,45,816.5,102.5,3.6,37.0,655.5,848.56,611.42
2017,8,20,16,0,800.0,100.0,3.6,37.0,609.0,805.37,584.75
2017,8,20,16,15,779.0,96.5,3.55,36.5,557.5,755.65,554.34
2017,8,20,16,30,758.0,93.0,3.5,36.0,506.0,704.83,522.63
2017,8,20,16,45,728.5,89.0,3.5,36.0,451.5,646.49,484.11
2017,8,20,17,0,699.0,85.0,3.5,36.0,397.0,590.89,445.83
2017,8,20,17,15,659.5,79.0,3.15,35.0,341.5,525.08,399.12
2017,8,20,17,30,620.0,73.0,2.8,34.0,286.0,461.48,352.37
2017,8,20,17,45,559.0,66.0,2.5,33.5,231.5,387.95,295.83
2017,8,20,18,0,498.0,59.0,2.2,33.0,177.0,319.8,241.5
2017,8,20,18,15,407.5,48.5,2.05,32.0,127.5,241.31,178.48
2017,8,20,18,30,317.0,38.0,1.9,31.0,78.0,172.75,121.66
2017,8,20,18,45,158.5,19.0,1.8,30.5,39.0,81.72,39.68
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
