Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,88.5,15.0,1.85,24.5,22.5,14.3,0.0
2017,8,21,6,30,177.0,30.0,2.0,25.0,45.0,23.48,12.15
2017,8,21,6,45,292.0,43.0,2.15,25.5,90.5,32.92,21.91
2017,8,21,7,0,407.0,56.0,2.3,26.0,136.0,42.45,30.47
2017,8,21,7,15,476.0,65.5,2.3,26.5,188.5,47.54,35.0
2017,8,21,7,30,545.0,75.0,2.3,27.0,241.0,52.34,39.06
2017,8,21,7,45,600.5,79.0,2.3,28.0,296.5,78.01,43.33
2017,8,21,8,0,656.0,83.0,2.3,29.0,352.0,127.41,69.87
2017,8,21,8,15,688.0,88.0,2.3,29.5,406.5,180.53,108.83
2017,8,21,8,30,720.0,93.0,2.3,30.0,461.0,240.98,157.48
2017,8,21,8,45,746.5,95.5,2.3,30.5,513.0,297.03,204.15
2017,8,21,9,0,773.0,98.0,2.3,31.0,565.0,355.53,252.36
2017,8,21,9,15,468.0,210.0,2.3,31.5,499.5,372.0,271.36
2017,8,21,9,30,163.0,322.0,2.3,32.0,434.0,358.89,263.65
2017,8,21,9,45,123.0,337.0,2.3,32.5,425.0,363.92,266.86
2017,8,21,10,0,83.0,352.0,2.3,33.0,416.0,365.73,267.11
2017,8,21,10,15,468.0,232.5,2.25,33.5,617.0,508.15,372.94
2017,8,21,10,30,853.0,113.0,2.2,34.0,818.0,686.78,499.78
2017,8,21,10,45,859.5,114.5,2.2,34.5,847.5,733.33,528.83
2017,8,21,11,0,866.0,116.0,2.2,35.0,877.0,777.96,555.98
2017,8,21,11,15,871.0,117.0,2.2,35.0,899.0,818.78,581.47
2017,8,21,11,30,876.0,118.0,2.2,35.0,921.0,857.16,605.19
2017,8,21,11,45,873.0,123.0,2.2,35.5,933.5,889.7,623.78
2017,8,21,12,0,870.0,128.0,2.2,36.0,946.0,919.06,640.24
2017,8,21,12,15,871.5,128.0,2.25,36.0,952.0,944.57,656.07
2017,8,21,12,30,873.0,128.0,2.3,36.0,958.0,966.92,670.02
2017,8,21,12,45,622.0,277.5,2.35,36.5,868.0,902.04,627.35
2017,8,21,13,0,371.0,427.0,2.4,37.0,778.0,807.11,559.59
2017,8,21,13,15,349.0,433.0,2.45,37.0,760.0,799.23,555.26
2017,8,21,13,30,327.0,439.0,2.5,37.0,742.0,789.41,549.05
2017,8,21,13,45,591.0,283.0,2.6,37.0,816.0,911.05,635.84
2017,8,21,14,0,855.0,127.0,2.7,37.0,890.0,1000.89,694.0
2017,8,21,14,15,484.5,270.0,2.7,37.0,699.5,788.63,556.72
2017,8,21,14,30,114.0,413.0,2.7,37.0,509.0,546.22,386.78
2017,8,21,14,45,470.0,265.5,2.75,37.0,638.5,761.7,543.9
2017,8,21,15,0,826.0,118.0,2.8,37.0,768.0,927.64,654.29
2017,8,21,15,15,813.5,115.5,2.85,36.5,727.0,903.88,640.86
2017,8,21,15,30,801.0,113.0,2.9,36.0,686.0,869.53,622.06
2017,8,21,15,45,785.5,110.0,2.95,36.0,640.0,829.56,598.13
2017,8,21,16,0,770.0,107.0,3.0,36.0,594.0,787.6,572.61
2017,8,21,16,15,748.5,103.0,3.0,35.5,543.5,737.93,542.4
2017,8,21,16,30,727.0,99.0,3.0,35.0,493.0,687.28,510.91
2017,8,21,16,45,696.0,94.5,3.05,35.0,439.5,631.21,474.07
2017,8,21,17,0,665.0,90.0,3.1,35.0,386.0,573.14,433.63
2017,8,21,17,15,623.5,84.0,2.95,34.5,331.0,507.67,386.6
2017,8,21,17,30,582.0,78.0,2.8,34.0,276.0,444.66,339.79
2017,8,21,17,45,517.5,70.5,2.65,33.5,222.0,370.65,283.0
2017,8,21,18,0,453.0,63.0,2.5,33.0,168.0,302.42,228.7
2017,8,21,18,15,360.5,51.0,2.35,32.5,120.0,224.01,165.35
2017,8,21,18,30,268.0,39.0,2.2,32.0,72.0,154.68,108.03
2017,8,21,18,45,134.0,19.5,2.1,31.5,36.0,71.92,30.63
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,15.0,2.1,24.5,22.0,14.3,0.0
2017,8,22,6,30,167.0,30.0,2.2,25.0,44.0,23.52,11.95
2017,8,22,6,45,287.0,43.0,2.35,25.5,89.5,32.96,21.91
2017,8,22,7,0,407.0,56.0,2.5,26.0,135.0,42.57,30.56
2017,8,22,7,15,477.0,65.0,2.45,26.5,187.5,47.22,34.72
2017,8,22,7,30,547.0,74.0,2.4,27.0,240.0,51.63,38.46
2017,8,22,7,45,608.0,77.0,2.35,28.0,297.0,76.77,42.18
2017,8,22,8,0,669.0,80.0,2.3,29.0,354.0,126.47,68.61
2017,8,22,8,15,701.0,85.0,2.15,29.5,408.5,180.42,108.21
2017,8,22,8,30,733.0,90.0,2.0,30.0,463.0,241.56,157.35
2017,8,22,8,45,760.5,92.0,1.9,30.5,516.0,298.31,204.42
2017,8,22,9,0,788.0,94.0,1.8,31.0,569.0,357.6,252.95
2017,8,22,9,15,805.0,97.0,1.65,31.5,617.0,415.71,299.31
2017,8,22,9,30,822.0,100.0,1.5,32.0,665.0,477.43,346.3
2017,8,22,9,45,836.0,102.0,1.4,33.0,708.5,533.64,386.9
2017,8,22,10,0,850.0,104.0,1.3,34.0,752.0,589.59,425.37
2017,8,22,10,15,859.5,105.5,1.3,34.0,788.5,641.74,462.1
2017,8,22,10,30,869.0,107.0,1.3,34.0,825.0,692.66,496.94
2017,8,22,10,45,877.0,108.0,1.35,34.5,855.0,740.54,527.21
2017,8,22,11,0,885.0,109.0,1.4,35.0,885.0,786.57,554.99
2017,8,22,11,15,890.0,110.0,1.5,35.5,907.5,828.11,580.08
2017,8,22,11,30,895.0,111.0,1.6,36.0,930.0,867.13,603.41
2017,8,22,11,45,896.5,113.0,1.7,36.5,943.5,901.37,623.61
2017,8,22,12,0,898.0,115.0,1.8,37.0,957.0,932.56,641.88
2017,8,22,12,15,899.0,115.0,1.9,37.0,963.0,958.2,658.09
2017,8,22,12,30,900.0,115.0,2.0,37.0,969.0,980.52,672.4
2017,8,22,12,45,584.5,291.0,2.15,37.0,845.0,879.14,609.11
2017,8,22,13,0,269.0,467.0,2.3,37.0,721.0,747.25,517.9
2017,8,22,13,15,583.5,289.5,2.35,37.0,831.5,898.93,625.67
2017,8,22,13,30,898.0,112.0,2.4,37.0,942.0,1025.65,705.36
2017,8,22,13,45,895.5,110.0,2.5,37.5,922.5,1024.39,703.45
2017,8,22,14,0,893.0,108.0,2.6,38.0,903.0,1019.35,700.56
2017,8,22,14,15,887.0,107.0,2.65,38.0,876.0,1008.14,695.03
2017,8,22,14,30,881.0,106.0,2.7,38.0,849.0,993.33,687.43
2017,8,22,14,45,865.5,108.0,2.75,38.0,812.5,969.03,674.04
2017,8,22,15,0,850.0,110.0,2.8,38.0,776.0,941.77,658.84
2017,8,22,15,15,838.0,108.0,2.8,37.5,735.0,910.64,642.14
2017,8,22,15,30,826.0,106.0,2.8,37.0,694.0,876.8,623.57
2017,8,22,15,45,810.5,103.0,2.8,37.0,647.5,843.2,603.7
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,800.33,577.59
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,750.25,547.26
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,699.14,515.67
2017,8,22,16,45,722.5,88.5,2.65,36.0,444.5,640.37,477.05
2017,8,22,17,0,693.0,84.0,2.6,36.0,390.0,584.42,438.65
2017,8,22,17,15,652.5,78.5,2.3,35.0,334.5,518.83,392.34
2017,8,22,17,30,612.0,73.0,2.0,34.0,279.0,455.56,346.04
2017,8,22,17,45,549.0,66.0,1.7,33.5,224.0,381.44,289.23
2017,8,22,18,0,486.0,59.0,1.4,33.0,169.0,312.93,234.79
2017,8,22,18,15,391.5,48.0,1.25,32.0,120.0,233.09,171.11
2017,8,22,18,30,297.0,37.0,1.1,31.0,71.0,163.72,113.82
2017,8,22,18,45,148.5,18.5,1.0,30.5,35.5,74.18,26.71
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.0,14.0,1.2,24.5,21.5,13.34,0.0
2017,8,23,6,30,180.0,28.0,1.3,25.0,43.0,21.93,10.54
2017,8,23,6,45,291.0,41.5,1.45,25.5,88.0,31.81,20.94
2017,8,23,7,0,402.0,55.0,1.6,26.0,133.0,41.77,29.87
2017,8,23,7,15,472.5,64.5,1.4,27.0,185.5,46.89,34.37
2017,8,23,7,30,543.0,74.0,1.2,28.0,238.0,51.72,38.37
2017,8,23,7,45,592.0,80.5,1.0,29.0,293.0,78.99,44.13
2017,8,23,8,0,641.0,87.0,0.8,30.0,348.0,129.31,71.45
2017,8,23,8,15,674.0,92.0,0.8,30.5,402.5,181.79,109.35
2017,8,23,8,30,707.0,97.0,0.8,31.0,457.0,238.07,153.92
2017,8,23,8,45,729.5,102.5,0.8,32.0,508.0,298.78,202.64
2017,8,23,9,0,752.0,108.0,0.8,33.0,559.0,357.64,249.15
2017,8,23,9,15,770.0,111.0,0.9,33.5,607.0,414.17,293.64
2017,8,23,9,30,788.0,114.0,1.0,34.0,655.0,471.61,337.41
2017,8,23,9,45,799.0,118.5,1.1,34.5,697.0,527.36,378.56
2017,8,23,10,0,810.0,123.0,1.2,35.0,739.0,582.72,418.07
2017,8,23,10,15,820.5,125.0,1.15,35.0,775.5,634.81,454.04
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,685.54,487.94
2017,8,23,10,45,839.5,128.0,1.1,35.5,841.5,732.22,517.37
2017,8,23,11,0,848.0,129.0,1.1,36.0,871.0,777.19,543.71
2017,8,23,11,15,530.5,294.0,1.15,36.0,762.5,715.32,499.38
2017,8,23,11,30,213.0,459.0,1.2,36.0,654.0,618.94,430.0
2017,8,23,11,45,307.0,434.0,1.25,36.5,719.5,693.8,480.7
2017,8,23,12,0,401.0,409.0,1.3,37.0,785.0,769.25,529.35
2017,8,23,12,15,633.5,270.5,1.35,37.0,868.5,873.59,600.61
2017,8,23,12,30,866.0,132.0,1.4,37.0,952.0,965.07,656.68
2017,8,23,12,45,572.0,298.0,1.5,37.5,839.0,874.26,598.19
2017,8,23,13,0,278.0,464.0,1.6,38.0,726.0,753.67,515.18
2017,8,23,13,15,567.0,298.0,1.65,38.0,823.5,891.22,611.46
2017,8,23,13,30,856.0,132.0,1.7,38.0,921.0,1004.13,681.79
2017,8,23,13,45,847.5,133.0,1.75,38.0,900.0,1000.0,679.28
2017,8,23,14,0,839.0,134.0,1.8,38.0,879.0,992.35,676.02
2017,8,23,14,15,573.0,263.5,1.85,37.5,765.5,874.23,604.92
2017,8,23,14,30,307.0,393.0,1.9,37.0,652.0,729.44,508.76
2017,8,23,14,45,330.5,368.0,1.95,37.0,636.0,723.52,508.18
2017,8,23,15,0,354.0,343.0,2.0,37.0,620.0,715.02,504.85
2017,8,23,15,15,355.5,322.0,2.05,36.5,587.0,687.58,489.62
2017,8,23,15,30,357.0,301.0,2.1,36.0,554.0,658.4,473.11
2017,8,23,15,45,448.0,248.0,2.15,36.0,543.5,683.2,493.82
2017,8,23,16,0,539.0,195.0,2.2,36.0,533.0,687.79,500.8
2017,8,23,16,15,407.5,208.5,2.2,35.5,451.5,577.14,424.82
2017,8,23,16,30,276.0,222.0,2.2,35.0,370.0,464.42,345.5
2017,8,23,16,45,204.0,202.5,2.2,35.0,305.5,369.1,277.07
2017,8,23,17,0,132.0,183.0,2.2,35.0,241.0,291.01,219.18
2017,8,23,17,15,121.0,158.0,2.1,34.5,205.5,251.27,190.27
2017,8,23,17,30,110.0,133.0,2.0,34.0,170.0,212.19,160.98
2017,8,23,17,45,90.0,109.0,1.9,33.5,135.0,170.37,128.66
2017,8,23,18,0,70.0,85.0,1.8,33.0,100.0,130.34,96.97
2017,8,23,18,15,45.0,61.5,1.75,32.5,70.0,84.85,60.54
2017,8,23,18,30,20.0,38.0,1.7,32.0,40.0,47.94,30.61
2017,8,23,18,45,10.0,19.0,1.65,31.5,20.0,22.22,2.43
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.35,25.0,6.0,5.72,0.0
2017,8,24,6,30,0.0,12.0,0.4,25.0,12.0,11.12,2.45
2017,8,24,6,45,0.0,26.5,0.45,25.5,26.5,24.6,14.95
2017,8,24,7,0,0.0,41.0,0.5,26.0,41.0,38.1,26.79
2017,8,24,7,15,0.0,58.5,0.5,26.5,58.5,53.85,40.36
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,69.26,53.34
2017,8,24,7,45,1.0,103.5,0.5,27.5,104.0,92.9,69.44
2017,8,24,8,0,2.0,131.0,0.5,28.0,132.0,117.13,88.05
2017,8,24,8,15,5.5,150.0,0.65,28.5,153.0,135.31,101.55
2017,8,24,8,30,9.0,169.0,0.8,29.0,174.0,154.03,115.32
2017,8,24,8,45,73.5,219.5,1.0,29.5,263.5,212.88,157.83
2017,8,24,9,0,138.0,270.0,1.2,30.0,353.0,280.61,206.91
2017,8,24,9,15,84.5,269.0,1.3,30.5,321.0,272.92,201.63
2017,8,24,9,30,31.0,268.0,1.4,31.0,289.0,254.8,188.11
2017,8,24,9,45,33.0,284.0,1.55,31.5,308.0,273.85,201.62
2017,8,24,10,0,35.0,300.0,1.7,32.0,327.0,293.19,215.08
2017,8,24,10,15,196.5,334.5,1.8,32.0,495.5,429.6,314.83
2017,8,24,10,30,358.0,369.0,1.9,32.0,664.0,583.29,423.06
2017,8,24,10,45,351.0,387.0,2.0,32.5,684.5,615.63,443.43
2017,8,24,11,0,344.0,405.0,2.1,33.0,705.0,646.68,463.38
2017,8,24,11,15,313.5,424.5,2.15,33.0,703.5,658.86,470.72
2017,8,24,11,30,283.0,444.0,2.2,33.0,702.0,668.08,476.08
2017,8,24,11,45,141.5,250.5,2.3,33.0,379.5,371.82,272.16
2017,8,24,12,0,0.0,57.0,2.4,33.0,57.0,53.31,35.09
2017,8,24,12,15,43.5,260.5,2.45,33.0,301.5,291.45,213.63
2017,8,24,12,30,87.0,464.0,2.5,33.0,546.0,536.71,385.41
2017,8,24,12,45,238.0,440.0,2.65,33.0,664.0,682.32,487.57
2017,8,24,13,0,389.0,416.0,2.8,33.0,782.0,815.29,579.13
2017,8,24,13,15,570.5,306.0,2.85,33.0,835.0,902.19,640.78
2017,8,24,13,30,752.0,196.0,2.9,33.0,888.0,974.52,689.74
2017,8,24,13,45,744.5,195.5,2.95,33.0,868.0,976.63,691.38
2017,8,24,14,0,737.0,195.0,3.0,33.0,848.0,969.27,687.75
2017,8,24,14,15,728.5,192.5,3.05,33.0,821.0,955.54,680.23
2017,8,24,14,30,720.0,190.0,3.1,33.0,794.0,938.7,670.85
2017,8,24,14,45,700.0,191.5,3.2,33.0,758.0,912.04,655.49
2017,8,24,15,0,680.0,193.0,3.3,33.0,722.0,882.97,638.52
2017,8,24,15,15,664.5,188.5,3.3,32.5,682.0,849.47,619.21
2017,8,24,15,30,649.0,184.0,3.3,32.0,642.0,813.9,598.32
2017,8,24,15,45,632.0,176.5,3.35,32.0,597.0,771.94,571.9
2017,8,24,16,0,615.0,169.0,3.4,32.0,552.0,728.51,543.86
2017,8,24,16,15,599.0,155.5,3.4,31.5,502.0,678.24,511.36
2017,8,24,16,30,583.0,142.0,3.4,31.0,452.0,626.97,477.36
2017,8,24,16,45,534.5,140.0,3.4,31.0,400.5,559.11,428.92
2017,8,24,17,0,486.0,138.0,3.4,31.0,349.0,499.8,385.48
2017,8,24,17,15,441.5,125.5,3.15,30.5,296.5,434.26,336.82
2017,8,24,17,30,397.0,113.0,2.9,30.0,244.0,372.06,289.3
2017,8,24,17,45,329.5,98.5,2.65,29.5,193.0,299.36,232.21
2017,8,24,18,0,262.0,84.0,2.4,29.0,142.0,226.09,173.36
2017,8,24,18,15,189.0,62.5,2.2,28.5,97.5,157.76,117.45
2017,8,24,18,30,116.0,41.0,2.0,28.0,53.0,97.42,67.24
2017,8,24,18,45,58.0,20.5,1.8,28.0,26.5,44.92,4.77
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,10.5,3.4,23.0,10.5,10.01,0.0
2017,8,25,6,30,0.0,21.0,3.6,23.0,21.0,19.5,8.33
2017,8,25,6,45,12.5,43.5,3.85,23.5,46.0,38.3,26.49
2017,8,25,7,0,25.0,66.0,4.1,24.0,71.0,56.7,42.79
2017,8,25,7,15,42.5,89.5,4.25,24.5,101.0,75.39,59.07
2017,8,25,7,30,60.0,113.0,4.4,25.0,131.0,93.67,74.63
2017,8,25,7,45,88.5,139.5,4.6,25.5,172.0,118.78,89.06
2017,8,25,8,0,117.0,166.0,4.8,26.0,213.0,146.49,108.09
2017,8,25,8,15,179.0,188.5,4.85,26.5,272.5,185.52,135.62
2017,8,25,8,30,241.0,211.0,4.9,27.0,332.0,228.46,167.26
2017,8,25,8,45,170.5,238.0,4.95,27.5,328.5,252.18,188.51
2017,8,25,9,0,100.0,265.0,5.0,28.0,325.0,266.66,201.25
2017,8,25,9,15,153.0,291.0,5.05,28.5,391.0,316.52,238.41
2017,8,25,9,30,206.0,317.0,5.1,29.0,457.0,375.94,282.66
2017,8,25,9,45,196.0,340.5,5.2,29.5,481.0,406.25,304.89
2017,8,25,10,0,186.0,364.0,5.3,30.0,505.0,435.41,325.81
2017,8,25,10,15,144.0,379.5,5.35,30.0,492.5,436.31,325.9
2017,8,25,10,30,102.0,395.0,5.4,30.0,480.0,432.45,322.18
2017,8,25,10,45,132.0,415.5,5.5,30.5,529.0,481.98,357.89
2017,8,25,11,0,162.0,436.0,5.6,31.0,578.0,533.84,394.74
2017,8,25,11,15,201.5,444.5,5.65,31.0,625.5,584.65,431.58
2017,8,25,11,30,241.0,453.0,5.7,31.0,673.0,637.94,469.9
2017,8,25,11,45,218.5,464.0,5.8,31.5,665.5,641.15,470.5
2017,8,25,12,0,196.0,475.0,5.9,32.0,658.0,642.33,469.82
2017,8,25,12,15,138.0,466.5,6.05,32.0,596.0,589.32,431.39
2017,8,25,12,30,80.0,458.0,6.2,32.0,534.0,524.35,384.1
2017,8,25,12,45,75.5,452.5,6.35,32.0,524.0,518.83,380.53
2017,8,25,13,0,71.0,447.0,6.5,32.0,514.0,512.65,376.34
2017,8,25,13,15,77.5,446.0,6.55,31.5,518.5,521.53,383.97
2017,8,25,13,30,84.0,445.0,6.6,31.0,523.0,530.13,391.45
2017,8,25,13,45,71.5,424.5,6.65,31.0,490.0,498.72,368.94
2017,8,25,14,0,59.0,404.0,6.7,31.0,457.0,466.69,345.94
2017,8,25,14,15,68.0,398.0,6.6,30.5,456.5,471.19,350.67
2017,8,25,14,30,77.0,392.0,6.5,30.0,456.0,475.28,355.09
2017,8,25,14,45,57.0,355.0,6.45,30.0,401.5,416.97,312.38
2017,8,25,15,0,37.0,318.0,6.4,30.0,347.0,358.81,269.4
2017,8,25,15,15,65.0,320.5,6.3,29.5,368.0,388.91,294.02
2017,8,25,15,30,93.0,323.0,6.2,29.0,389.0,417.87,317.66
2017,8,25,15,45,69.5,289.0,6.1,29.0,336.5,359.16,273.74
2017,8,25,16,0,46.0,255.0,6.0,29.0,284.0,301.52,230.24
2017,8,25,16,15,42.0,231.5,5.85,28.5,256.0,272.74,209.33
2017,8,25,16,30,38.0,208.0,5.7,28.0,228.0,244.05,188.16
2017,8,25,16,45,42.5,188.0,5.6,28.0,208.5,225.67,174.64
2017,8,25,17,0,47.0,168.0,5.5,28.0,189.0,206.78,160.5
2017,8,25,17,15,42.0,144.5,5.4,27.5,161.0,177.27,137.77
2017,8,25,17,30,37.0,121.0,5.3,27.0,133.0,148.07,114.81
2017,8,25,17,45,27.5,98.0,5.2,26.5,106.0,117.42,90.12
2017,8,25,18,0,18.0,75.0,5.1,26.0,79.0,87.53,65.58
2017,8,25,18,15,9.0,53.0,5.1,25.5,55.0,56.27,39.65
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,29.95,17.56
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,14.39,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,10.0,22.0,3.5,3.34,0.0
2017,8,26,6,30,0.0,7.0,10.0,22.0,7.0,6.48,0.0
2017,8,26,6,45,0.0,15.5,10.05,22.0,15.5,14.36,6.45
2017,8,26,7,0,0.0,24.0,10.1,22.0,24.0,22.25,13.53
2017,8,26,7,15,0.0,33.5,10.1,22.0,33.5,31.09,21.38
2017,8,26,7,30,0.0,43.0,10.1,22.0,43.0,39.93,29.14
2017,8,26,7,45,0.0,41.5,10.15,22.5,41.5,38.54,26.37
2017,8,26,8,0,0.0,40.0,10.2,23.0,40.0,37.15,25.08
2017,8,26,8,15,8.5,109.5,10.25,23.0,114.0,101.77,77.54
2017,8,26,8,30,17.0,179.0,10.3,23.0,188.0,164.15,127.42
2017,8,26,8,45,20.5,200.5,10.4,23.5,212.5,186.16,144.34
2017,8,26,9,0,24.0,222.0,10.5,24.0,237.0,208.71,161.59
2017,8,26,9,15,19.5,227.0,10.55,24.0,239.5,214.24,165.68
2017,8,26,9,30,15.0,232.0,10.6,24.0,242.0,218.97,169.07
2017,8,26,9,45,14.0,236.0,10.65,24.0,246.0,223.94,172.63
2017,8,26,10,0,13.0,240.0,10.7,24.0,250.0,228.65,175.99
2017,8,26,10,15,17.5,271.0,10.7,24.0,285.5,261.12,201.06
2017,8,26,10,30,22.0,302.0,10.7,24.0,321.0,294.3,226.54
2017,8,26,10,45,14.5,239.5,10.75,24.5,252.0,233.31,178.52
2017,8,26,11,0,7.0,177.0,10.8,25.0,183.0,170.59,129.08
2017,8,26,11,15,9.5,205.0,10.85,25.0,213.5,199.32,151.42
2017,8,26,11,30,12.0,233.0,10.9,25.0,244.0,228.43,173.91
2017,8,26,11,45,11.5,227.0,10.95,25.0,238.0,223.17,169.73
2017,8,26,12,0,11.0,221.0,11.0,25.0,232.0,217.78,165.49
2017,8,26,12,15,8.0,191.0,11.1,25.0,199.5,187.14,141.62
2017,8,26,12,30,5.0,161.0,11.2,25.0,167.0,156.19,117.44
2017,8,26,12,45,4.0,154.5,11.3,25.0,159.0,149.27,112.02
2017,8,26,13,0,3.0,148.0,11.4,25.0,151.0,142.25,106.53
2017,8,26,13,15,4.0,154.5,11.45,25.0,159.0,149.55,112.33
2017,8,26,13,30,5.0,161.0,11.5,25.0,167.0,156.87,118.17
2017,8,26,13,45,2.5,144.5,11.55,25.0,147.5,138.62,103.88
2017,8,26,14,0,0.0,128.0,11.6,25.0,128.0,120.35,89.53
2017,8,26,14,15,0.0,128.0,11.55,24.5,128.0,120.34,89.83
2017,8,26,14,30,0.0,128.0,11.5,24.0,128.0,120.33,90.13
2017,8,26,14,45,0.0,122.0,11.5,24.0,122.0,114.57,85.73
2017,8,26,15,0,0.0,116.0,11.5,24.0,116.0,108.8,81.33
2017,8,26,15,15,0.0,110.0,11.45,24.0,110.0,103.04,76.92
2017,8,26,15,30,0.0,104.0,11.4,24.0,104.0,97.27,72.52
2017,8,26,15,45,0.0,92.0,11.35,24.0,92.0,85.79,63.53
2017,8,26,16,0,0.0,80.0,11.3,24.0,80.0,74.54,54.68
2017,8,26,16,15,0.0,56.5,11.35,24.0,56.5,52.58,37.1
2017,8,26,16,30,0.0,33.0,11.4,24.0,33.0,30.67,19.4
2017,8,26,16,45,0.0,42.5,11.45,24.0,42.5,39.5,26.72
2017,8,26,17,0,0.0,52.0,11.5,24.0,52.0,48.34,34.09
2017,8,26,17,15,0.0,44.5,11.6,23.5,44.5,41.34,28.52
2017,8,26,17,30,0.0,37.0,11.7,23.0,37.0,34.35,22.86
2017,8,26,17,45,0.0,29.0,11.85,23.0,29.0,26.9,16.68
2017,8,26,18,0,0.0,21.0,12.0,23.0,21.0,19.46,10.42
2017,8,26,18,15,0.0,14.5,12.1,23.0,14.5,13.43,5.27
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.4,0.07
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,9.5,8.25,23.0,9.5,9.05,0.0
2017,8,27,6,30,0.0,19.0,8.3,23.0,19.0,17.64,6.37
2017,8,27,6,45,0.5,40.0,8.45,23.0,40.0,36.18,24.66
2017,8,27,7,0,1.0,61.0,8.6,23.0,61.0,54.32,40.9
2017,8,27,7,15,11.0,83.0,8.7,23.0,86.0,73.06,57.46
2017,8,27,7,30,21.0,105.0,8.8,23.0,111.0,91.64,73.59
2017,8,27,7,45,12.5,118.5,8.9,23.0,122.5,104.95,80.68
2017,8,27,8,0,4.0,132.0,9.0,23.0,134.0,118.05,91.27
2017,8,27,8,15,3.0,143.5,9.1,23.0,145.0,129.5,100.28
2017,8,27,8,30,2.0,155.0,9.2,23.0,156.0,140.67,108.97
2017,8,27,8,45,1.0,84.0,9.35,23.0,84.5,78.54,58.41
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,12.08,4.21
2017,8,27,9,15,0.0,30.5,9.6,23.0,30.5,28.37,17.43
2017,8,27,9,30,0.0,48.0,9.7,23.0,48.0,44.7,30.58
2017,8,27,9,45,0.5,99.5,9.8,23.5,100.0,93.04,69.2
2017,8,27,10,0,1.0,151.0,9.9,24.0,152.0,140.81,106.78
2017,8,27,10,15,16.0,239.0,9.95,24.0,252.0,231.15,177.7
2017,8,27,10,30,31.0,327.0,10.0,24.0,352.0,323.33,249.01
2017,8,27,10,45,18.0,247.0,10.1,24.0,262.0,242.83,186.27
2017,8,27,11,0,5.0,167.0,10.2,24.0,172.0,159.76,121.01
2017,8,27,11,15,8.5,201.5,10.25,24.0,209.5,195.27,148.79
2017,8,27,11,30,12.0,236.0,10.3,24.0,247.0,231.28,176.75
2017,8,27,11,45,11.5,231.5,10.4,24.0,242.5,227.46,173.66
2017,8,27,12,0,11.0,227.0,10.5,24.0,238.0,223.5,170.53
2017,8,27,12,15,11.5,234.0,10.55,24.0,245.5,231.3,176.56
2017,8,27,12,30,12.0,241.0,10.6,24.0,253.0,239.12,182.61
2017,8,27,12,45,11.5,233.0,10.65,24.0,244.5,231.55,176.77
2017,8,27,13,0,11.0,225.0,10.7,24.0,236.0,223.85,170.85
2017,8,27,13,15,9.0,199.0,10.75,24.0,208.0,197.19,150.15
2017,8,27,13,30,7.0,173.0,10.8,24.0,180.0,170.4,129.27
2017,8,27,13,45,3.5,111.5,10.9,24.0,115.0,108.17,80.38
2017,8,27,14,0,0.0,50.0,11.0,24.0,50.0,46.7,31.6
2017,8,27,14,15,0.0,84.5,10.95,24.0,84.5,78.97,57.3
2017,8,27,14,30,0.0,119.0,10.9,24.0,119.0,111.72,83.34
2017,8,27,14,45,0.0,103.0,10.85,24.0,103.0,96.41,71.34
2017,8,27,15,0,0.0,87.0,10.8,24.0,87.0,81.21,59.39
2017,8,27,15,15,0.0,92.0,10.7,23.5,92.0,85.85,63.37
2017,8,27,15,30,0.0,97.0,10.6,23.0,97.0,90.56,67.44
2017,8,27,15,45,1.0,131.5,10.5,23.0,132.5,124.87,95.23
2017,8,27,16,0,2.0,166.0,10.4,23.0,168.0,160.33,123.97
2017,8,27,16,15,3.5,165.0,10.3,23.0,167.0,161.21,125.13
2017,8,27,16,30,5.0,164.0,10.2,23.0,166.0,162.26,126.48
2017,8,27,16,45,2.5,130.5,10.15,23.0,131.5,126.72,98.1
2017,8,27,17,0,0.0,97.0,10.1,23.0,97.0,91.57,69.71
2017,8,27,17,15,0.0,82.5,9.95,22.5,82.5,77.57,58.57
2017,8,27,17,30,0.0,68.0,9.8,22.0,68.0,63.57,47.23
2017,8,27,17,45,0.0,53.5,9.75,22.0,53.5,49.74,35.73
2017,8,27,18,0,0.0,39.0,9.7,22.0,39.0,36.22,24.33
2017,8,27,18,15,0.0,26.5,9.6,22.0,26.5,24.59,14.4
2017,8,27,18,30,0.0,14.0,9.5,22.0,14.0,12.97,4.33
2017,8,27,18,45,0.0,7.0,9.4,22.0,7.0,6.48,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,7.15,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.91,3.65
2017,8,28,6,45,0.0,34.0,8.4,20.5,34.0,31.29,20.78
2017,8,28,7,0,0.0,53.0,8.5,21.0,53.0,48.01,35.79
2017,8,28,7,15,0.0,75.0,8.65,21.0,75.0,66.89,52.57
2017,8,28,7,30,0.0,97.0,8.8,21.0,97.0,85.55,68.91
2017,8,28,7,45,0.0,76.5,9.0,21.5,76.5,70.54,53.06
2017,8,28,8,0,0.0,56.0,9.2,22.0,56.0,52.06,37.54
2017,8,28,8,15,83.0,135.5,9.2,22.0,177.5,129.57,97.37
2017,8,28,8,30,166.0,215.0,9.2,22.0,299.0,218.68,166.45
2017,8,28,8,45,179.5,240.5,9.25,22.5,340.0,257.21,197.31
2017,8,28,9,0,193.0,266.0,9.3,23.0,381.0,297.57,229.53
2017,8,28,9,15,127.5,281.0,9.15,23.0,359.5,298.54,231.71
2017,8,28,9,30,62.0,296.0,9.0,23.0,338.0,293.58,228.05
2017,8,28,9,45,49.0,301.5,8.9,23.5,336.5,297.95,230.71
2017,8,28,10,0,36.0,307.0,8.8,24.0,335.0,300.54,231.8
2017,8,28,10,15,18.0,165.0,8.7,24.0,179.0,164.72,125.61
2017,8,28,10,30,0.0,23.0,8.6,24.0,23.0,21.44,11.53
2017,8,28,10,45,9.0,160.0,8.55,24.5,168.0,155.74,117.93
2017,8,28,11,0,18.0,297.0,8.5,25.0,313.0,290.74,221.97
2017,8,28,11,15,14.5,258.5,8.5,25.0,271.5,253.47,193.02
2017,8,28,11,30,11.0,220.0,8.5,25.0,230.0,215.44,163.55
2017,8,28,11,45,23.0,304.5,8.55,25.5,326.0,311.25,236.82
2017,8,28,12,0,35.0,389.0,8.6,26.0,422.0,406.77,308.36
2017,8,28,12,15,31.5,380.5,8.55,26.0,410.0,398.42,301.79
2017,8,28,12,30,28.0,372.0,8.5,26.0,398.0,389.54,295.0
2017,8,28,12,45,24.0,350.5,8.5,26.5,373.0,366.65,277.22
2017,8,28,13,0,20.0,329.0,8.5,27.0,348.0,333.69,251.94
2017,8,28,13,15,10.0,213.0,8.35,27.0,222.5,211.7,159.23
2017,8,28,13,30,0.0,97.0,8.2,27.0,97.0,90.92,65.67
2017,8,28,13,45,60.0,265.5,8.1,27.0,318.5,323.09,246.67
2017,8,28,14,0,120.0,434.0,8.0,27.0,540.0,573.77,434.23
2017,8,28,14,15,83.5,397.0,7.85,26.5,470.0,486.55,369.57
2017,8,28,14,30,47.0,360.0,7.7,26.0,400.0,412.06,313.94
2017,8,28,14,45,43.5,339.5,7.55,26.0,375.0,387.92,296.24
2017,8,28,15,0,40.0,319.0,7.4,26.0,350.0,363.55,278.26
2017,8,28,15,15,100.5,323.0,7.2,26.0,394.5,425.58,328.03
2017,8,28,15,30,161.0,327.0,7.0,26.0,439.0,497.75,384.62
2017,8,28,15,45,161.5,302.5,6.85,26.0,408.0,468.32,363.29
2017,8,28,16,0,162.0,278.0,6.7,26.0,377.0,438.1,341.43
2017,8,28,16,15,109.0,245.0,6.4,25.5,309.0,342.8,268.43
2017,8,28,16,30,56.0,212.0,6.1,25.0,241.0,263.22,206.19
2017,8,28,16,45,353.0,148.5,5.85,25.0,299.5,436.8,349.58
2017,8,28,17,0,650.0,85.0,5.6,25.0,358.0,552.4,443.0
2017,8,28,17,15,606.5,78.5,5.35,24.5,303.5,485.77,390.57
2017,8,28,17,30,563.0,72.0,5.1,24.0,249.0,421.92,339.35
2017,8,28,17,45,503.0,63.0,4.95,24.0,197.0,349.88,279.46
2017,8,28,18,0,443.0,54.0,4.8,24.0,145.0,283.37,222.33
2017,8,28,18,15,341.0,42.0,4.75,23.5,98.5,202.75,153.56
2017,8,28,18,30,239.0,30.0,4.7,23.0,52.0,134.01,91.25
2017,8,28,18,45,119.5,15.0,4.7,23.0,26.0,48.04,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,11.5,5.5,20.0,18.5,10.96,0.0
2017,8,29,6,30,198.0,23.0,5.6,20.0,37.0,18.44,6.25
2017,8,29,6,45,314.5,35.5,5.75,20.5,81.5,27.57,17.62
2017,8,29,7,0,431.0,48.0,5.9,21.0,126.0,36.15,25.58
2017,8,29,7,15,503.0,56.5,6.1,21.5,179.0,40.73,29.81
2017,8,29,7,30,575.0,65.0,6.3,22.0,232.0,45.08,33.62
2017,8,29,7,45,623.5,71.0,6.5,23.0,287.5,73.4,40.0
2017,8,29,8,0,672.0,77.0,6.7,24.0,343.0,125.52,69.43
2017,8,29,8,15,504.0,134.5,6.8,24.0,351.0,190.04,127.45
2017,8,29,8,30,336.0,192.0,6.9,24.0,359.0,236.3,172.79
2017,8,29,8,45,560.0,143.0,7.0,24.5,458.5,282.55,205.51
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,358.75,265.29
2017,8,29,9,15,801.5,97.0,7.1,25.5,606.0,417.12,315.25
2017,8,29,9,30,819.0,100.0,7.1,26.0,654.0,476.25,364.46
2017,8,29,9,45,830.5,103.0,7.15,26.5,696.5,534.72,411.74
2017,8,29,10,0,842.0,106.0,7.2,27.0,739.0,590.03,455.3
2017,8,29,10,15,537.5,250.0,7.1,27.0,661.5,571.7,438.83
2017,8,29,10,30,233.0,394.0,7.0,27.0,584.0,522.54,396.94
2017,8,29,10,45,552.5,255.0,6.95,27.5,727.0,646.46,494.62
2017,8,29,11,0,872.0,116.0,6.9,28.0,870.0,786.73,599.52
2017,8,29,11,15,629.5,256.5,6.8,28.0,808.5,764.35,579.2
2017,8,29,11,30,387.0,397.0,6.7,28.0,747.0,714.55,536.55
2017,8,29,11,45,239.0,426.0,6.65,28.0,643.5,629.72,472.03
2017,8,29,12,0,91.0,455.0,6.6,28.0,540.0,522.67,390.24
2017,8,29,12,15,70.0,437.5,6.55,28.0,503.0,491.13,366.9
2017,8,29,12,30,49.0,420.0,6.5,28.0,466.0,457.85,341.98
2017,8,29,12,45,449.5,282.5,6.45,28.5,700.0,741.12,559.09
2017,8,29,13,0,850.0,145.0,6.4,29.0,934.0,995.45,737.92
2017,8,29,13,15,495.5,302.0,6.3,29.0,760.5,825.0,615.11
2017,8,29,13,30,141.0,459.0,6.2,29.0,587.0,615.44,456.12
2017,8,29,13,45,80.5,384.5,6.15,29.0,457.5,466.97,348.89
2017,8,29,14,0,20.0,310.0,6.1,29.0,328.0,318.27,237.98
2017,8,29,14,15,67.5,356.0,6.0,29.0,412.0,427.05,320.68
2017,8,29,14,30,115.0,402.0,5.9,29.0,496.0,538.39,403.09
2017,8,29,14,45,455.0,267.5,5.85,29.0,618.5,750.33,566.55
2017,8,29,15,0,795.0,133.0,5.8,29.0,741.0,920.94,690.13
2017,8,29,15,15,560.5,216.5,5.65,28.5,633.0,776.54,589.05
2017,8,29,15,30,326.0,300.0,5.5,28.0,525.0,629.98,479.69
2017,8,29,15,45,531.5,208.0,5.35,28.0,544.5,711.8,546.0
2017,8,29,16,0,737.0,116.0,5.2,28.0,564.0,765.74,587.61
2017,8,29,16,15,712.5,111.5,4.95,27.5,513.0,717.29,554.41
2017,8,29,16,30,688.0,107.0,4.7,27.0,462.0,664.81,518.33
2017,8,29,16,45,660.5,99.5,4.45,27.0,408.5,606.44,475.82
2017,8,29,17,0,633.0,92.0,4.2,27.0,355.0,548.52,432.33
2017,8,29,17,15,586.5,85.0,3.85,26.5,300.5,480.2,380.21
2017,8,29,17,30,540.0,78.0,3.5,26.0,246.0,414.97,328.84
2017,8,29,17,45,473.0,68.0,3.15,25.5,193.0,339.37,267.66
2017,8,29,18,0,406.0,58.0,2.8,25.0,140.0,270.07,209.64
2017,8,29,18,15,301.5,44.5,2.7,24.5,94.0,187.18,140.19
2017,8,29,18,30,197.0,31.0,2.6,24.0,48.0,119.82,79.34
2017,8,29,18,45,98.5,15.5,2.55,24.0,24.0,42.39,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.5,17.5,11.44,0.0
2017,8,30,6,30,151.0,24.0,4.0,20.0,35.0,18.87,6.01
2017,8,30,6,45,271.5,38.5,4.15,20.5,79.5,29.68,19.37
2017,8,30,7,0,392.0,53.0,4.3,21.0,124.0,40.76,29.54
2017,8,30,7,15,466.0,63.5,4.4,21.5,177.0,46.8,35.07
2017,8,30,7,30,540.0,74.0,4.5,22.0,230.0,52.5,40.05
2017,8,30,7,45,595.5,79.5,4.65,22.5,286.5,79.27,45.56
2017,8,30,8,0,651.0,85.0,4.8,23.0,343.0,130.03,74.16
2017,8,30,8,15,685.0,90.5,4.85,23.5,398.0,184.08,115.12
2017,8,30,8,30,719.0,96.0,4.9,24.0,453.0,242.05,163.5
2017,8,30,8,45,747.5,99.0,4.95,25.0,506.5,303.27,215.61
2017,8,30,9,0,776.0,102.0,5.0,26.0,560.0,363.43,266.48
2017,8,30,9,15,794.0,105.5,4.95,26.0,608.5,422.08,316.29
2017,8,30,9,30,812.0,109.0,4.9,26.0,657.0,481.58,365.43
2017,8,30,9,45,827.5,111.0,4.85,26.5,701.0,538.94,410.8
2017,8,30,10,0,843.0,113.0,4.8,27.0,745.0,597.39,455.41
2017,8,30,10,15,853.5,115.0,4.7,27.5,782.0,650.51,494.57
2017,8,30,10,30,864.0,117.0,4.6,28.0,819.0,702.46,531.61
2017,8,30,10,45,873.0,117.5,4.6,28.5,849.0,750.53,564.37
2017,8,30,11,0,882.0,118.0,4.6,29.0,879.0,796.79,594.32
2017,8,30,11,15,887.0,119.0,4.5,29.0,901.0,838.23,621.45
2017,8,30,11,30,892.0,120.0,4.4,29.0,923.0,877.13,646.65
2017,8,30,11,45,463.0,251.5,4.3,29.0,669.0,664.43,495.52
2017,8,30,12,0,34.0,383.0,4.2,29.0,415.0,400.5,295.36
2017,8,30,12,15,467.0,253.0,4.1,29.0,688.0,702.71,524.45
2017,8,30,12,30,900.0,123.0,4.0,29.0,961.0,991.47,720.55
2017,8,30,12,45,899.5,122.5,3.95,29.5,957.5,1008.11,727.5
2017,8,30,13,0,899.0,122.0,3.9,30.0,954.0,1021.14,734.19
2017,8,30,13,15,896.5,121.5,3.8,30.0,942.0,1028.48,738.47
2017,8,30,13,30,894.0,121.0,3.7,30.0,930.0,1032.07,740.48
2017,8,30,13,45,664.5,240.0,3.6,30.0,833.5,944.15,683.44
2017,8,30,14,0,435.0,359.0,3.5,30.0,737.0,835.02,605.24
2017,8,30,14,15,652.5,238.0,3.45,30.0,784.0,928.43,675.23
2017,8,30,14,30,870.0,117.0,3.4,30.0,831.0,993.03,717.31
2017,8,30,14,45,861.0,114.5,3.35,30.0,795.5,969.8,702.55
2017,8,30,15,0,852.0,112.0,3.3,30.0,760.0,943.33,686.44
2017,8,30,15,15,839.5,109.5,3.15,30.0,717.5,910.54,665.55
2017,8,30,15,30,827.0,107.0,3.0,30.0,675.0,882.44,647.81
2017,8,30,15,45,563.0,181.5,2.95,30.0,556.0,715.02,534.72
2017,8,30,16,0,299.0,256.0,2.9,30.0,437.0,540.67,407.53
2017,8,30,16,15,254.0,237.5,2.7,29.5,381.5,474.28,360.96
2017,8,30,16,30,209.0,219.0,2.5,29.0,326.0,399.11,306.46
2017,8,30,16,45,452.5,149.5,2.35,28.5,346.5,508.59,393.77
2017,8,30,17,0,696.0,80.0,2.2,28.0,367.0,575.48,446.45
2017,8,30,17,15,652.0,74.0,2.0,27.0,310.5,506.88,395.52
2017,8,30,17,30,608.0,68.0,1.8,26.0,254.0,441.06,345.51
2017,8,30,17,45,545.5,59.0,1.6,25.5,199.5,365.44,285.24
2017,8,30,18,0,483.0,50.0,1.4,25.0,145.0,295.63,227.28
2017,8,30,18,15,373.5,38.5,1.3,24.5,97.0,210.69,156.44
2017,8,30,18,30,264.0,27.0,1.2,24.0,49.0,138.7,89.37
2017,8,30,18,45,132.0,13.5,1.2,23.5,24.5,49.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
