Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.0,11.0,2.2,18.5,17.5,10.48,0.0
2017,8,31,6,30,194.0,22.0,2.5,19.0,35.0,17.66,4.76
2017,8,31,6,45,308.0,36.0,2.85,20.0,80.0,28.23,18.17
2017,8,31,7,0,422.0,50.0,3.2,21.0,125.0,38.16,27.3
2017,8,31,7,15,495.0,60.0,3.15,21.5,179.0,43.91,32.57
2017,8,31,7,30,568.0,70.0,3.1,22.0,233.0,49.34,37.32
2017,8,31,7,45,612.0,78.0,3.05,22.5,288.5,78.89,44.82
2017,8,31,8,0,656.0,86.0,3.0,23.0,344.0,131.61,75.12
2017,8,31,8,15,690.0,91.5,2.95,23.5,399.5,186.03,116.18
2017,8,31,8,30,724.0,97.0,2.9,24.0,455.0,244.38,164.51
2017,8,31,8,45,745.5,102.5,2.85,25.0,507.0,306.16,216.68
2017,8,31,9,0,767.0,108.0,2.8,26.0,559.0,366.01,266.61
2017,8,31,9,15,785.5,112.0,2.75,26.5,608.0,424.86,315.0
2017,8,31,9,30,804.0,116.0,2.7,27.0,657.0,484.63,362.47
2017,8,31,9,45,815.0,120.0,2.65,27.5,699.5,541.09,405.86
2017,8,31,10,0,826.0,124.0,2.6,28.0,742.0,597.07,447.31
2017,8,31,10,15,836.5,126.5,2.55,28.0,779.0,650.61,486.56
2017,8,31,10,30,847.0,129.0,2.5,28.0,816.0,702.29,523.41
2017,8,31,10,45,852.5,132.0,2.5,28.5,845.5,749.43,554.93
2017,8,31,11,0,858.0,135.0,2.5,29.0,875.0,794.53,583.15
2017,8,31,11,15,863.5,136.5,2.4,29.0,896.5,836.02,609.08
2017,8,31,11,30,869.0,138.0,2.3,29.0,918.0,875.09,633.04
2017,8,31,11,45,845.0,156.5,2.25,29.0,924.5,907.48,652.83
2017,8,31,12,0,821.0,175.0,2.2,29.0,931.0,931.18,666.97
2017,8,31,12,15,822.5,175.0,2.15,29.0,936.0,956.35,682.07
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,978.39,695.14
2017,8,31,12,45,825.5,173.0,2.05,29.5,937.5,995.16,703.53
2017,8,31,13,0,827.0,171.0,2.0,30.0,934.0,1008.54,709.85
2017,8,31,13,15,823.5,170.0,1.9,30.0,921.5,1014.46,712.45
2017,8,31,13,30,820.0,169.0,1.8,30.0,909.0,1016.77,712.97
2017,8,31,13,45,816.0,166.5,1.75,30.0,888.5,1013.4,710.79
2017,8,31,14,0,812.0,164.0,1.7,30.0,868.0,1006.45,706.59
2017,8,31,14,15,803.5,161.5,1.65,30.0,839.5,991.46,697.59
2017,8,31,14,30,795.0,159.0,1.6,30.0,811.0,973.1,686.71
2017,8,31,14,45,780.5,158.0,1.6,30.0,774.0,947.28,671.93
2017,8,31,15,0,766.0,157.0,1.6,30.0,737.0,918.59,655.42
2017,8,31,15,15,750.5,153.0,1.55,30.0,694.5,888.36,637.3
2017,8,31,15,30,735.0,149.0,1.5,30.0,652.0,850.6,614.3
2017,8,31,15,45,720.0,142.0,1.5,30.0,605.5,807.81,588.46
2017,8,31,16,0,705.0,135.0,1.5,30.0,559.0,763.2,561.1
2017,8,31,16,15,678.5,129.0,1.4,29.5,507.0,709.0,526.99
2017,8,31,16,30,652.0,123.0,1.3,29.0,455.0,654.45,491.77
2017,8,31,16,45,621.0,114.5,1.25,29.0,401.0,593.9,450.09
2017,8,31,17,0,590.0,106.0,1.2,29.0,347.0,534.15,407.81
2017,8,31,17,15,541.5,97.0,1.1,28.5,292.0,464.25,357.07
2017,8,31,17,30,493.0,88.0,1.0,28.0,237.0,397.66,306.95
2017,8,31,17,45,426.5,75.0,0.95,27.5,184.0,318.96,245.89
2017,8,31,18,0,360.0,62.0,0.9,27.0,131.0,250.47,190.43
2017,8,31,18,15,260.5,45.0,0.9,26.5,86.0,171.27,125.54
2017,8,31,18,30,161.0,28.0,0.9,26.0,41.0,102.61,62.76
2017,8,31,18,45,80.5,14.0,0.95,25.5,20.5,35.59,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,19.5,14.5,10.48,0.0
2017,9,1,6,30,109.0,22.0,1.6,20.0,29.0,17.26,3.86
2017,9,1,6,45,207.5,41.5,1.9,20.5,71.5,32.11,21.35
2017,9,1,7,0,306.0,61.0,2.2,21.0,114.0,46.28,34.26
2017,9,1,7,15,378.0,75.0,2.05,21.5,166.0,55.48,42.57
2017,9,1,7,30,450.0,89.0,1.9,22.0,218.0,64.22,50.18
2017,9,1,7,45,502.5,99.5,1.8,22.5,272.5,92.25,58.36
2017,9,1,8,0,555.0,110.0,1.7,23.0,327.0,141.61,87.2
2017,9,1,8,15,592.5,118.0,1.4,24.0,381.5,192.39,124.53
2017,9,1,8,30,630.0,126.0,1.1,25.0,436.0,247.73,168.47
2017,9,1,8,45,658.5,132.0,0.8,26.0,488.5,302.99,212.96
2017,9,1,9,0,687.0,138.0,0.5,27.0,541.0,361.13,258.15
2017,9,1,9,15,708.0,143.0,0.45,27.5,589.5,417.87,302.12
2017,9,1,9,30,729.0,148.0,0.4,28.0,638.0,476.0,345.38
2017,9,1,9,45,744.0,153.0,0.4,28.5,681.0,532.07,385.88
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,588.29,424.94
2017,9,1,10,15,771.0,161.0,0.45,29.0,761.0,641.61,462.17
2017,9,1,10,30,783.0,164.0,0.5,29.0,798.0,692.65,497.02
2017,9,1,10,45,562.5,279.5,0.55,29.5,743.5,677.65,482.66
2017,9,1,11,0,342.0,395.0,0.6,30.0,689.0,640.41,453.35
2017,9,1,11,15,578.5,283.5,0.6,30.0,795.5,749.75,530.11
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,867.07,605.77
2017,9,1,11,45,643.5,278.5,0.65,30.5,860.5,851.53,591.83
2017,9,1,12,0,472.0,385.0,0.7,31.0,819.0,821.03,567.83
2017,9,1,12,15,638.0,287.0,0.7,31.0,876.5,898.7,620.88
2017,9,1,12,30,804.0,189.0,0.7,31.0,934.0,973.44,666.48
2017,9,1,12,45,621.0,289.0,0.75,31.0,863.5,917.74,631.3
2017,9,1,13,0,438.0,389.0,0.8,31.0,793.0,848.51,585.34
2017,9,1,13,15,622.5,284.0,0.85,31.0,849.0,936.37,646.75
2017,9,1,13,30,807.0,179.0,0.9,31.0,905.0,1014.09,695.05
2017,9,1,13,45,806.0,174.5,1.0,31.0,885.5,1011.66,695.05
2017,9,1,14,0,805.0,170.0,1.1,31.0,866.0,1005.63,694.02
2017,9,1,14,15,561.5,273.0,1.2,31.0,751.0,870.67,611.48
2017,9,1,14,30,318.0,376.0,1.3,31.0,636.0,724.69,514.59
2017,9,1,14,45,543.5,266.5,1.4,31.0,686.5,835.19,596.1
2017,9,1,15,0,769.0,157.0,1.5,31.0,737.0,921.01,654.44
2017,9,1,15,15,754.0,153.0,1.55,30.5,695.0,891.16,637.92
2017,9,1,15,30,739.0,149.0,1.6,30.0,653.0,853.68,617.52
2017,9,1,15,45,722.5,143.0,1.65,30.0,605.5,810.53,591.88
2017,9,1,16,0,706.0,137.0,1.7,30.0,558.0,765.65,564.69
2017,9,1,16,15,679.5,131.0,1.65,29.5,506.0,711.35,530.82
2017,9,1,16,30,653.0,125.0,1.6,29.0,454.0,656.69,495.64
2017,9,1,16,45,620.5,116.5,1.6,29.0,399.5,594.97,453.13
2017,9,1,17,0,588.0,108.0,1.6,29.0,345.0,534.19,409.99
2017,9,1,17,15,539.5,98.5,1.5,28.0,290.0,463.8,359.21
2017,9,1,17,30,491.0,89.0,1.4,27.0,235.0,393.6,306.52
2017,9,1,17,45,424.0,75.5,1.35,26.5,182.0,317.77,246.79
2017,9,1,18,0,357.0,62.0,1.3,26.0,129.0,248.73,190.21
2017,9,1,18,15,256.5,44.5,1.3,25.5,84.0,168.96,124.17
2017,9,1,18,30,156.0,27.0,1.3,25.0,39.0,98.53,57.59
2017,9,1,18,45,78.0,13.5,1.3,24.5,19.5,34.27,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.55,19.5,14.5,10.48,0.0
2017,9,2,6,30,108.0,22.0,1.8,20.0,29.0,17.29,3.15
2017,9,2,6,45,211.5,41.0,2.1,21.0,71.5,31.75,20.94
2017,9,2,7,0,315.0,60.0,2.4,22.0,114.0,45.56,33.47
2017,9,2,7,15,388.5,73.5,2.35,22.5,166.0,54.41,41.46
2017,9,2,7,30,462.0,87.0,2.3,23.0,218.0,62.82,48.77
2017,9,2,7,45,515.5,96.5,2.25,24.0,273.0,91.03,56.68
2017,9,2,8,0,569.0,106.0,2.2,25.0,328.0,139.9,84.63
2017,9,2,8,15,606.0,113.5,2.2,25.5,382.5,191.11,122.57
2017,9,2,8,30,643.0,121.0,2.2,26.0,437.0,246.79,167.59
2017,9,2,8,45,669.0,127.5,2.2,26.5,489.0,302.58,214.14
2017,9,2,9,0,695.0,134.0,2.2,27.0,541.0,360.92,262.23
2017,9,2,9,15,715.5,139.0,2.15,27.5,589.0,417.93,308.21
2017,9,2,9,30,736.0,144.0,2.1,28.0,637.0,476.25,353.64
2017,9,2,9,45,749.0,149.0,2.05,28.5,679.0,531.63,395.38
2017,9,2,10,0,762.0,154.0,2.0,29.0,721.0,588.45,436.56
2017,9,2,10,15,773.5,157.0,2.0,29.0,757.5,640.04,473.92
2017,9,2,10,30,785.0,160.0,2.0,29.0,794.0,690.84,509.78
2017,9,2,10,45,791.0,163.5,2.0,29.5,822.5,737.06,540.53
2017,9,2,11,0,797.0,167.0,2.0,30.0,851.0,781.52,568.94
2017,9,2,11,15,803.0,169.0,2.0,30.0,872.5,822.6,594.98
2017,9,2,11,30,809.0,171.0,2.0,30.0,894.0,861.5,619.39
2017,9,2,11,45,799.0,180.5,2.0,30.5,903.5,891.18,636.44
2017,9,2,12,0,789.0,190.0,2.0,31.0,913.0,917.46,651.29
2017,9,2,12,15,790.0,190.5,2.0,31.0,917.5,941.88,666.25
2017,9,2,12,30,791.0,191.0,2.0,31.0,922.0,963.27,679.35
2017,9,2,12,45,790.0,190.5,2.05,31.0,918.0,978.56,689.29
2017,9,2,13,0,789.0,190.0,2.1,31.0,914.0,990.53,697.33
2017,9,2,13,15,519.0,317.0,2.1,31.0,791.0,865.21,614.28
2017,9,2,13,30,249.0,444.0,2.1,31.0,668.0,721.71,513.89
2017,9,2,13,45,510.5,313.5,2.15,31.0,758.0,862.89,616.46
2017,9,2,14,0,772.0,183.0,2.2,31.0,848.0,985.9,698.73
2017,9,2,14,15,763.0,180.5,2.2,31.0,819.5,970.63,688.77
2017,9,2,14,30,754.0,178.0,2.2,31.0,791.0,958.39,682.2
2017,9,2,14,45,724.0,184.0,2.25,31.0,751.5,925.93,663.28
2017,9,2,15,0,694.0,190.0,2.3,31.0,712.0,891.25,642.97
2017,9,2,15,15,677.5,185.0,2.25,30.5,670.0,855.33,622.1
2017,9,2,15,30,661.0,180.0,2.2,30.0,628.0,817.35,599.66
2017,9,2,15,45,593.0,183.0,2.15,30.0,563.0,741.37,549.44
2017,9,2,16,0,525.0,186.0,2.1,30.0,498.0,663.0,496.13
2017,9,2,16,15,460.5,183.5,2.0,29.5,438.5,589.64,445.79
2017,9,2,16,30,396.0,181.0,1.9,29.0,379.0,519.68,396.53
2017,9,2,16,45,445.5,154.5,1.8,29.0,352.5,507.96,389.91
2017,9,2,17,0,495.0,128.0,1.7,29.0,326.0,489.99,377.71
2017,9,2,17,15,445.0,115.0,1.55,28.0,272.0,420.24,326.36
2017,9,2,17,30,395.0,102.0,1.4,27.0,218.0,354.52,276.45
2017,9,2,17,45,330.5,85.0,1.3,26.5,167.5,281.34,218.49
2017,9,2,18,0,266.0,68.0,1.2,26.0,117.0,214.81,164.01
2017,9,2,18,15,180.5,46.5,1.2,25.5,74.5,134.39,97.93
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,67.98,35.72
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,24.86,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,7.0,10.0,1.0,20.5,10.5,9.53,0.0
2017,9,3,6,30,14.0,20.0,1.2,21.0,21.0,18.17,2.68
2017,9,3,6,45,87.0,43.5,1.45,21.5,58.0,36.51,24.8
2017,9,3,7,0,160.0,67.0,1.7,22.0,95.0,52.85,39.67
2017,9,3,7,15,246.5,79.5,1.55,22.5,140.5,62.17,48.1
2017,9,3,7,30,333.0,92.0,1.4,23.0,186.0,66.31,51.74
2017,9,3,7,45,398.0,104.5,1.25,24.0,241.0,92.15,60.35
2017,9,3,8,0,463.0,117.0,1.1,25.0,296.0,137.68,86.98
2017,9,3,8,15,469.0,137.5,1.15,25.5,343.0,187.9,125.27
2017,9,3,8,30,475.0,158.0,1.2,26.0,390.0,238.96,166.59
2017,9,3,8,45,528.5,166.5,1.3,26.5,452.5,294.68,210.64
2017,9,3,9,0,582.0,175.0,1.4,27.0,515.0,356.43,259.26
2017,9,3,9,15,498.5,219.0,1.4,27.5,527.5,397.57,292.98
2017,9,3,9,30,415.0,263.0,1.4,28.0,540.0,428.81,317.27
2017,9,3,9,45,413.0,282.5,1.45,28.5,573.5,472.25,349.06
2017,9,3,10,0,411.0,302.0,1.5,29.0,607.0,514.94,379.29
2017,9,3,10,15,427.0,310.5,1.55,29.0,641.5,558.46,410.42
2017,9,3,10,30,443.0,319.0,1.6,29.0,676.0,602.64,441.46
2017,9,3,10,45,572.5,270.0,1.65,29.5,749.0,677.29,494.18
2017,9,3,11,0,702.0,221.0,1.7,30.0,822.0,760.98,551.63
2017,9,3,11,15,709.0,223.5,1.75,30.0,843.0,800.77,577.77
2017,9,3,11,30,716.0,226.0,1.8,30.0,864.0,838.79,602.79
2017,9,3,11,45,703.0,239.0,1.85,30.0,873.5,867.37,620.97
2017,9,3,12,0,690.0,252.0,1.9,30.0,883.0,892.75,637.03
2017,9,3,12,15,691.5,252.5,1.95,30.0,887.5,916.32,652.41
2017,9,3,12,30,693.0,253.0,2.0,30.0,892.0,937.17,665.98
2017,9,3,12,45,602.0,313.0,2.05,30.0,866.5,923.06,654.66
2017,9,3,13,0,511.0,373.0,2.1,30.0,841.0,905.59,641.32
2017,9,3,13,15,471.0,373.5,2.15,30.0,800.5,875.09,622.02
2017,9,3,13,30,431.0,374.0,2.2,30.0,760.0,841.68,600.76
2017,9,3,13,45,426.5,365.5,2.25,30.0,740.0,832.35,595.96
2017,9,3,14,0,422.0,357.0,2.3,30.0,720.0,820.75,589.52
2017,9,3,14,15,541.0,293.5,2.3,30.0,742.0,872.18,627.72
2017,9,3,14,30,660.0,230.0,2.3,30.0,764.0,921.62,663.44
2017,9,3,14,45,651.5,222.5,2.3,30.0,730.0,896.76,648.03
2017,9,3,15,0,643.0,215.0,2.3,30.0,696.0,869.2,631.55
2017,9,3,15,15,601.0,213.0,2.3,29.5,641.5,813.87,597.07
2017,9,3,15,30,559.0,211.0,2.3,29.0,587.0,753.76,558.91
2017,9,3,15,45,403.0,234.5,2.3,29.0,495.5,627.99,470.44
2017,9,3,16,0,247.0,258.0,2.3,29.0,404.0,499.78,377.62
2017,9,3,16,15,236.0,233.5,2.15,28.5,362.5,443.61,339.03
2017,9,3,16,30,225.0,209.0,2.0,28.0,321.0,399.9,308.21
2017,9,3,16,45,202.0,189.5,1.95,28.0,281.0,353.78,274.13
2017,9,3,17,0,179.0,170.0,1.9,28.0,241.0,309.28,240.6
2017,9,3,17,15,158.5,145.0,1.75,27.5,200.5,261.36,204.09
2017,9,3,17,30,138.0,120.0,1.6,27.0,160.0,215.01,167.81
2017,9,3,17,45,111.0,94.5,1.45,26.5,122.0,166.41,128.68
2017,9,3,18,0,84.0,69.0,1.3,26.0,84.0,120.15,90.58
2017,9,3,18,15,42.0,45.0,1.3,25.5,52.5,66.56,46.42
2017,9,3,18,30,0.0,21.0,1.3,25.0,21.0,20.07,5.94
2017,9,3,18,45,0.0,10.5,1.3,24.5,10.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.5,8.1,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,21.0,14.34,0.14
2017,9,4,6,45,126.5,41.5,1.4,21.0,60.5,33.67,22.43
2017,9,4,7,0,199.0,66.0,1.6,22.0,100.0,52.18,39.08
2017,9,4,7,15,263.0,86.5,1.5,22.5,149.5,67.16,52.37
2017,9,4,7,30,327.0,107.0,1.4,23.0,199.0,77.79,61.56
2017,9,4,7,45,379.5,122.5,1.3,23.5,252.0,105.34,71.6
2017,9,4,8,0,432.0,138.0,1.2,24.0,305.0,151.15,99.35
2017,9,4,8,15,470.5,150.5,1.15,24.5,358.0,198.87,134.28
2017,9,4,8,30,509.0,163.0,1.1,25.0,411.0,251.25,175.39
2017,9,4,8,45,546.5,169.5,1.05,25.5,463.0,302.84,216.7
2017,9,4,9,0,584.0,176.0,1.0,26.0,515.0,358.41,260.71
2017,9,4,9,15,607.0,183.0,1.1,26.5,562.5,412.89,303.67
2017,9,4,9,30,630.0,190.0,1.2,27.0,610.0,468.24,346.16
2017,9,4,9,45,649.0,195.5,1.3,27.5,652.5,521.73,386.16
2017,9,4,10,0,668.0,201.0,1.4,28.0,695.0,576.05,425.62
2017,9,4,10,15,681.5,205.0,1.45,28.0,731.0,626.06,461.64
2017,9,4,10,30,695.0,209.0,1.5,28.0,767.0,675.76,496.63
2017,9,4,10,45,707.0,211.0,1.55,28.5,797.0,721.94,527.52
2017,9,4,11,0,719.0,213.0,1.6,29.0,827.0,767.12,557.07
2017,9,4,11,15,726.0,215.0,1.65,29.0,848.5,807.01,583.66
2017,9,4,11,30,733.0,217.0,1.7,29.0,870.0,845.04,608.64
2017,9,4,11,45,780.5,190.0,1.8,29.5,894.0,884.84,633.25
2017,9,4,12,0,828.0,163.0,1.9,30.0,918.0,927.3,659.34
2017,9,4,12,15,829.0,163.0,1.95,30.0,922.5,951.85,674.75
2017,9,4,12,30,830.0,163.0,2.0,30.0,927.0,973.2,688.39
2017,9,4,12,45,832.0,161.0,2.1,30.0,924.0,990.16,699.96
2017,9,4,13,0,834.0,159.0,2.2,30.0,921.0,1003.7,709.54
2017,9,4,13,15,831.0,158.0,2.25,30.0,908.5,1009.77,714.07
2017,9,4,13,30,828.0,157.0,2.3,30.0,896.0,1012.21,716.53
2017,9,4,13,45,826.0,154.0,2.35,30.0,875.5,1009.9,716.2
2017,9,4,14,0,824.0,151.0,2.4,30.0,855.0,1003.94,713.74
2017,9,4,14,15,816.0,148.5,2.4,30.0,826.5,988.95,705.24
2017,9,4,14,30,808.0,146.0,2.4,30.0,798.0,970.54,694.74
2017,9,4,14,45,791.5,146.5,2.4,30.0,760.5,943.9,679.06
2017,9,4,15,0,775.0,147.0,2.4,30.0,723.0,914.44,661.62
2017,9,4,15,15,760.0,143.0,2.35,29.5,681.0,878.93,641.04
2017,9,4,15,30,745.0,139.0,2.3,29.0,639.0,845.79,621.91
2017,9,4,15,45,730.0,132.5,2.3,29.0,592.0,802.95,595.22
2017,9,4,16,0,715.0,126.0,2.3,29.0,545.0,758.29,567.02
2017,9,4,16,15,689.0,120.5,2.15,28.5,493.0,704.53,532.24
2017,9,4,16,30,663.0,115.0,2.0,28.0,441.0,650.38,496.51
2017,9,4,16,45,632.0,106.5,1.95,28.0,387.0,589.26,453.43
2017,9,4,17,0,601.0,98.0,1.9,28.0,333.0,528.98,409.71
2017,9,4,17,15,551.0,89.0,1.75,27.0,278.0,457.78,357.37
2017,9,4,17,30,501.0,80.0,1.6,26.0,223.0,390.12,305.59
2017,9,4,17,45,433.0,67.5,1.45,25.5,171.0,313.71,244.36
2017,9,4,18,0,365.0,55.0,1.3,25.0,119.0,242.32,185.12
2017,9,4,18,15,255.5,38.5,1.3,24.5,75.0,160.37,116.56
2017,9,4,18,30,146.0,22.0,1.3,24.0,31.0,85.31,35.31
2017,9,4,18,45,73.0,11.0,1.3,23.5,15.5,30.09,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.0,10.5,1.1,20.5,13.0,10.01,0.0
2017,9,5,6,30,100.0,21.0,1.3,21.0,26.0,16.56,0.0
2017,9,5,6,45,210.5,38.5,1.5,22.0,68.0,29.86,19.11
2017,9,5,7,0,321.0,56.0,1.7,23.0,110.0,42.57,30.72
2017,9,5,7,15,397.5,68.5,1.7,23.5,161.5,50.77,38.13
2017,9,5,7,30,474.0,81.0,1.7,24.0,213.0,59.17,45.43
2017,9,5,7,45,531.0,89.0,1.75,24.5,268.0,85.94,51.92
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,135.07,79.93
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,187.12,118.58
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,243.51,164.14
2017,9,5,8,45,688.0,116.0,1.4,26.5,483.5,299.46,210.61
2017,9,5,9,0,715.0,121.0,1.3,27.0,535.0,358.01,258.41
2017,9,5,9,15,734.5,125.5,1.15,27.5,583.0,415.31,303.82
2017,9,5,9,30,754.0,130.0,1.0,28.0,631.0,476.13,349.76
2017,9,5,9,45,766.0,135.0,0.85,28.5,673.0,531.4,389.68
2017,9,5,10,0,778.0,140.0,0.7,29.0,715.0,586.42,427.39
2017,9,5,10,15,789.5,143.0,0.75,29.0,751.0,638.74,464.47
2017,9,5,10,30,801.0,146.0,0.8,29.0,787.0,690.21,500.03
2017,9,5,10,45,805.0,150.5,0.85,29.5,815.0,736.51,530.26
2017,9,5,11,0,809.0,155.0,0.9,30.0,843.0,780.84,557.68
2017,9,5,11,15,627.0,248.5,1.05,30.0,790.0,758.86,541.81
2017,9,5,11,30,445.0,342.0,1.2,30.0,737.0,719.64,513.63
2017,9,5,11,45,415.5,372.5,1.35,30.5,746.0,742.32,528.04
2017,9,5,12,0,386.0,403.0,1.5,31.0,755.0,756.7,536.37
2017,9,5,12,15,597.5,288.0,1.55,31.0,835.0,863.51,611.43
2017,9,5,12,30,809.0,173.0,1.6,31.0,915.0,963.37,675.77
2017,9,5,12,45,671.0,267.0,1.7,31.0,881.0,946.26,664.85
2017,9,5,13,0,533.0,361.0,1.8,31.0,847.0,915.97,642.85
2017,9,5,13,15,665.5,266.0,1.85,31.0,863.5,962.17,677.61
2017,9,5,13,30,798.0,171.0,1.9,31.0,880.0,996.68,700.07
2017,9,5,13,45,787.5,172.0,1.95,31.0,858.0,990.03,696.78
2017,9,5,14,0,777.0,173.0,2.0,31.0,836.0,979.95,691.88
2017,9,5,14,15,685.0,220.5,2.0,31.0,790.0,941.87,668.93
2017,9,5,14,30,593.0,268.0,2.0,31.0,744.0,891.65,636.52
2017,9,5,14,45,659.5,217.0,2.0,31.0,724.0,898.07,644.05
2017,9,5,15,0,726.0,166.0,2.0,31.0,704.0,893.79,642.54
2017,9,5,15,15,620.0,194.5,1.9,30.5,635.0,811.02,590.36
2017,9,5,15,30,514.0,223.0,1.8,30.0,566.0,726.01,533.67
2017,9,5,15,45,472.5,218.5,1.75,30.0,515.5,670.02,496.53
2017,9,5,16,0,431.0,214.0,1.7,30.0,465.0,614.86,459.06
2017,9,5,16,15,406.0,200.5,1.65,29.5,419.5,564.18,425.39
2017,9,5,16,30,381.0,187.0,1.6,29.0,374.0,502.56,383.22
2017,9,5,16,45,434.0,155.0,1.6,29.0,343.0,498.94,382.7
2017,9,5,17,0,487.0,123.0,1.6,29.0,312.0,477.03,368.05
2017,9,5,17,15,435.0,110.0,1.5,28.5,258.5,406.61,315.46
2017,9,5,17,30,383.0,97.0,1.4,28.0,205.0,340.51,264.57
2017,9,5,17,45,307.5,80.0,1.3,27.5,154.0,262.78,202.94
2017,9,5,18,0,232.0,63.0,1.2,27.0,103.0,193.07,145.99
2017,9,5,18,15,149.0,41.0,1.2,26.5,63.0,115.2,81.88
2017,9,5,18,30,66.0,19.0,1.2,26.0,23.0,48.49,12.81
2017,9,5,18,45,33.0,9.5,1.25,25.5,11.5,17.85,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.25,0.0
2017,9,6,6,45,84.0,38.0,3.95,18.5,50.5,30.96,20.25
2017,9,6,7,0,139.0,64.0,4.1,19.0,87.0,50.62,38.16
2017,9,6,7,15,192.5,90.0,4.3,19.5,135.5,69.45,55.0
2017,9,6,7,30,246.0,116.0,4.5,20.0,184.0,87.5,70.79
2017,9,6,7,45,188.0,136.0,4.7,20.5,195.0,115.79,85.96
2017,9,6,8,0,130.0,156.0,4.9,21.0,206.0,141.28,105.62
2017,9,6,8,15,118.5,181.0,5.0,21.5,232.0,170.91,129.4
2017,9,6,8,30,107.0,206.0,5.1,22.0,258.0,202.6,155.19
2017,9,6,8,45,123.0,232.5,5.25,22.5,298.5,235.95,181.29
2017,9,6,9,0,139.0,259.0,5.4,23.0,339.0,274.76,211.61
2017,9,6,9,15,339.5,245.5,5.4,23.0,464.5,356.92,274.34
2017,9,6,9,30,540.0,232.0,5.4,23.0,590.0,462.58,356.4
2017,9,6,9,45,567.5,236.0,5.4,23.5,634.0,514.81,397.19
2017,9,6,10,0,595.0,240.0,5.4,24.0,678.0,568.86,438.55
2017,9,6,10,15,610.0,245.5,5.35,24.5,714.5,618.56,475.48
2017,9,6,10,30,625.0,251.0,5.3,25.0,751.0,667.49,510.94
2017,9,6,10,45,643.5,251.5,5.25,25.5,782.0,714.2,544.11
2017,9,6,11,0,662.0,252.0,5.2,26.0,813.0,760.67,576.38
2017,9,6,11,15,670.0,254.5,5.15,26.0,835.0,799.94,603.98
2017,9,6,11,30,678.0,257.0,5.1,26.0,857.0,837.62,630.09
2017,9,6,11,45,734.5,225.5,5.05,26.5,884.0,883.4,661.31
2017,9,6,12,0,791.0,194.0,5.0,27.0,911.0,924.57,687.19
2017,9,6,12,15,793.0,194.0,4.9,27.0,916.0,949.32,702.81
2017,9,6,12,30,795.0,194.0,4.8,27.0,921.0,971.04,716.43
2017,9,6,12,45,803.5,188.0,4.75,27.0,919.5,989.95,728.59
2017,9,6,13,0,812.0,182.0,4.7,27.0,918.0,1005.63,738.67
2017,9,6,13,15,809.0,181.0,4.6,27.0,905.5,1011.55,741.97
2017,9,6,13,30,806.0,180.0,4.5,27.0,893.0,1013.9,743.41
2017,9,6,13,45,809.5,173.0,4.4,27.5,874.5,1012.97,741.38
2017,9,6,14,0,813.0,166.0,4.3,28.0,856.0,1008.34,737.09
2017,9,6,14,15,805.0,163.5,4.2,28.0,827.0,993.35,727.61
2017,9,6,14,30,797.0,161.0,4.1,28.0,798.0,974.97,716.07
2017,9,6,14,45,795.5,152.5,4.05,28.0,763.5,953.16,702.67
2017,9,6,15,0,794.0,144.0,4.0,28.0,729.0,927.92,687.05
2017,9,6,15,15,779.0,140.5,3.85,27.5,686.0,892.35,665.29
2017,9,6,15,30,764.0,137.0,3.7,27.0,643.0,859.04,645.02
2017,9,6,15,45,755.5,128.0,3.6,27.0,596.5,818.17,618.36
2017,9,6,16,0,747.0,119.0,3.5,27.0,550.0,774.94,589.9
2017,9,6,16,15,721.0,113.5,3.2,26.5,497.0,719.88,552.98
2017,9,6,16,30,695.0,108.0,2.9,26.0,444.0,664.38,515.18
2017,9,6,16,45,671.0,98.0,2.65,25.5,390.0,604.97,473.07
2017,9,6,17,0,647.0,88.0,2.4,25.0,336.0,545.7,429.46
2017,9,6,17,15,596.5,80.0,2.15,24.0,279.5,473.22,374.85
2017,9,6,17,30,546.0,72.0,1.9,23.0,223.0,404.32,320.83
2017,9,6,17,45,482.0,60.0,1.65,22.0,170.0,328.29,258.99
2017,9,6,18,0,418.0,48.0,1.4,21.0,117.0,258.49,199.74
2017,9,6,18,15,295.5,33.0,1.35,20.5,72.5,170.19,124.03
2017,9,6,18,30,173.0,18.0,1.3,20.0,28.0,88.37,15.63
2017,9,6,18,45,86.5,9.0,1.3,19.5,14.0,31.48,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,13.5,14.5,8.58,0.0
2017,9,7,6,30,210.0,18.0,1.8,14.0,29.0,14.43,0.0
2017,9,7,6,45,336.5,31.0,2.1,15.0,74.5,24.27,14.9
2017,9,7,7,0,463.0,44.0,2.4,16.0,120.0,33.52,23.73
2017,9,7,7,15,539.0,52.5,2.3,16.5,175.0,38.27,28.26
2017,9,7,7,30,615.0,61.0,2.2,17.0,230.0,42.79,32.34
2017,9,7,7,45,660.5,68.0,2.1,17.5,287.0,74.4,40.46
2017,9,7,8,0,706.0,75.0,2.0,18.0,344.0,129.81,72.95
2017,9,7,8,15,739.5,80.0,2.2,19.0,401.0,190.63,119.93
2017,9,7,8,30,773.0,85.0,2.4,20.0,458.0,251.41,171.1
2017,9,7,8,45,794.0,90.0,2.6,21.0,511.0,312.04,223.7
2017,9,7,9,0,815.0,95.0,2.8,22.0,564.0,374.37,276.96
2017,9,7,9,15,833.0,98.0,2.85,22.5,613.5,435.04,327.98
2017,9,7,9,30,851.0,101.0,2.9,23.0,663.0,496.45,377.9
2017,9,7,9,45,861.0,105.5,2.95,23.5,706.0,556.99,425.42
2017,9,7,10,0,871.0,110.0,3.0,24.0,749.0,614.55,469.17
2017,9,7,10,15,881.0,112.0,3.0,24.0,786.0,668.77,509.97
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,721.66,548.73
2017,9,7,10,45,895.5,117.0,3.0,24.5,852.0,769.9,580.96
2017,9,7,11,0,900.0,120.0,3.0,25.0,881.0,815.85,610.34
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.0,857.83,637.87
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,897.15,663.42
2017,9,7,11,45,906.5,126.5,3.0,25.5,936.0,929.54,682.88
2017,9,7,12,0,903.0,131.0,3.0,26.0,947.0,958.49,699.98
2017,9,7,12,15,903.5,131.0,3.0,26.0,951.5,983.26,715.71
2017,9,7,12,30,904.0,131.0,3.0,26.0,956.0,1004.56,729.25
2017,9,7,12,45,903.0,130.5,3.0,26.5,951.0,1020.34,737.87
2017,9,7,13,0,902.0,130.0,3.0,27.0,946.0,1032.43,744.24
2017,9,7,13,15,899.0,129.5,3.0,27.0,932.5,1038.78,748.54
2017,9,7,13,30,896.0,129.0,3.0,27.0,919.0,1041.32,750.61
2017,9,7,13,45,890.5,127.5,3.05,27.0,897.0,1036.51,748.6
2017,9,7,14,0,885.0,126.0,3.1,27.0,875.0,1027.9,744.35
2017,9,7,14,15,877.0,124.5,3.05,27.0,845.0,1013.11,735.42
2017,9,7,14,30,869.0,123.0,3.0,27.0,815.0,994.77,724.36
2017,9,7,14,45,853.5,123.0,3.0,27.0,776.5,975.96,713.53
2017,9,7,15,0,838.0,123.0,3.0,27.0,738.0,945.51,695.1
2017,9,7,15,15,823.0,120.0,3.0,26.5,694.0,909.35,674.24
2017,9,7,15,30,808.0,117.0,3.0,26.0,650.0,870.63,651.45
2017,9,7,15,45,789.0,113.0,3.0,26.0,600.5,825.03,622.41
2017,9,7,16,0,770.0,109.0,3.0,26.0,551.0,777.69,591.8
2017,9,7,16,15,744.0,104.0,2.85,25.5,497.5,725.76,557.85
2017,9,7,16,30,718.0,99.0,2.7,25.0,444.0,669.9,520.44
2017,9,7,16,45,682.5,92.5,2.55,25.0,388.0,605.5,474.3
2017,9,7,17,0,647.0,86.0,2.4,25.0,332.0,542.27,426.98
2017,9,7,17,15,595.5,78.5,2.15,24.0,275.5,469.83,372.28
2017,9,7,17,30,544.0,71.0,1.9,23.0,219.0,401.06,318.2
2017,9,7,17,45,468.0,59.5,1.65,22.0,165.5,319.86,252.18
2017,9,7,18,0,392.0,48.0,1.4,21.0,112.0,246.21,189.91
2017,9,7,18,15,271.0,32.5,1.4,20.5,68.0,159.8,115.43
2017,9,7,18,30,150.0,17.0,1.4,20.0,24.0,78.61,0.0
2017,9,7,18,45,75.0,8.5,1.4,19.5,12.0,27.82,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.58,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.48,0.0
2017,9,8,6,45,283.5,33.0,1.9,15.0,70.0,26.21,16.46
2017,9,8,7,0,405.0,48.0,2.2,16.0,114.0,37.21,26.94
2017,9,8,7,15,482.5,58.5,2.2,16.5,168.0,43.46,32.82
2017,9,8,7,30,560.0,69.0,2.2,17.0,222.0,49.37,38.15
2017,9,8,7,45,613.0,76.0,2.2,18.0,279.0,79.18,45.51
2017,9,8,8,0,666.0,83.0,2.2,19.0,336.0,132.45,76.52
2017,9,8,8,15,701.0,88.5,2.4,20.0,392.0,188.01,119.04
2017,9,8,8,30,736.0,94.0,2.6,21.0,448.0,247.59,168.88
2017,9,8,8,45,761.0,99.0,2.8,22.0,501.5,310.74,222.9
2017,9,8,9,0,786.0,104.0,3.0,23.0,555.0,372.56,275.27
2017,9,8,9,15,804.5,107.5,2.95,23.0,604.0,432.26,325.7
2017,9,8,9,30,823.0,111.0,2.9,23.0,653.0,492.8,375.27
2017,9,8,9,45,837.0,114.0,2.85,23.5,696.5,551.04,420.79
2017,9,8,10,0,851.0,117.0,2.8,24.0,740.0,609.03,464.46
2017,9,8,10,15,861.0,119.0,2.75,24.5,777.0,662.88,503.66
2017,9,8,10,30,871.0,121.0,2.7,25.0,814.0,714.84,540.24
2017,9,8,10,45,879.0,122.5,2.65,25.5,843.5,763.34,572.41
2017,9,8,11,0,887.0,124.0,2.6,26.0,873.0,809.89,601.62
2017,9,8,11,15,892.0,125.0,2.55,26.0,894.5,851.35,628.15
2017,9,8,11,30,897.0,126.0,2.5,26.0,916.0,890.2,652.68
2017,9,8,11,45,904.0,124.0,2.45,26.5,930.0,925.1,673.09
2017,9,8,12,0,911.0,122.0,2.4,27.0,944.0,957.1,691.39
2017,9,8,12,15,912.0,122.5,2.35,27.0,948.5,982.88,706.94
2017,9,8,12,30,913.0,123.0,2.3,27.0,953.0,1005.18,720.31
2017,9,8,12,45,911.5,123.0,2.3,27.0,948.0,1020.98,730.15
2017,9,8,13,0,910.0,123.0,2.3,27.0,943.0,1033.03,737.8
2017,9,8,13,15,907.0,122.0,2.25,27.0,929.5,1038.77,741.07
2017,9,8,13,30,904.0,121.0,2.2,27.0,916.0,1040.66,742.12
2017,9,8,13,45,897.5,121.0,2.2,27.0,893.5,1036.25,739.98
2017,9,8,14,0,891.0,121.0,2.2,27.0,871.0,1028.07,735.68
2017,9,8,14,15,883.5,119.5,2.15,27.0,841.5,1013.59,727.0
2017,9,8,14,30,876.0,118.0,2.1,27.0,812.0,995.52,716.23
2017,9,8,14,45,864.5,116.0,2.1,27.0,774.5,969.59,701.12
2017,9,8,15,0,853.0,114.0,2.1,27.0,737.0,948.62,689.3
2017,9,8,15,15,839.0,111.5,2.05,26.5,693.0,913.48,669.05
2017,9,8,15,30,825.0,109.0,2.0,26.0,649.0,875.71,647.01
2017,9,8,15,45,806.0,105.5,2.0,26.0,600.0,830.09,618.69
2017,9,8,16,0,787.0,102.0,2.0,26.0,551.0,782.68,588.83
2017,9,8,16,15,761.5,97.5,1.9,25.5,497.5,727.54,553.44
2017,9,8,16,30,736.0,93.0,1.8,25.0,444.0,674.98,519.19
2017,9,8,16,45,700.5,87.5,1.75,25.0,387.5,610.99,474.73
2017,9,8,17,0,665.0,82.0,1.7,25.0,331.0,548.15,428.64
2017,9,8,17,15,613.0,74.5,1.55,24.0,274.5,474.59,373.85
2017,9,8,17,30,561.0,67.0,1.4,23.0,218.0,404.78,319.54
2017,9,8,17,45,482.5,57.0,1.3,22.5,164.0,323.28,253.33
2017,9,8,18,0,404.0,47.0,1.2,22.0,110.0,249.52,190.94
2017,9,8,18,15,202.0,35.0,1.2,21.5,66.5,135.37,96.04
2017,9,8,18,30,0.0,23.0,1.2,21.0,23.0,24.86,0.0
2017,9,8,18,45,0.0,11.5,1.3,21.0,11.5,10.96,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,43.0,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,9,6,30,86.0,16.0,1.9,16.0,20.0,12.56,0.0
2017,9,9,6,45,188.5,36.5,2.2,16.5,61.5,28.39,18.08
2017,9,9,7,0,291.0,57.0,2.5,17.0,103.0,43.55,32.29
2017,9,9,7,15,365.5,72.5,2.4,17.5,155.0,54.05,41.95
2017,9,9,7,30,440.0,88.0,2.3,18.0,207.0,64.03,50.83
2017,9,9,7,45,501.5,97.0,2.25,19.0,263.0,91.89,58.64
2017,9,9,8,0,563.0,106.0,2.2,20.0,319.0,141.47,87.87
2017,9,9,8,15,601.0,114.5,2.3,20.5,373.5,193.59,127.46
2017,9,9,8,30,639.0,123.0,2.4,21.0,428.0,250.33,174.32
2017,9,9,8,45,670.0,128.0,2.55,22.0,481.0,306.28,221.55
2017,9,9,9,0,701.0,133.0,2.7,23.0,534.0,365.35,270.81
2017,9,9,9,15,722.0,138.0,2.7,23.5,582.5,423.08,318.41
2017,9,9,9,30,743.0,143.0,2.7,24.0,631.0,482.14,365.55
2017,9,9,9,45,764.5,144.0,2.75,24.5,675.5,538.84,409.65
2017,9,9,10,0,786.0,145.0,2.8,25.0,720.0,597.56,453.81
2017,9,9,10,15,798.0,148.0,2.8,25.0,756.5,650.63,493.35
2017,9,9,10,30,810.0,151.0,2.8,25.0,793.0,702.85,531.29
2017,9,9,10,45,825.0,149.0,2.85,25.5,824.0,751.39,565.1
2017,9,9,11,0,840.0,147.0,2.9,26.0,855.0,798.72,595.99
2017,9,9,11,15,846.0,148.5,2.95,26.0,876.0,840.63,623.75
2017,9,9,11,30,852.0,150.0,3.0,26.0,897.0,880.17,649.78
2017,9,9,11,45,861.5,146.5,3.05,26.5,912.0,909.46,667.58
2017,9,9,12,0,871.0,143.0,3.1,27.0,927.0,941.26,687.03
2017,9,9,12,15,872.5,143.0,3.1,27.0,931.0,966.16,702.88
2017,9,9,12,30,874.0,143.0,3.1,27.0,935.0,987.75,716.66
2017,9,9,12,45,876.5,140.5,3.15,27.5,931.5,1004.41,726.3
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1017.54,733.77
2017,9,9,13,15,875.5,137.5,3.25,28.0,914.5,1023.1,737.99
2017,9,9,13,30,872.0,137.0,3.3,28.0,901.0,1024.95,740.03
2017,9,9,13,45,868.5,134.5,3.35,28.0,879.5,1020.99,738.51
2017,9,9,14,0,865.0,132.0,3.4,28.0,858.0,1013.31,734.76
2017,9,9,14,15,857.0,130.0,3.4,28.0,828.0,998.03,725.87
2017,9,9,14,30,849.0,128.0,3.4,28.0,798.0,988.11,720.65
2017,9,9,14,45,833.5,127.5,3.45,28.0,759.5,960.3,704.09
2017,9,9,15,0,818.0,127.0,3.5,28.0,721.0,929.53,685.65
2017,9,9,15,15,803.0,124.0,3.5,28.0,677.5,893.71,663.44
2017,9,9,15,30,788.0,121.0,3.5,28.0,634.0,855.39,639.42
2017,9,9,15,45,767.5,117.0,3.5,28.0,585.0,809.01,609.63
2017,9,9,16,0,747.0,113.0,3.5,28.0,536.0,764.91,581.11
2017,9,9,16,15,719.5,108.0,3.3,27.5,482.5,709.16,544.16
2017,9,9,16,30,692.0,103.0,3.1,27.0,429.0,653.13,506.35
2017,9,9,16,45,652.0,96.5,2.95,26.5,373.0,586.71,459.06
2017,9,9,17,0,612.0,90.0,2.8,26.0,317.0,521.96,411.19
2017,9,9,17,15,558.5,81.5,2.5,25.0,261.5,448.93,355.62
2017,9,9,17,30,505.0,73.0,2.2,24.0,206.0,379.85,300.93
2017,9,9,17,45,422.0,61.0,1.95,23.0,153.0,296.95,233.36
2017,9,9,18,0,339.0,49.0,1.7,22.0,100.0,221.24,169.5
2017,9,9,18,15,220.5,31.5,1.7,21.5,59.0,137.47,96.39
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,55.91,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
