Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.0,7.15,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,18.0,11.76,0.0
2017,9,10,6,45,168.5,35.5,3.0,16.5,58.0,27.61,17.32
2017,9,10,7,0,264.0,56.0,3.3,17.0,98.0,42.77,31.58
2017,9,10,7,15,337.5,72.5,3.25,17.5,148.5,54.07,41.94
2017,9,10,7,30,411.0,89.0,3.2,18.0,199.0,64.79,51.5
2017,9,10,7,45,467.0,100.5,3.15,19.0,253.5,93.34,60.7
2017,9,10,8,0,523.0,112.0,3.1,20.0,308.0,141.85,89.94
2017,9,10,8,15,561.5,121.5,3.2,21.0,362.5,193.37,128.94
2017,9,10,8,30,600.0,131.0,3.3,22.0,417.0,248.64,174.12
2017,9,10,8,45,633.0,136.5,3.4,23.0,469.5,303.22,219.93
2017,9,10,9,0,666.0,142.0,3.5,24.0,522.0,361.26,268.09
2017,9,10,9,15,687.5,147.5,3.5,24.0,569.5,417.65,315.19
2017,9,10,9,30,709.0,153.0,3.5,24.0,617.0,475.49,362.24
2017,9,10,9,45,728.5,156.0,3.55,24.5,660.5,531.17,405.8
2017,9,10,10,0,748.0,159.0,3.6,25.0,704.0,587.44,448.51
2017,9,10,10,15,760.5,162.5,3.6,25.5,740.0,640.03,487.15
2017,9,10,10,30,773.0,166.0,3.6,26.0,776.0,691.98,524.23
2017,9,10,10,45,783.0,167.5,3.6,26.5,805.5,738.62,556.66
2017,9,10,11,0,793.0,169.0,3.6,27.0,835.0,783.79,587.01
2017,9,10,11,15,799.0,170.5,3.6,27.0,856.0,824.02,613.7
2017,9,10,11,30,805.0,172.0,3.6,27.0,877.0,862.03,638.73
2017,9,10,11,45,811.0,171.5,3.65,27.5,890.5,895.67,659.65
2017,9,10,12,0,817.0,171.0,3.7,28.0,904.0,926.67,678.71
2017,9,10,12,15,818.5,171.5,3.7,28.0,908.5,951.64,694.82
2017,9,10,12,30,820.0,172.0,3.7,28.0,913.0,973.44,708.91
2017,9,10,12,45,822.0,170.0,3.75,28.0,909.5,989.9,719.92
2017,9,10,13,0,824.0,168.0,3.8,28.0,906.0,1002.93,728.85
2017,9,10,13,15,821.0,167.0,3.8,28.0,893.0,1008.52,732.75
2017,9,10,13,30,818.0,166.0,3.8,28.0,880.0,1010.48,734.5
2017,9,10,13,45,816.0,162.0,3.8,28.5,859.5,1006.67,731.19
2017,9,10,14,0,814.0,158.0,3.8,29.0,839.0,999.21,725.71
2017,9,10,14,15,806.0,156.0,3.85,29.0,809.5,984.37,717.34
2017,9,10,14,30,798.0,154.0,3.9,29.0,780.0,966.15,706.88
2017,9,10,14,45,785.5,151.0,3.95,29.0,743.5,939.26,690.73
2017,9,10,15,0,773.0,148.0,4.0,29.0,707.0,909.44,672.65
2017,9,10,15,15,756.5,144.5,3.95,28.5,663.5,877.85,654.11
2017,9,10,15,30,740.0,141.0,3.9,28.0,620.0,838.93,630.4
2017,9,10,15,45,721.5,134.5,3.9,28.0,572.0,792.87,600.5
2017,9,10,16,0,703.0,128.0,3.9,28.0,524.0,745.27,569.16
2017,9,10,16,15,674.0,122.0,3.65,27.5,471.0,688.79,531.17
2017,9,10,16,30,645.0,116.0,3.4,27.0,418.0,632.24,491.88
2017,9,10,16,45,609.0,107.5,3.2,26.5,363.0,568.3,445.66
2017,9,10,17,0,573.0,99.0,3.0,26.0,308.0,505.73,399.08
2017,9,10,17,15,517.0,88.5,2.7,25.0,253.0,430.81,341.82
2017,9,10,17,30,461.0,78.0,2.4,24.0,198.0,357.38,283.61
2017,9,10,17,45,383.5,64.0,2.15,23.5,146.5,278.51,218.53
2017,9,10,18,0,306.0,50.0,1.9,23.0,95.0,207.99,158.44
2017,9,10,18,15,189.5,31.5,1.9,22.5,55.5,126.13,86.45
2017,9,10,18,30,73.0,13.0,1.9,22.0,16.0,35.21,0.0
2017,9,10,18,45,36.5,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.63,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.61,0.0
2017,9,11,6,45,210.5,34.0,2.4,17.0,61.0,26.47,16.25
2017,9,11,7,0,322.0,52.0,2.8,18.0,102.0,39.72,28.78
2017,9,11,7,15,401.5,65.0,2.85,19.0,154.0,48.44,36.77
2017,9,11,7,30,481.0,78.0,2.9,20.0,206.0,57.4,44.65
2017,9,11,7,45,532.5,88.0,3.0,21.0,261.0,86.81,53.12
2017,9,11,8,0,584.0,98.0,3.1,22.0,316.0,137.41,83.09
2017,9,11,8,15,622.0,105.5,3.2,22.5,371.0,190.09,123.08
2017,9,11,8,30,660.0,113.0,3.3,23.0,426.0,247.32,170.42
2017,9,11,8,45,685.0,120.0,3.45,23.5,478.0,304.55,219.35
2017,9,11,9,0,710.0,127.0,3.6,24.0,530.0,364.14,269.79
2017,9,11,9,15,731.5,131.5,3.65,24.5,578.5,422.14,317.93
2017,9,11,9,30,753.0,136.0,3.7,25.0,627.0,481.47,365.7
2017,9,11,9,45,766.5,141.0,3.8,25.5,669.5,539.88,411.38
2017,9,11,10,0,780.0,146.0,3.9,26.0,712.0,595.83,453.91
2017,9,11,10,15,545.5,254.5,3.9,26.0,660.0,587.49,445.84
2017,9,11,10,30,311.0,363.0,3.9,26.0,608.0,554.89,418.5
2017,9,11,10,45,230.5,389.5,3.9,26.5,575.0,536.79,403.22
2017,9,11,11,0,150.0,416.0,3.9,27.0,542.0,513.28,383.49
2017,9,11,11,15,206.0,422.0,3.85,27.0,599.5,574.64,428.54
2017,9,11,11,30,262.0,428.0,3.8,27.0,657.0,645.06,478.94
2017,9,11,11,45,543.5,299.0,3.8,27.5,782.0,787.03,584.08
2017,9,11,12,0,825.0,170.0,3.8,28.0,907.0,933.09,684.44
2017,9,11,12,15,826.0,170.0,3.75,28.0,911.0,957.22,698.85
2017,9,11,12,30,827.0,170.0,3.7,28.0,915.0,978.11,712.04
2017,9,11,12,45,829.5,167.5,3.65,28.0,911.5,994.56,722.38
2017,9,11,13,0,832.0,165.0,3.6,28.0,908.0,1007.55,730.6
2017,9,11,13,15,828.5,164.0,3.55,28.0,894.0,1012.6,733.78
2017,9,11,13,30,825.0,163.0,3.5,28.0,880.0,1014.0,734.8
2017,9,11,13,45,820.5,160.5,3.5,28.5,858.5,1009.16,730.86
2017,9,11,14,0,816.0,158.0,3.5,29.0,837.0,1000.7,724.77
2017,9,11,14,15,807.0,156.0,3.45,29.0,807.0,984.76,715.1
2017,9,11,14,30,798.0,154.0,3.4,29.0,777.0,965.47,703.39
2017,9,11,14,45,764.5,161.5,3.4,29.0,735.5,935.38,685.02
2017,9,11,15,0,731.0,169.0,3.4,29.0,694.0,898.1,661.88
2017,9,11,15,15,713.5,164.0,3.35,28.5,650.5,859.78,638.92
2017,9,11,15,30,696.0,159.0,3.3,28.0,607.0,819.38,614.29
2017,9,11,15,45,680.5,150.5,3.25,28.0,560.0,775.0,585.41
2017,9,11,16,0,665.0,142.0,3.2,28.0,513.0,728.97,555.08
2017,9,11,16,15,635.0,134.5,3.0,27.5,460.5,671.36,516.18
2017,9,11,16,30,605.0,127.0,2.8,27.0,408.0,613.84,475.87
2017,9,11,16,45,571.0,116.5,2.6,27.0,354.0,550.76,429.58
2017,9,11,17,0,537.0,106.0,2.4,27.0,300.0,488.95,383.03
2017,9,11,17,15,481.0,94.5,2.1,26.0,245.5,411.75,324.4
2017,9,11,17,30,425.0,83.0,1.8,25.0,191.0,343.3,270.29
2017,9,11,17,45,351.0,66.5,1.5,24.0,140.5,265.34,206.79
2017,9,11,18,0,277.0,50.0,1.2,23.0,90.0,195.31,147.82
2017,9,11,18,15,167.0,30.5,1.2,22.5,51.5,116.65,77.8
2017,9,11,18,30,57.0,11.0,1.2,22.0,13.0,28.17,0.0
2017,9,11,18,45,28.5,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,59.5,8.0,1.55,15.5,10.0,0.0,0.0
2017,9,12,6,30,119.0,16.0,1.8,16.0,20.0,12.64,0.0
2017,9,12,6,45,249.0,32.0,2.05,17.0,63.5,25.66,15.48
2017,9,12,7,0,379.0,48.0,2.3,18.0,107.0,37.68,27.0
2017,9,12,7,15,460.5,59.5,2.35,19.0,161.0,44.8,33.59
2017,9,12,7,30,542.0,71.0,2.4,20.0,215.0,51.53,39.53
2017,9,12,7,45,597.0,79.0,2.5,21.0,272.5,82.11,47.54
2017,9,12,8,0,652.0,87.0,2.6,22.0,330.0,135.57,78.73
2017,9,12,8,15,689.0,93.5,2.6,23.0,386.5,191.58,121.15
2017,9,12,8,30,726.0,100.0,2.6,24.0,443.0,251.9,170.82
2017,9,12,8,45,751.0,105.5,2.6,25.0,496.0,311.83,221.48
2017,9,12,9,0,776.0,111.0,2.6,26.0,549.0,376.96,275.3
2017,9,12,9,15,795.0,114.5,2.6,26.0,598.5,436.35,324.65
2017,9,12,9,30,814.0,118.0,2.6,26.0,648.0,496.65,373.27
2017,9,12,9,45,825.0,123.0,2.65,26.5,690.5,554.69,418.07
2017,9,12,10,0,836.0,128.0,2.7,27.0,733.0,612.2,460.94
2017,9,12,10,15,846.0,130.5,2.7,27.5,769.0,665.9,499.59
2017,9,12,10,30,856.0,133.0,2.7,28.0,805.0,718.39,536.19
2017,9,12,10,45,859.5,137.0,2.7,28.5,833.0,766.12,568.12
2017,9,12,11,0,863.0,141.0,2.7,29.0,861.0,811.61,596.58
2017,9,12,11,15,867.5,142.0,2.7,29.0,881.5,848.41,620.13
2017,9,12,11,30,872.0,143.0,2.7,29.0,902.0,885.92,644.05
2017,9,12,11,45,873.0,145.0,2.7,29.5,914.0,918.54,663.3
2017,9,12,12,0,874.0,147.0,2.7,30.0,926.0,948.06,680.43
2017,9,12,12,15,874.5,147.0,2.65,30.0,929.0,971.94,694.86
2017,9,12,12,30,875.0,147.0,2.6,30.0,932.0,992.45,707.19
2017,9,12,12,45,873.5,146.5,2.6,30.5,927.0,1007.04,714.87
2017,9,12,13,0,872.0,146.0,2.6,31.0,922.0,1018.03,720.42
2017,9,12,13,15,868.5,145.0,2.55,31.0,907.5,1022.86,723.22
2017,9,12,13,30,865.0,144.0,2.5,31.0,893.0,1023.99,723.89
2017,9,12,13,45,858.5,143.0,2.45,31.0,870.5,1027.84,726.44
2017,9,12,14,0,852.0,142.0,2.4,31.0,848.0,1018.66,720.96
2017,9,12,14,15,843.5,139.5,2.3,31.0,817.5,1002.21,710.67
2017,9,12,14,30,835.0,137.0,2.2,31.0,787.0,982.25,698.35
2017,9,12,14,45,814.5,138.5,2.15,31.0,747.5,951.86,680.06
2017,9,12,15,0,794.0,140.0,2.1,31.0,708.0,918.74,660.11
2017,9,12,15,15,777.5,136.5,2.0,31.0,663.5,881.35,636.88
2017,9,12,15,30,761.0,133.0,1.9,31.0,619.0,846.39,615.19
2017,9,12,15,45,736.5,129.0,1.85,31.0,569.0,797.33,584.48
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,747.1,552.69
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,689.45,515.6
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,631.81,477.25
2017,9,12,16,45,598.0,107.5,1.35,29.5,354.5,558.5,425.8
2017,9,12,17,0,544.0,102.0,1.2,29.0,297.0,488.11,374.9
2017,9,12,17,15,486.5,90.5,1.15,28.0,241.5,409.37,317.24
2017,9,12,17,30,429.0,79.0,1.1,27.0,186.0,339.9,263.88
2017,9,12,17,45,329.0,64.0,1.05,26.0,133.5,251.12,193.3
2017,9,12,18,0,229.0,49.0,1.0,25.0,81.0,173.39,129.48
2017,9,12,18,15,114.5,29.0,1.05,24.5,45.0,86.76,54.54
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.58,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,11.13,0.0
2017,9,13,6,45,100.5,34.5,1.85,18.5,50.0,28.22,17.33
2017,9,13,7,0,201.0,57.0,2.1,19.0,88.0,45.53,33.59
2017,9,13,7,15,268.5,77.0,2.05,19.5,137.0,57.68,44.68
2017,9,13,7,30,336.0,97.0,2.0,20.0,186.0,70.98,56.42
2017,9,13,7,45,430.0,98.0,2.0,21.0,239.5,90.53,58.66
2017,9,13,8,0,524.0,99.0,2.0,22.0,293.0,132.53,81.51
2017,9,13,8,15,535.5,122.5,2.1,22.5,348.0,190.06,126.44
2017,9,13,8,30,547.0,146.0,2.2,23.0,403.0,249.26,175.37
2017,9,13,8,45,468.0,181.5,2.3,24.0,419.5,293.16,214.75
2017,9,13,9,0,389.0,217.0,2.4,25.0,436.0,328.88,245.78
2017,9,13,9,15,364.5,245.5,2.35,25.5,465.5,369.78,278.37
2017,9,13,9,30,340.0,274.0,2.3,26.0,495.0,407.71,307.37
2017,9,13,9,45,349.5,293.0,2.25,27.0,532.5,452.45,339.67
2017,9,13,10,0,359.0,312.0,2.2,28.0,570.0,497.79,371.34
2017,9,13,10,15,409.5,308.0,2.1,28.5,617.5,550.25,408.43
2017,9,13,10,30,460.0,304.0,2.0,29.0,665.0,605.86,446.83
2017,9,13,10,45,465.0,316.0,1.9,29.5,692.5,646.3,473.03
2017,9,13,11,0,470.0,328.0,1.8,30.0,720.0,686.0,498.08
2017,9,13,11,15,390.0,371.0,1.75,30.5,701.5,680.86,491.08
2017,9,13,11,30,310.0,414.0,1.7,31.0,683.0,673.2,482.41
2017,9,13,11,45,358.5,399.0,1.65,31.5,714.5,716.14,510.75
2017,9,13,12,0,407.0,384.0,1.6,32.0,746.0,766.53,542.87
2017,9,13,12,15,445.0,377.0,1.55,32.0,774.0,810.52,571.09
2017,9,13,12,30,483.0,370.0,1.5,32.0,802.0,854.12,598.72
2017,9,13,12,45,561.0,324.5,1.5,32.5,824.0,896.82,626.42
2017,9,13,13,0,639.0,279.0,1.5,33.0,846.0,939.91,653.99
2017,9,13,13,15,634.0,277.0,1.55,33.0,832.0,941.8,655.67
2017,9,13,13,30,629.0,275.0,1.6,33.0,818.0,940.62,656.0
2017,9,13,13,45,626.0,269.0,1.65,33.0,797.5,934.37,653.45
2017,9,13,14,0,623.0,263.0,1.7,33.0,777.0,925.06,649.11
2017,9,13,14,15,612.0,258.0,1.75,33.0,748.0,905.88,638.52
2017,9,13,14,30,601.0,253.0,1.8,33.0,719.0,880.76,624.31
2017,9,13,14,45,573.5,253.0,1.9,33.0,680.0,846.24,603.99
2017,9,13,15,0,546.0,253.0,2.0,33.0,641.0,810.2,582.41
2017,9,13,15,15,413.5,267.0,2.05,32.5,550.0,692.42,504.5
2017,9,13,15,30,281.0,281.0,2.1,32.0,459.0,568.75,420.0
2017,9,13,15,45,293.5,254.0,2.2,32.0,427.5,541.64,403.93
2017,9,13,16,0,306.0,227.0,2.3,32.0,396.0,512.29,385.3
2017,9,13,16,15,273.0,214.0,2.25,31.0,353.5,461.85,350.82
2017,9,13,16,30,240.0,201.0,2.2,30.0,311.0,413.33,316.93
2017,9,13,16,45,313.0,167.0,2.2,29.5,290.0,414.68,321.03
2017,9,13,17,0,386.0,133.0,2.2,29.0,269.0,418.04,325.38
2017,9,13,17,15,333.5,114.5,2.05,28.0,217.0,337.39,264.12
2017,9,13,17,30,281.0,96.0,1.9,27.0,165.0,271.86,212.56
2017,9,13,17,45,227.0,73.0,1.8,26.0,119.0,204.84,158.12
2017,9,13,18,0,173.0,50.0,1.7,25.0,73.0,143.12,106.45
2017,9,13,18,15,97.0,28.0,1.7,24.5,39.5,78.32,46.77
2017,9,13,18,30,21.0,6.0,1.7,24.0,6.0,12.14,0.0
2017,9,13,18,45,10.5,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,11.44,0.0
2017,9,14,6,45,114.5,35.5,3.0,21.5,51.0,28.97,17.51
2017,9,14,7,0,201.0,59.0,3.4,22.0,89.0,46.97,34.32
2017,9,14,7,15,276.0,77.5,3.55,22.5,138.5,58.18,44.52
2017,9,14,7,30,351.0,96.0,3.7,23.0,188.0,70.34,55.19
2017,9,14,7,45,424.5,105.5,3.85,23.5,243.0,96.28,62.9
2017,9,14,8,0,498.0,115.0,4.0,24.0,298.0,142.63,90.23
2017,9,14,8,15,538.5,124.0,4.0,24.5,351.5,192.08,127.35
2017,9,14,8,30,579.0,133.0,4.0,25.0,405.0,247.05,172.0
2017,9,14,8,45,618.5,137.0,4.0,26.0,457.5,301.01,216.6
2017,9,14,9,0,658.0,141.0,4.0,27.0,510.0,359.22,264.23
2017,9,14,9,15,680.0,146.0,4.05,27.5,557.5,414.91,309.84
2017,9,14,9,30,702.0,151.0,4.1,28.0,605.0,472.11,355.34
2017,9,14,9,45,722.0,153.5,4.15,28.5,647.5,527.17,398.0
2017,9,14,10,0,742.0,156.0,4.2,29.0,690.0,582.85,439.87
2017,9,14,10,15,754.5,159.5,4.2,29.5,726.0,635.04,477.89
2017,9,14,10,30,767.0,163.0,4.2,30.0,762.0,686.49,514.33
2017,9,14,10,45,776.0,165.0,4.25,30.5,790.0,732.45,546.19
2017,9,14,11,0,785.0,167.0,4.3,31.0,818.0,776.86,576.02
2017,9,14,11,15,790.5,168.5,4.3,31.5,838.5,816.18,600.79
2017,9,14,11,30,796.0,170.0,4.3,32.0,859.0,853.25,623.81
2017,9,14,11,45,802.0,169.0,4.3,32.5,871.5,885.86,643.65
2017,9,14,12,0,808.0,168.0,4.3,33.0,884.0,915.82,661.62
2017,9,14,12,15,808.5,168.5,4.25,33.0,887.5,939.33,676.43
2017,9,14,12,30,809.0,169.0,4.2,33.0,891.0,959.66,689.22
2017,9,14,12,45,807.0,169.0,4.2,33.0,885.5,973.74,698.31
2017,9,14,13,0,805.0,169.0,4.2,33.0,880.0,984.37,705.32
2017,9,14,13,15,801.0,168.0,4.2,33.0,866.0,988.47,708.27
2017,9,14,13,30,797.0,167.0,4.2,33.0,852.0,989.02,709.11
2017,9,14,13,45,789.5,165.5,4.2,33.5,829.5,982.02,703.79
2017,9,14,14,0,782.0,164.0,4.2,34.0,807.0,971.53,696.42
2017,9,14,14,15,772.5,161.5,4.15,33.5,777.0,954.63,687.62
2017,9,14,14,30,763.0,159.0,4.1,33.0,747.0,934.5,676.79
2017,9,14,14,45,743.5,159.0,4.1,33.0,709.0,910.19,662.15
2017,9,14,15,0,724.0,159.0,4.1,33.0,671.0,877.9,642.23
2017,9,14,15,15,706.5,154.5,4.05,32.5,628.0,840.13,619.62
2017,9,14,15,30,689.0,150.0,4.0,32.0,585.0,800.35,595.42
2017,9,14,15,45,666.0,144.0,4.0,32.0,537.0,752.46,564.31
2017,9,14,16,0,643.0,138.0,4.0,32.0,489.0,703.51,532.06
2017,9,14,16,15,612.0,131.0,3.85,31.5,437.5,646.5,493.58
2017,9,14,16,30,581.0,124.0,3.7,31.0,386.0,589.74,453.95
2017,9,14,16,45,538.5,114.5,3.55,31.0,332.0,518.34,401.65
2017,9,14,17,0,496.0,105.0,3.4,31.0,278.0,454.89,353.78
2017,9,14,17,15,437.0,93.0,3.1,30.0,225.0,381.71,298.02
2017,9,14,17,30,378.0,81.0,2.8,29.0,172.0,313.77,244.26
2017,9,14,17,45,296.0,64.0,2.55,28.0,123.5,234.53,179.99
2017,9,14,18,0,214.0,47.0,2.3,27.0,75.0,164.35,121.37
2017,9,14,18,15,107.0,23.5,2.45,26.5,37.5,81.79,45.57
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,22.0,11.0,2.6,21.0,12.0,10.48,0.0
2017,9,15,6,45,101.0,35.0,2.8,21.5,49.0,28.56,17.03
2017,9,15,7,0,180.0,59.0,3.0,22.0,86.0,46.92,34.25
2017,9,15,7,15,254.0,79.0,3.1,22.5,135.0,61.77,47.58
2017,9,15,7,30,328.0,99.0,3.2,23.0,184.0,72.7,57.2
2017,9,15,7,45,394.5,111.0,3.35,23.5,238.0,99.49,66.23
2017,9,15,8,0,461.0,123.0,3.5,24.0,292.0,145.3,93.87
2017,9,15,8,15,503.0,133.5,3.45,24.5,345.0,194.04,130.29
2017,9,15,8,30,545.0,144.0,3.4,25.0,398.0,247.8,173.58
2017,9,15,8,45,393.5,193.5,3.4,25.5,388.5,283.78,209.0
2017,9,15,9,0,242.0,243.0,3.4,26.0,379.0,298.68,225.1
2017,9,15,9,15,458.5,203.0,3.35,26.5,488.5,372.24,280.1
2017,9,15,9,30,675.0,163.0,3.3,27.0,598.0,470.56,354.6
2017,9,15,9,45,703.0,162.5,3.3,27.5,642.0,525.72,396.85
2017,9,15,10,0,731.0,162.0,3.3,28.0,686.0,582.37,439.13
2017,9,15,10,15,743.5,165.0,3.25,28.5,721.5,633.57,476.04
2017,9,15,10,30,756.0,168.0,3.2,29.0,757.0,684.09,511.36
2017,9,15,10,45,770.0,167.5,3.2,29.5,786.5,730.69,543.33
2017,9,15,11,0,784.0,167.0,3.2,30.0,816.0,776.31,573.6
2017,9,15,11,15,790.0,169.0,3.2,30.0,836.5,816.43,599.8
2017,9,15,11,30,796.0,171.0,3.2,30.0,857.0,854.35,624.36
2017,9,15,11,45,813.0,163.0,3.2,30.5,872.0,889.66,645.76
2017,9,15,12,0,830.0,155.0,3.2,31.0,887.0,922.75,665.53
2017,9,15,12,15,830.5,155.0,3.15,31.0,890.5,946.09,679.91
2017,9,15,12,30,831.0,155.0,3.1,31.0,894.0,966.14,692.25
2017,9,15,12,45,829.5,154.5,3.1,31.5,888.5,980.35,699.87
2017,9,15,13,0,828.0,154.0,3.1,32.0,883.0,991.02,705.36
2017,9,15,13,15,824.0,153.0,3.05,32.0,869.0,995.1,707.85
2017,9,15,13,30,820.0,152.0,3.0,32.0,855.0,995.54,708.22
2017,9,15,13,45,814.0,150.5,2.95,32.0,832.5,989.85,704.86
2017,9,15,14,0,808.0,149.0,2.9,32.0,810.0,980.59,699.42
2017,9,15,14,15,798.5,147.0,2.85,32.0,780.0,963.86,689.38
2017,9,15,14,30,789.0,145.0,2.8,32.0,750.0,943.83,677.39
2017,9,15,14,45,776.5,141.5,2.8,32.0,713.0,916.14,660.92
2017,9,15,15,0,764.0,138.0,2.8,32.0,676.0,885.59,642.62
2017,9,15,15,15,747.0,134.5,2.8,32.0,632.5,852.97,622.9
2017,9,15,15,30,730.0,131.0,2.8,32.0,589.0,813.61,598.55
2017,9,15,15,45,708.0,126.0,2.85,32.0,540.5,766.39,568.92
2017,9,15,16,0,686.0,121.0,2.9,32.0,492.0,717.96,538.0
2017,9,15,16,15,655.5,115.0,2.85,31.5,440.0,660.91,501.0
2017,9,15,16,30,625.0,109.0,2.8,31.0,388.0,604.02,462.49
2017,9,15,16,45,583.5,101.0,2.75,30.5,333.5,537.87,415.51
2017,9,15,17,0,542.0,93.0,2.7,30.0,279.0,473.7,368.37
2017,9,15,17,15,482.0,82.5,2.5,29.0,225.5,398.39,311.24
2017,9,15,17,30,422.0,72.0,2.3,28.0,172.0,325.44,253.7
2017,9,15,17,45,335.5,57.5,2.1,27.5,123.0,244.71,187.63
2017,9,15,18,0,249.0,43.0,1.9,27.0,74.0,173.64,127.6
2017,9,15,18,15,124.5,21.5,2.0,26.5,37.0,84.12,42.57
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,14.0,11.44,0.0
2017,9,16,6,45,140.0,33.0,2.45,22.5,51.5,25.8,14.61
2017,9,16,7,0,241.0,54.0,2.8,23.0,89.0,41.5,29.5
2017,9,16,7,15,321.5,69.5,2.9,23.5,139.0,52.11,39.12
2017,9,16,7,30,402.0,85.0,3.0,24.0,189.0,62.21,47.98
2017,9,16,7,45,465.5,95.0,3.15,24.5,243.0,90.38,56.71
2017,9,16,8,0,529.0,105.0,3.3,25.0,297.0,139.29,85.86
2017,9,16,8,15,569.5,113.0,3.25,25.5,350.5,189.4,123.38
2017,9,16,8,30,610.0,121.0,3.2,26.0,404.0,244.47,168.11
2017,9,16,8,45,648.5,124.0,3.2,26.5,457.0,299.18,213.76
2017,9,16,9,0,687.0,127.0,3.2,27.0,510.0,357.92,262.34
2017,9,16,9,15,709.0,131.5,3.15,27.5,557.0,414.77,308.71
2017,9,16,9,30,731.0,136.0,3.1,28.0,604.0,473.04,354.73
2017,9,16,9,45,753.0,136.5,3.05,28.5,647.5,528.73,397.44
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,586.29,440.05
2017,9,16,10,15,786.5,140.0,2.95,29.0,726.5,638.27,478.26
2017,9,16,10,30,798.0,143.0,2.9,29.0,762.0,689.35,514.81
2017,9,16,10,45,810.0,143.0,2.85,29.5,791.5,736.73,546.91
2017,9,16,11,0,822.0,143.0,2.8,30.0,821.0,782.67,575.91
2017,9,16,11,15,827.5,144.0,2.75,30.5,841.5,822.61,600.22
2017,9,16,11,30,833.0,145.0,2.7,31.0,862.0,860.15,622.63
2017,9,16,11,45,813.0,161.0,2.7,31.5,868.5,887.69,638.62
2017,9,16,12,0,793.0,177.0,2.7,32.0,875.0,911.09,651.93
2017,9,16,12,15,794.0,177.0,2.65,32.0,878.0,934.15,665.98
2017,9,16,12,30,795.0,177.0,2.6,32.0,881.0,954.07,678.03
2017,9,16,12,45,795.5,175.5,2.6,32.0,876.5,968.74,687.24
2017,9,16,13,0,796.0,174.0,2.6,32.0,872.0,980.03,694.48
2017,9,16,13,15,792.0,172.5,2.6,32.0,857.5,983.41,696.89
2017,9,16,13,30,788.0,171.0,2.6,32.0,843.0,983.26,697.28
2017,9,16,13,45,783.0,168.5,2.6,32.5,821.5,977.55,692.92
2017,9,16,14,0,778.0,166.0,2.6,33.0,800.0,968.37,686.57
2017,9,16,14,15,768.5,163.0,2.6,33.0,769.5,950.82,676.48
2017,9,16,14,30,759.0,160.0,2.6,33.0,739.0,935.71,668.1
2017,9,16,14,45,749.0,155.0,2.6,33.0,703.0,909.21,652.46
2017,9,16,15,0,739.0,150.0,2.6,33.0,667.0,879.85,635.04
2017,9,16,15,15,721.5,145.5,2.6,32.5,623.5,841.59,612.97
2017,9,16,15,30,704.0,141.0,2.6,32.0,580.0,801.3,589.3
2017,9,16,15,45,681.5,135.5,2.6,32.0,532.0,753.86,559.26
2017,9,16,16,0,659.0,130.0,2.6,32.0,484.0,705.31,528.03
2017,9,16,16,15,627.5,123.0,2.55,31.5,432.0,647.33,490.18
2017,9,16,16,30,596.0,116.0,2.5,31.0,380.0,589.65,450.74
2017,9,16,16,45,553.5,107.0,2.45,31.0,326.0,522.93,402.55
2017,9,16,17,0,511.0,98.0,2.4,31.0,272.0,454.24,351.54
2017,9,16,17,15,450.5,86.5,2.15,30.0,219.0,380.2,295.4
2017,9,16,17,30,390.0,75.0,1.9,29.0,166.0,311.58,241.25
2017,9,16,17,45,304.5,59.0,1.65,28.0,117.5,231.56,176.46
2017,9,16,18,0,219.0,43.0,1.4,27.0,69.0,161.13,117.46
2017,9,16,18,15,109.5,21.5,1.4,26.5,34.5,77.88,33.53
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,7.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,0.0,15.0,1.3,22.0,15.0,14.3,0.0
2017,9,17,6,45,147.0,32.5,1.55,22.5,53.5,25.44,14.16
2017,9,17,7,0,294.0,50.0,1.8,23.0,92.0,38.41,26.88
2017,9,17,7,15,378.5,63.5,1.9,23.5,143.5,47.6,35.25
2017,9,17,7,30,463.0,77.0,2.0,24.0,195.0,56.35,42.96
2017,9,17,7,45,526.5,85.0,2.15,24.5,250.5,85.69,51.28
2017,9,17,8,0,590.0,93.0,2.3,25.0,306.0,135.65,80.33
2017,9,17,8,15,388.0,144.5,2.35,25.5,294.0,183.9,126.3
2017,9,17,8,30,186.0,196.0,2.4,26.0,282.0,211.62,156.64
2017,9,17,8,45,458.0,156.0,2.45,26.5,401.5,270.02,195.77
2017,9,17,9,0,730.0,116.0,2.5,27.0,521.0,363.89,265.59
2017,9,17,9,15,750.5,120.0,2.45,27.5,569.0,422.1,312.81
2017,9,17,9,30,771.0,124.0,2.4,28.0,617.0,483.52,360.89
2017,9,17,9,45,785.0,128.0,2.4,28.5,659.0,539.8,403.77
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,595.92,445.04
2017,9,17,10,15,810.0,134.5,2.35,29.5,736.5,648.27,482.11
2017,9,17,10,30,821.0,137.0,2.3,30.0,772.0,699.57,517.24
2017,9,17,10,45,829.5,139.0,2.3,30.5,800.5,747.27,549.1
2017,9,17,11,0,838.0,141.0,2.3,31.0,829.0,793.2,577.58
2017,9,17,11,15,843.0,142.0,2.25,31.0,849.0,833.28,602.64
2017,9,17,11,30,848.0,143.0,2.2,31.0,869.0,870.87,625.84
2017,9,17,11,45,853.0,142.0,2.2,31.5,881.5,897.95,641.25
2017,9,17,12,0,858.0,141.0,2.2,32.0,894.0,927.25,658.07
2017,9,17,12,15,858.5,141.5,2.15,32.0,896.5,950.83,672.03
2017,9,17,12,30,859.0,142.0,2.1,32.0,899.0,971.07,683.94
2017,9,17,12,45,857.0,141.5,2.1,32.5,893.0,984.47,690.79
2017,9,17,13,0,855.0,141.0,2.1,33.0,887.0,994.29,695.57
2017,9,17,13,15,851.0,140.0,2.1,33.0,872.5,998.0,698.14
2017,9,17,13,30,847.0,139.0,2.1,33.0,858.0,1007.18,704.3
2017,9,17,13,45,841.0,137.0,2.1,33.0,835.0,1000.66,700.85
2017,9,17,14,0,835.0,135.0,2.1,33.0,812.0,990.47,695.43
2017,9,17,14,15,826.0,133.0,2.1,33.0,782.0,973.76,686.11
2017,9,17,14,30,817.0,131.0,2.1,33.0,752.0,953.66,674.8
2017,9,17,14,45,806.5,127.5,2.1,33.0,714.5,927.2,659.55
2017,9,17,15,0,796.0,124.0,2.1,33.0,677.0,897.71,642.42
2017,9,17,15,15,779.5,120.5,2.15,32.5,633.5,859.96,621.58
2017,9,17,15,30,763.0,117.0,2.2,32.0,590.0,819.91,598.94
2017,9,17,15,45,743.0,112.5,2.25,32.0,541.5,777.68,573.22
2017,9,17,16,0,723.0,108.0,2.3,32.0,493.0,730.18,543.48
2017,9,17,16,15,693.5,102.5,2.3,31.5,440.0,673.07,507.23
2017,9,17,16,30,664.0,97.0,2.3,31.0,387.0,615.99,469.87
2017,9,17,16,45,624.0,89.5,2.3,31.0,332.5,549.83,422.58
2017,9,17,17,0,584.0,82.0,2.3,31.0,278.0,485.51,375.03
2017,9,17,17,15,523.0,73.0,2.05,30.0,223.5,409.55,317.57
2017,9,17,17,30,462.0,64.0,1.8,29.0,169.0,338.52,261.52
2017,9,17,17,45,370.0,51.0,1.6,28.0,119.5,254.08,193.17
2017,9,17,18,0,278.0,38.0,1.4,27.0,70.0,178.62,129.54
2017,9,17,18,15,139.0,19.0,1.45,26.5,35.0,83.67,27.91
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,22.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,23.0,13.0,12.39,0.0
2017,9,18,6,45,145.0,30.5,0.8,23.5,51.0,23.85,12.67
2017,9,18,7,0,290.0,48.0,0.9,24.0,89.0,36.86,25.44
2017,9,18,7,15,374.5,61.0,1.05,24.5,139.5,45.71,33.49
2017,9,18,7,30,459.0,74.0,1.2,25.0,190.0,54.84,41.48
2017,9,18,7,45,521.5,81.5,1.35,25.5,244.5,82.71,48.7
2017,9,18,8,0,584.0,89.0,1.5,26.0,299.0,131.86,77.12
2017,9,18,8,15,372.0,142.5,1.55,26.5,284.5,179.79,123.0
2017,9,18,8,30,160.0,196.0,1.6,27.0,270.0,205.65,151.91
2017,9,18,8,45,440.0,154.0,1.65,27.5,390.0,263.28,189.73
2017,9,18,9,0,720.0,112.0,1.7,28.0,510.0,357.08,258.59
2017,9,18,9,15,515.0,193.5,1.7,28.5,491.5,388.64,287.07
2017,9,18,9,30,310.0,275.0,1.7,29.0,473.0,396.07,294.21
2017,9,18,9,45,319.0,290.0,1.7,29.5,505.5,435.42,322.94
2017,9,18,10,0,328.0,305.0,1.7,30.0,538.0,475.26,351.13
2017,9,18,10,15,570.5,218.5,1.7,30.0,648.0,574.32,424.54
2017,9,18,10,30,813.0,132.0,1.7,30.0,758.0,689.47,507.51
2017,9,18,10,45,632.5,229.5,1.7,30.5,728.0,690.86,503.41
2017,9,18,11,0,452.0,327.0,1.7,31.0,698.0,673.11,486.53
2017,9,18,11,15,458.0,335.5,1.7,31.0,719.0,708.6,510.37
2017,9,18,11,30,464.0,344.0,1.7,31.0,740.0,743.09,532.8
2017,9,18,11,45,454.5,353.0,1.7,31.5,745.5,763.27,544.3
2017,9,18,12,0,445.0,362.0,1.7,32.0,751.0,781.25,554.34
2017,9,18,12,15,396.5,387.5,1.7,32.0,734.5,769.6,545.41
2017,9,18,12,30,348.0,413.0,1.7,32.0,718.0,761.97,539.13
2017,9,18,12,45,385.0,390.5,1.7,32.0,727.0,784.44,555.18
2017,9,18,13,0,422.0,368.0,1.7,32.0,736.0,815.7,576.37
2017,9,18,13,15,605.0,266.5,1.7,32.0,783.5,901.54,636.72
2017,9,18,13,30,788.0,165.0,1.7,32.0,831.0,975.82,684.14
2017,9,18,13,45,652.5,233.0,1.75,32.0,775.0,921.93,651.01
2017,9,18,14,0,517.0,301.0,1.8,32.0,719.0,855.85,607.06
2017,9,18,14,15,487.5,296.0,1.85,31.5,678.5,819.39,586.27
2017,9,18,14,30,458.0,291.0,1.9,31.0,638.0,781.22,563.69
2017,9,18,14,45,568.5,232.5,1.95,31.0,640.0,816.19,591.87
2017,9,18,15,0,679.0,174.0,2.0,31.0,642.0,849.25,616.43
2017,9,18,15,15,660.0,168.5,2.05,30.5,599.5,809.9,593.32
2017,9,18,15,30,641.0,163.0,2.1,30.0,557.0,768.77,569.25
2017,9,18,15,45,624.0,153.0,2.15,30.0,510.5,722.87,540.35
2017,9,18,16,0,607.0,143.0,2.2,30.0,464.0,675.65,509.7
2017,9,18,16,15,574.0,135.0,2.1,29.5,413.0,617.3,470.15
2017,9,18,16,30,541.0,127.0,2.0,29.0,362.0,554.93,426.82
2017,9,18,16,45,505.5,115.0,1.9,29.0,310.0,492.86,381.55
2017,9,18,17,0,470.0,103.0,1.8,29.0,258.0,432.7,336.31
2017,9,18,17,15,408.5,90.0,1.7,28.5,206.0,358.68,279.46
2017,9,18,17,30,347.0,77.0,1.6,28.0,154.0,290.3,224.92
2017,9,18,17,45,266.5,58.5,1.55,27.5,107.5,212.46,161.44
2017,9,18,18,0,186.0,40.0,1.5,27.0,61.0,143.59,103.12
2017,9,18,18,15,93.0,20.0,1.55,26.5,30.5,68.11,12.22
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,10.5,5.0,2.75,24.0,5.0,0.0,0.0
2017,9,19,6,30,21.0,10.0,2.9,24.0,10.0,9.53,0.0
2017,9,19,6,45,113.0,31.5,3.05,24.0,46.0,25.84,13.88
2017,9,19,7,0,205.0,53.0,3.2,24.0,82.0,40.84,28.7
2017,9,19,7,15,286.5,69.5,3.35,24.5,130.0,52.27,39.02
2017,9,19,7,30,368.0,86.0,3.5,25.0,178.0,63.14,48.55
2017,9,19,7,45,436.5,95.5,3.65,25.5,231.5,90.15,56.92
2017,9,19,8,0,505.0,105.0,3.8,26.0,285.0,136.71,84.47
2017,9,19,8,15,255.0,128.0,3.85,26.0,219.0,151.33,106.05
2017,9,19,8,30,5.0,151.0,3.9,26.0,153.0,137.88,105.29
2017,9,19,8,45,141.5,192.0,3.95,26.5,270.0,210.91,158.69
2017,9,19,9,0,278.0,233.0,4.0,27.0,387.0,304.37,228.73
2017,9,19,9,15,494.0,185.0,4.0,27.0,487.5,372.75,280.58
2017,9,19,9,30,710.0,137.0,4.0,27.0,588.0,464.97,352.01
2017,9,19,9,45,520.0,224.5,4.0,27.5,567.0,484.95,367.39
2017,9,19,10,0,330.0,312.0,4.0,28.0,546.0,483.09,364.37
2017,9,19,10,15,314.0,334.5,3.95,28.0,566.0,514.46,387.22
2017,9,19,10,30,298.0,357.0,3.9,28.0,586.0,543.86,407.99
2017,9,19,10,45,316.0,367.0,3.85,28.5,617.5,584.43,436.21
2017,9,19,11,0,334.0,377.0,3.8,29.0,649.0,625.77,464.45
2017,9,19,11,15,337.5,386.0,3.75,29.0,667.5,654.93,484.46
2017,9,19,11,30,341.0,395.0,3.7,29.0,686.0,683.33,503.79
2017,9,19,11,45,331.0,404.5,3.7,29.5,690.0,699.52,513.4
2017,9,19,12,0,321.0,414.0,3.7,30.0,694.0,714.0,521.82
2017,9,19,12,15,329.0,413.0,3.65,30.0,701.0,732.91,534.72
2017,9,19,12,30,337.0,412.0,3.6,30.0,708.0,750.7,546.81
2017,9,19,12,45,585.0,275.5,3.55,30.0,784.0,871.9,635.97
2017,9,19,13,0,833.0,139.0,3.5,30.0,860.0,969.61,701.49
2017,9,19,13,15,829.0,138.0,3.45,30.0,846.0,981.79,708.68
2017,9,19,13,30,825.0,137.0,3.4,30.0,832.0,981.79,708.78
2017,9,19,13,45,819.0,135.5,3.4,30.0,809.5,975.63,705.48
2017,9,19,14,0,813.0,134.0,3.4,30.0,787.0,965.92,700.06
2017,9,19,14,15,803.5,132.0,3.35,30.0,757.0,948.76,689.59
2017,9,19,14,30,794.0,130.0,3.3,30.0,727.0,928.31,677.12
2017,9,19,14,45,765.5,135.0,3.3,30.0,686.5,894.53,656.21
2017,9,19,15,0,737.0,140.0,3.3,30.0,646.0,863.44,637.12
2017,9,19,15,15,608.5,177.0,3.15,29.5,576.5,771.81,576.95
2017,9,19,15,30,480.0,214.0,3.0,29.0,507.0,678.85,511.73
2017,9,19,15,45,439.5,204.5,2.9,29.0,455.5,619.45,470.55
2017,9,19,16,0,399.0,195.0,2.8,29.0,404.0,561.09,429.17
2017,9,19,16,15,258.5,187.5,2.55,28.5,317.5,418.5,323.52
2017,9,19,16,30,118.0,180.0,2.3,28.0,231.0,288.56,223.82
2017,9,19,16,45,109.0,155.5,2.05,28.0,197.0,250.97,195.45
2017,9,19,17,0,100.0,131.0,1.8,28.0,163.0,213.78,166.49
2017,9,19,17,15,83.5,106.5,1.75,27.5,129.5,172.7,134.08
2017,9,19,17,30,67.0,82.0,1.7,27.0,96.0,125.16,95.7
2017,9,19,17,45,42.0,58.5,1.65,27.0,66.5,84.64,62.03
2017,9,19,18,0,17.0,35.0,1.6,27.0,37.0,45.69,29.41
2017,9,19,18,15,8.5,17.5,1.65,26.5,18.5,21.13,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
