Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.5,5.0,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,25.0,10.0,2.9,24.0,11.0,9.53,0.0
2017,9,20,6,45,127.5,30.0,3.05,24.0,46.5,23.51,11.87
2017,9,20,7,0,230.0,50.0,3.2,24.0,82.0,38.51,26.71
2017,9,20,7,15,315.0,65.0,3.4,24.5,130.5,48.85,36.1
2017,9,20,7,30,400.0,80.0,3.6,25.0,179.0,58.7,44.76
2017,9,20,7,45,466.0,89.0,3.8,25.5,232.5,86.62,53.27
2017,9,20,8,0,532.0,98.0,4.0,26.0,286.0,134.67,81.74
2017,9,20,8,15,392.5,142.0,4.1,26.5,293.5,183.45,125.68
2017,9,20,8,30,253.0,186.0,4.2,27.0,301.0,217.45,158.94
2017,9,20,8,45,210.0,215.5,4.35,27.5,318.5,250.58,187.02
2017,9,20,9,0,167.0,245.0,4.5,28.0,336.0,276.23,208.24
2017,9,20,9,15,450.0,186.0,4.5,28.5,463.5,355.55,266.88
2017,9,20,9,30,733.0,127.0,4.5,29.0,591.0,467.04,351.56
2017,9,20,9,45,755.0,127.5,4.55,29.5,633.5,524.16,395.78
2017,9,20,10,0,777.0,128.0,4.6,30.0,676.0,579.96,437.99
2017,9,20,10,15,788.5,130.5,4.55,30.0,711.0,631.36,476.43
2017,9,20,10,30,800.0,133.0,4.5,30.0,746.0,681.81,513.31
2017,9,20,10,45,811.0,133.5,4.5,30.5,774.5,728.73,545.94
2017,9,20,11,0,822.0,134.0,4.5,31.0,803.0,774.11,575.34
2017,9,20,11,15,827.0,135.5,4.45,31.5,823.0,813.82,600.31
2017,9,20,11,30,832.0,137.0,4.4,32.0,843.0,851.08,623.35
2017,9,20,11,45,835.5,137.5,4.4,32.5,854.5,877.68,639.26
2017,9,20,12,0,839.0,138.0,4.4,33.0,866.0,906.35,656.53
2017,9,20,12,15,840.0,138.0,4.4,33.0,869.0,929.18,671.23
2017,9,20,12,30,841.0,138.0,4.4,33.0,872.0,948.75,683.89
2017,9,20,12,45,839.0,138.0,4.4,33.0,866.0,962.08,692.58
2017,9,20,13,0,837.0,138.0,4.4,33.0,860.0,971.92,699.15
2017,9,20,13,15,833.5,137.0,4.35,33.0,846.0,984.49,707.39
2017,9,20,13,30,830.0,136.0,4.3,33.0,832.0,984.91,707.85
2017,9,20,13,45,823.0,135.0,4.3,33.0,809.0,978.23,704.21
2017,9,20,14,0,816.0,134.0,4.3,33.0,786.0,967.98,698.43
2017,9,20,14,15,806.5,132.0,4.2,32.5,756.0,950.72,689.09
2017,9,20,14,30,797.0,130.0,4.1,32.0,726.0,930.16,677.68
2017,9,20,14,45,779.0,130.0,4.1,32.0,687.5,900.65,659.53
2017,9,20,15,0,761.0,130.0,4.1,32.0,649.0,868.52,639.64
2017,9,20,15,15,538.0,194.0,4.05,31.5,549.0,720.57,539.6
2017,9,20,15,30,315.0,258.0,4.0,31.0,449.0,571.34,431.1
2017,9,20,15,45,496.0,186.0,3.95,31.0,457.0,645.28,490.5
2017,9,20,16,0,677.0,114.0,3.9,31.0,465.0,696.55,530.6
2017,9,20,16,15,644.5,108.0,3.7,30.5,413.0,638.35,490.76
2017,9,20,16,30,612.0,102.0,3.5,30.0,361.0,580.56,450.04
2017,9,20,16,45,568.0,94.0,3.3,30.0,307.5,513.54,400.12
2017,9,20,17,0,524.0,86.0,3.1,30.0,254.0,448.86,350.56
2017,9,20,17,15,458.0,76.0,2.9,29.5,201.5,372.12,290.73
2017,9,20,17,30,392.0,66.0,2.7,29.0,149.0,298.83,231.58
2017,9,20,17,45,294.5,51.0,2.5,28.5,102.5,215.18,162.76
2017,9,20,18,0,197.0,36.0,2.3,28.0,56.0,142.82,100.36
2017,9,20,18,15,98.5,18.0,2.4,27.5,28.0,65.51,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.58,0.0
2017,9,21,6,45,116.5,29.5,2.6,24.0,44.5,24.29,12.16
2017,9,21,7,0,222.0,50.0,2.7,24.0,80.0,38.56,26.71
2017,9,21,7,15,310.5,65.0,2.8,24.5,129.0,48.91,36.13
2017,9,21,7,30,399.0,80.0,2.9,25.0,178.0,58.78,44.82
2017,9,21,7,45,476.5,86.0,3.05,25.5,233.0,84.97,51.61
2017,9,21,8,0,554.0,92.0,3.2,26.0,288.0,132.09,78.71
2017,9,21,8,15,462.0,129.0,3.3,26.0,311.0,185.0,124.22
2017,9,21,8,30,370.0,166.0,3.4,26.0,334.0,228.99,164.45
2017,9,21,8,45,329.0,197.5,3.5,26.5,360.5,269.46,199.14
2017,9,21,9,0,288.0,229.0,3.6,27.0,387.0,305.13,228.89
2017,9,21,9,15,191.0,257.0,3.6,27.0,365.5,310.41,235.13
2017,9,21,9,30,94.0,285.0,3.6,27.0,344.0,303.3,230.3
2017,9,21,9,45,154.5,308.5,3.6,27.5,413.5,364.84,276.28
2017,9,21,10,0,215.0,332.0,3.6,28.0,483.0,433.24,326.64
2017,9,21,10,15,517.0,228.5,3.6,28.5,616.0,549.08,414.95
2017,9,21,10,30,819.0,125.0,3.6,29.0,749.0,687.15,517.41
2017,9,21,10,45,829.5,125.0,3.6,29.5,777.5,733.93,548.84
2017,9,21,11,0,840.0,125.0,3.6,30.0,806.0,776.02,575.71
2017,9,21,11,15,845.5,126.0,3.6,30.0,826.0,815.4,601.64
2017,9,21,11,30,851.0,127.0,3.6,30.0,846.0,852.3,625.73
2017,9,21,11,45,850.5,130.0,3.65,30.5,856.5,883.24,644.71
2017,9,21,12,0,850.0,133.0,3.7,31.0,867.0,911.04,661.57
2017,9,21,12,15,850.5,133.0,3.7,31.0,870.0,933.54,676.0
2017,9,21,12,30,851.0,133.0,3.7,31.0,873.0,952.72,688.35
2017,9,21,12,45,849.0,133.0,3.75,31.5,866.5,966.08,695.92
2017,9,21,13,0,847.0,133.0,3.8,32.0,860.0,975.9,701.34
2017,9,21,13,15,843.0,132.0,3.8,32.0,845.5,979.13,703.76
2017,9,21,13,30,839.0,131.0,3.8,32.0,831.0,978.75,704.04
2017,9,21,13,45,830.0,131.0,3.85,32.0,808.0,979.85,705.76
2017,9,21,14,0,821.0,131.0,3.9,32.0,785.0,968.62,699.61
2017,9,21,14,15,811.5,129.0,3.95,32.0,754.5,951.22,689.62
2017,9,21,14,30,802.0,127.0,4.0,32.0,724.0,930.51,677.55
2017,9,21,14,45,764.5,136.5,4.05,32.0,681.5,893.05,654.38
2017,9,21,15,0,727.0,146.0,4.1,32.0,639.0,859.01,633.45
2017,9,21,15,15,708.0,141.5,4.1,31.5,595.5,819.47,609.6
2017,9,21,15,30,689.0,137.0,4.1,31.0,552.0,778.04,584.16
2017,9,21,15,45,660.0,133.0,4.15,31.0,503.0,727.25,550.78
2017,9,21,16,0,631.0,129.0,4.2,31.0,454.0,675.86,516.44
2017,9,21,16,15,348.0,149.5,4.1,30.5,326.0,454.2,352.0
2017,9,21,16,30,65.0,170.0,4.0,30.0,198.0,228.03,175.59
2017,9,21,16,45,261.5,134.5,3.95,29.5,220.5,338.23,266.08
2017,9,21,17,0,458.0,99.0,3.9,29.0,243.0,417.88,329.46
2017,9,21,17,15,388.0,86.5,3.55,28.5,191.5,340.65,267.79
2017,9,21,17,30,318.0,74.0,3.2,28.0,140.0,270.08,210.1
2017,9,21,17,45,219.5,56.0,2.85,27.5,94.5,186.94,141.43
2017,9,21,18,0,121.0,38.0,2.5,27.0,49.0,107.54,74.03
2017,9,21,18,15,60.5,19.0,2.45,26.5,24.5,48.72,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,8.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,16.0,9.0,2.2,22.0,10.0,8.58,0.0
2017,9,22,6,45,123.5,28.5,2.4,22.5,44.5,22.35,10.53
2017,9,22,7,0,231.0,48.0,2.6,23.0,79.0,37.01,25.5
2017,9,22,7,15,322.0,62.0,2.75,23.5,128.0,46.64,34.34
2017,9,22,7,30,413.0,76.0,2.9,24.0,177.0,55.84,42.48
2017,9,22,7,45,480.0,84.5,3.05,25.0,231.0,84.62,51.32
2017,9,22,8,0,547.0,93.0,3.2,26.0,285.0,132.48,79.32
2017,9,22,8,15,588.5,100.0,3.25,26.5,338.0,183.17,117.37
2017,9,22,8,30,630.0,107.0,3.3,27.0,391.0,238.82,162.72
2017,9,22,8,45,432.5,171.5,3.4,27.5,377.5,277.12,201.71
2017,9,22,9,0,235.0,236.0,3.5,28.0,364.0,293.53,219.93
2017,9,22,9,15,241.0,257.0,3.5,28.5,398.5,331.52,249.26
2017,9,22,9,30,247.0,278.0,3.5,29.0,433.0,369.98,278.25
2017,9,22,9,45,207.5,306.0,3.55,29.5,442.0,391.05,293.55
2017,9,22,10,0,168.0,334.0,3.6,30.0,451.0,407.81,304.95
2017,9,22,10,15,176.0,346.0,3.6,30.0,474.5,436.2,325.65
2017,9,22,10,30,184.0,358.0,3.6,30.0,498.0,465.0,346.41
2017,9,22,10,45,502.0,246.5,3.65,30.5,647.5,611.16,456.67
2017,9,22,11,0,820.0,135.0,3.7,31.0,797.0,773.48,572.95
2017,9,22,11,15,825.5,136.0,3.75,31.0,816.5,812.9,598.32
2017,9,22,11,30,831.0,137.0,3.8,31.0,836.0,849.9,622.7
2017,9,22,11,45,498.5,286.0,3.85,31.5,707.0,736.93,540.26
2017,9,22,12,0,166.0,435.0,3.9,32.0,578.0,587.31,427.26
2017,9,22,12,15,260.5,419.0,3.9,32.0,644.0,676.14,491.85
2017,9,22,12,30,355.0,403.0,3.9,32.0,710.0,759.09,550.36
2017,9,22,12,45,578.0,280.5,3.95,32.0,777.0,867.45,629.89
2017,9,22,13,0,801.0,158.0,4.0,32.0,844.0,965.3,696.48
2017,9,22,13,15,539.5,279.5,4.0,32.0,738.0,846.41,614.89
2017,9,22,13,30,278.0,401.0,4.0,32.0,632.0,710.61,516.27
2017,9,22,13,45,233.0,396.0,4.05,32.0,586.0,650.55,475.55
2017,9,22,14,0,188.0,391.0,4.1,32.0,540.0,602.84,442.17
2017,9,22,14,15,480.0,265.5,4.1,32.0,625.5,777.57,572.88
2017,9,22,14,30,772.0,140.0,4.1,32.0,711.0,915.06,669.21
2017,9,22,14,45,764.0,134.5,4.15,32.0,674.5,889.21,652.58
2017,9,22,15,0,756.0,129.0,4.2,32.0,638.0,860.38,635.03
2017,9,22,15,15,737.5,125.5,4.2,31.5,594.5,825.98,614.65
2017,9,22,15,30,719.0,122.0,4.2,31.0,551.0,785.29,589.72
2017,9,22,15,45,696.5,116.5,4.25,31.0,503.0,737.22,558.28
2017,9,22,16,0,674.0,111.0,4.3,31.0,455.0,688.07,525.59
2017,9,22,16,15,640.5,105.5,4.25,30.5,403.0,629.85,486.44
2017,9,22,16,30,607.0,100.0,4.2,30.0,351.0,572.16,445.67
2017,9,22,16,45,560.0,92.0,4.2,29.5,297.5,503.48,395.14
2017,9,22,17,0,513.0,84.0,4.2,29.0,244.0,437.45,344.81
2017,9,22,17,15,443.5,74.0,3.9,28.5,192.0,355.89,280.24
2017,9,22,17,30,374.0,64.0,3.6,28.0,140.0,285.78,222.52
2017,9,22,17,45,271.0,48.5,3.35,27.5,94.5,200.54,151.68
2017,9,22,18,0,168.0,33.0,3.1,27.0,49.0,127.35,86.9
2017,9,22,18,15,84.0,16.5,2.95,26.5,24.5,44.39,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,21.5,5.0,1.25,21.5,5.0,0.0,0.0
2017,9,23,6,30,43.0,10.0,1.5,22.0,10.0,9.53,0.0
2017,9,23,6,45,175.5,26.5,1.75,22.5,47.0,20.79,9.07
2017,9,23,7,0,308.0,43.0,2.0,23.0,84.0,33.13,22.22
2017,9,23,7,15,399.0,54.5,2.15,23.5,134.5,41.59,30.02
2017,9,23,7,30,490.0,66.0,2.3,24.0,185.0,48.53,36.22
2017,9,23,7,45,554.0,72.5,2.5,24.5,240.0,77.72,43.83
2017,9,23,8,0,618.0,79.0,2.7,25.0,295.0,128.36,73.36
2017,9,23,8,15,327.0,126.5,2.8,25.5,243.0,160.16,110.28
2017,9,23,8,30,36.0,174.0,2.9,26.0,191.0,161.76,123.06
2017,9,23,8,45,18.0,135.0,3.0,26.5,143.5,129.29,97.61
2017,9,23,9,0,0.0,96.0,3.1,27.0,96.0,89.31,65.96
2017,9,23,9,15,403.0,98.0,3.15,27.5,349.5,258.48,194.93
2017,9,23,9,30,806.0,100.0,3.2,28.0,603.0,479.2,360.79
2017,9,23,9,45,453.5,212.5,3.3,28.5,499.5,439.98,332.14
2017,9,23,10,0,101.0,325.0,3.4,29.0,396.0,359.49,269.58
2017,9,23,10,15,71.0,322.5,3.45,29.5,374.0,346.0,258.82
2017,9,23,10,30,41.0,320.0,3.5,30.0,352.0,328.99,245.03
2017,9,23,10,45,150.5,354.5,3.6,30.5,475.5,449.56,334.44
2017,9,23,11,0,260.0,389.0,3.7,31.0,599.0,581.58,428.94
2017,9,23,11,15,143.5,358.0,3.75,31.0,474.5,466.26,344.63
2017,9,23,11,30,27.0,327.0,3.8,31.0,350.0,338.73,249.78
2017,9,23,11,45,435.5,233.0,3.85,31.5,607.0,628.53,468.54
2017,9,23,12,0,844.0,139.0,3.9,32.0,864.0,910.8,661.81
2017,9,23,12,15,614.5,261.5,3.9,32.0,790.5,856.07,621.8
2017,9,23,12,30,385.0,384.0,3.9,32.0,717.0,767.98,556.46
2017,9,23,12,45,612.5,262.0,3.95,32.0,786.0,884.17,642.02
2017,9,23,13,0,840.0,140.0,4.0,32.0,855.0,983.52,708.34
2017,9,23,13,15,835.5,139.0,4.0,32.0,840.0,986.41,709.9
2017,9,23,13,30,831.0,138.0,4.0,32.0,825.0,985.61,709.93
2017,9,23,13,45,825.0,136.0,4.0,32.0,802.0,978.59,706.1
2017,9,23,14,0,819.0,134.0,4.0,32.0,779.0,967.98,700.11
2017,9,23,14,15,535.0,240.5,4.0,32.0,655.5,803.12,589.48
2017,9,23,14,30,251.0,347.0,4.0,32.0,532.0,630.22,463.99
2017,9,23,14,45,490.5,246.0,4.05,32.0,582.5,754.38,559.26
2017,9,23,15,0,730.0,145.0,4.1,32.0,633.0,858.35,634.27
2017,9,23,15,15,711.0,140.5,4.1,31.5,589.5,818.66,609.42
2017,9,23,15,30,692.0,136.0,4.1,31.0,546.0,777.08,583.87
2017,9,23,15,45,668.0,130.0,4.2,31.0,497.5,728.03,551.86
2017,9,23,16,0,644.0,124.0,4.3,31.0,449.0,678.06,518.65
2017,9,23,16,15,609.5,117.0,4.2,30.5,397.5,618.45,477.67
2017,9,23,16,30,575.0,110.0,4.1,30.0,346.0,559.47,435.57
2017,9,23,16,45,529.0,100.5,4.1,30.0,292.5,491.12,384.45
2017,9,23,17,0,483.0,91.0,4.1,30.0,239.0,421.81,331.08
2017,9,23,17,15,415.5,78.5,3.8,29.0,187.5,344.96,270.77
2017,9,23,17,30,348.0,66.0,3.5,28.0,136.0,274.49,213.32
2017,9,23,17,45,250.5,49.0,3.2,27.5,90.5,191.69,144.41
2017,9,23,18,0,153.0,32.0,2.9,27.0,45.0,120.3,80.0
2017,9,23,18,15,76.5,16.0,2.95,26.5,22.5,41.16,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,6,45,130.5,22.5,2.4,22.5,39.5,17.54,6.43
2017,9,24,7,0,261.0,45.0,2.7,23.0,79.0,34.74,23.51
2017,9,24,7,15,353.0,58.0,2.9,23.5,128.5,43.69,31.78
2017,9,24,7,30,445.0,71.0,3.1,24.0,178.0,53.06,40.08
2017,9,24,7,45,535.0,73.5,3.3,24.5,235.0,77.98,44.5
2017,9,24,8,0,625.0,76.0,3.5,25.0,292.0,126.82,71.88
2017,9,24,8,15,322.0,119.5,3.6,25.5,232.0,153.75,105.51
2017,9,24,8,30,19.0,163.0,3.7,26.0,172.0,151.3,115.52
2017,9,24,8,45,92.0,201.5,3.8,26.5,250.5,206.27,156.36
2017,9,24,9,0,165.0,240.0,3.9,27.0,329.0,272.09,205.93
2017,9,24,9,15,489.0,167.0,3.9,27.5,464.5,356.16,268.01
2017,9,24,9,30,813.0,94.0,3.9,28.0,600.0,477.01,359.96
2017,9,24,9,45,562.5,202.0,3.9,28.5,563.5,488.6,369.13
2017,9,24,10,0,312.0,310.0,3.9,29.0,527.0,472.37,355.13
2017,9,24,10,15,156.5,230.0,3.85,29.5,339.0,317.29,239.73
2017,9,24,10,30,1.0,150.0,3.8,30.0,151.0,140.67,103.44
2017,9,24,10,45,137.0,267.5,3.8,30.5,377.5,357.4,268.8
2017,9,24,11,0,273.0,385.0,3.8,31.0,604.0,588.11,434.56
2017,9,24,11,15,580.0,245.5,3.75,31.0,725.5,723.66,535.44
2017,9,24,11,30,887.0,106.0,3.7,31.0,847.0,860.97,630.46
2017,9,24,11,45,855.5,127.5,3.7,31.0,850.0,884.1,644.52
2017,9,24,12,0,824.0,149.0,3.7,31.0,853.0,909.13,660.65
2017,9,24,12,15,824.5,149.0,3.7,31.0,855.0,931.58,675.09
2017,9,24,12,30,825.0,149.0,3.7,31.0,857.0,950.73,687.45
2017,9,24,12,45,558.0,279.5,3.75,31.5,757.0,846.64,615.03
2017,9,24,13,0,291.0,410.0,3.8,32.0,657.0,722.44,523.24
2017,9,24,13,15,556.0,275.5,3.8,32.0,736.5,857.7,623.69
2017,9,24,13,30,821.0,141.0,3.8,32.0,816.0,978.13,705.0
2017,9,24,13,45,818.5,136.5,3.8,32.0,794.0,971.75,700.68
2017,9,24,14,0,816.0,132.0,3.8,32.0,772.0,961.75,695.09
2017,9,24,14,15,806.0,130.0,3.85,32.0,741.0,943.7,684.68
2017,9,24,14,30,796.0,128.0,3.9,32.0,710.0,922.38,672.22
2017,9,24,14,45,785.5,124.0,3.95,32.0,673.0,895.22,655.93
2017,9,24,15,0,775.0,120.0,4.0,32.0,636.0,865.15,637.67
2017,9,24,15,15,532.5,187.0,4.0,31.5,530.5,704.54,528.92
2017,9,24,15,30,290.0,254.0,4.0,31.0,425.0,544.29,411.68
2017,9,24,15,45,490.5,179.0,4.05,31.0,437.5,629.59,480.27
2017,9,24,16,0,691.0,104.0,4.1,31.0,450.0,690.55,527.72
2017,9,24,16,15,657.5,98.5,4.05,30.5,398.0,631.73,487.61
2017,9,24,16,30,624.0,93.0,4.0,30.0,346.0,573.44,446.67
2017,9,24,16,45,575.0,86.0,3.95,29.5,292.0,504.03,395.42
2017,9,24,17,0,526.0,79.0,3.9,29.0,238.0,437.45,344.47
2017,9,24,17,15,455.5,69.0,3.65,28.5,186.0,358.7,281.87
2017,9,24,17,30,385.0,59.0,3.4,28.0,134.0,283.72,220.24
2017,9,24,17,45,274.0,44.5,3.15,27.5,88.5,196.06,147.27
2017,9,24,18,0,163.0,30.0,2.9,27.0,43.0,120.89,77.87
2017,9,24,18,15,81.5,15.0,2.9,26.5,21.5,41.71,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.0,2.25,21.5,37.5,17.16,5.84
2017,9,25,7,0,243.0,44.0,2.5,22.0,75.0,33.96,22.93
2017,9,25,7,15,337.0,57.0,2.6,22.5,124.0,42.94,31.26
2017,9,25,7,30,431.0,70.0,2.7,23.0,173.0,51.53,38.93
2017,9,25,7,45,504.5,76.0,2.85,23.5,227.0,79.02,46.31
2017,9,25,8,0,578.0,82.0,3.0,24.0,281.0,127.08,74.31
2017,9,25,8,15,289.0,108.5,3.1,24.5,208.0,139.18,95.6
2017,9,25,8,30,0.0,135.0,3.2,25.0,135.0,122.98,94.05
2017,9,25,8,45,95.5,186.0,3.3,25.5,237.5,193.02,146.51
2017,9,25,9,0,191.0,237.0,3.4,26.0,340.0,279.09,211.59
2017,9,25,9,15,170.0,261.5,3.4,26.0,359.5,306.24,233.13
2017,9,25,9,30,149.0,286.0,3.4,26.0,379.0,331.02,252.3
2017,9,25,9,45,233.0,296.5,3.45,26.5,453.0,396.87,301.81
2017,9,25,10,0,317.0,307.0,3.5,27.0,527.0,472.86,358.22
2017,9,25,10,15,352.0,316.0,3.5,27.0,571.5,523.51,395.63
2017,9,25,10,30,387.0,325.0,3.5,27.0,616.0,576.76,434.51
2017,9,25,10,45,284.5,360.5,3.5,27.5,579.0,557.37,417.62
2017,9,25,11,0,182.0,396.0,3.5,28.0,542.0,523.99,390.58
2017,9,25,11,15,133.0,397.5,3.55,28.0,506.0,496.79,370.03
2017,9,25,11,30,84.0,399.0,3.6,28.0,470.0,458.45,341.19
2017,9,25,11,45,296.5,367.0,3.65,28.5,619.0,633.42,471.0
2017,9,25,12,0,509.0,335.0,3.7,29.0,768.0,813.39,597.9
2017,9,25,12,15,346.5,383.5,3.7,29.0,679.0,720.16,529.24
2017,9,25,12,30,184.0,432.0,3.7,29.0,590.0,617.3,453.87
2017,9,25,12,45,241.5,419.0,3.75,29.0,624.5,665.55,490.09
2017,9,25,13,0,299.0,406.0,3.8,29.0,659.0,726.11,533.51
2017,9,25,13,15,161.0,357.0,3.8,29.0,493.5,531.56,394.86
2017,9,25,13,30,23.0,308.0,3.8,29.0,328.0,320.65,238.72
2017,9,25,13,45,179.5,332.0,3.8,29.0,473.0,528.18,395.93
2017,9,25,14,0,336.0,356.0,3.8,29.0,618.0,723.28,536.24
2017,9,25,14,15,169.0,256.5,3.75,29.0,388.5,436.83,330.03
2017,9,25,14,30,2.0,157.0,3.7,29.0,159.0,150.79,111.72
2017,9,25,14,45,7.0,187.0,3.7,29.0,192.0,185.7,139.32
2017,9,25,15,0,12.0,217.0,3.7,29.0,225.0,221.58,167.14
2017,9,25,15,15,18.0,218.5,3.6,28.5,229.5,229.43,174.06
2017,9,25,15,30,24.0,220.0,3.5,28.0,234.0,237.36,181.14
2017,9,25,15,45,47.5,215.0,3.45,28.0,239.5,265.02,203.68
2017,9,25,16,0,71.0,210.0,3.4,28.0,245.0,279.55,216.09
2017,9,25,16,15,65.5,186.0,3.2,27.5,215.5,247.77,192.41
2017,9,25,16,30,60.0,162.0,3.0,27.0,186.0,216.17,168.55
2017,9,25,16,45,49.5,138.0,2.8,27.0,156.0,181.46,141.33
2017,9,25,17,0,39.0,114.0,2.6,27.0,126.0,147.46,114.19
2017,9,25,17,15,26.0,90.0,2.4,26.5,97.5,112.75,86.13
2017,9,25,17,30,13.0,66.0,2.2,26.0,69.0,73.78,54.15
2017,9,25,17,45,6.5,43.0,2.0,25.5,44.5,46.21,31.15
2017,9,25,18,0,0.0,20.0,1.8,25.0,20.0,18.57,7.07
2017,9,25,18,15,0.0,10.0,1.9,25.0,10.0,9.53,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.0,2.1,22.0,9.0,8.33,0.0
2017,9,26,7,0,0.0,18.0,2.3,22.0,18.0,16.68,8.39
2017,9,26,7,15,0.0,30.0,2.4,22.5,30.0,27.84,18.31
2017,9,26,7,30,0.0,42.0,2.5,23.0,42.0,39.01,28.15
2017,9,26,7,45,0.0,55.0,2.6,23.5,55.0,51.13,36.71
2017,9,26,8,0,0.0,68.0,2.7,24.0,68.0,63.24,46.52
2017,9,26,8,15,0.0,87.5,2.75,24.0,87.5,80.84,60.73
2017,9,26,8,30,0.0,107.0,2.8,24.0,107.0,98.56,74.84
2017,9,26,8,45,0.0,104.5,2.9,24.5,104.5,96.77,72.96
2017,9,26,9,0,0.0,102.0,3.0,25.0,102.0,94.76,70.94
2017,9,26,9,15,0.0,100.5,3.0,25.0,100.5,93.53,69.72
2017,9,26,9,30,0.0,99.0,3.0,25.0,99.0,92.23,68.47
2017,9,26,9,45,0.0,58.0,3.0,25.5,58.0,54.02,37.75
2017,9,26,10,0,0.0,17.0,3.0,26.0,17.0,15.82,7.05
2017,9,26,10,15,5.0,122.0,2.95,26.0,126.0,116.95,87.27
2017,9,26,10,30,10.0,227.0,2.9,26.0,235.0,218.71,165.59
2017,9,26,10,45,5.0,175.5,2.85,26.0,179.5,167.72,126.0
2017,9,26,11,0,0.0,124.0,2.8,26.0,124.0,115.92,85.72
2017,9,26,11,15,4.5,169.0,2.75,26.0,173.0,162.06,121.52
2017,9,26,11,30,9.0,214.0,2.7,26.0,222.0,208.98,157.32
2017,9,26,11,45,9.0,215.0,2.65,26.5,223.5,210.58,158.0
2017,9,26,12,0,9.0,216.0,2.6,27.0,225.0,212.13,158.78
2017,9,26,12,15,11.0,235.0,2.6,27.0,245.0,232.91,174.47
2017,9,26,12,30,13.0,254.0,2.6,27.0,265.0,253.95,190.25
2017,9,26,12,45,11.5,237.5,2.65,27.0,247.5,237.04,177.56
2017,9,26,13,0,10.0,221.0,2.7,27.0,230.0,219.95,164.8
2017,9,26,13,15,12.0,241.0,2.65,27.0,251.5,242.07,181.64
2017,9,26,13,30,14.0,261.0,2.6,27.0,273.0,264.52,198.59
2017,9,26,13,45,9.5,220.0,2.6,27.0,228.0,219.7,164.91
2017,9,26,14,0,5.0,179.0,2.6,27.0,183.0,175.01,131.08
2017,9,26,14,15,2.5,131.0,2.6,26.5,133.0,125.77,93.53
2017,9,26,14,30,0.0,83.0,2.6,26.0,83.0,77.42,55.95
2017,9,26,14,45,0.0,84.0,2.6,26.0,84.0,78.33,56.84
2017,9,26,15,0,0.0,85.0,2.6,26.0,85.0,79.24,57.71
2017,9,26,15,15,0.0,95.0,2.5,25.5,95.0,88.64,65.46
2017,9,26,15,30,0.0,105.0,2.4,25.0,105.0,98.47,73.62
2017,9,26,15,45,0.0,114.0,2.35,25.0,114.0,107.66,81.18
2017,9,26,16,0,0.0,123.0,2.3,25.0,123.0,117.37,89.2
2017,9,26,16,15,0.0,108.5,2.15,24.5,108.5,103.27,78.38
2017,9,26,16,30,0.0,94.0,2.0,24.0,94.0,89.18,67.42
2017,9,26,16,45,0.0,79.0,1.9,24.0,79.0,74.56,55.72
2017,9,26,17,0,0.0,64.0,1.8,24.0,64.0,59.92,43.82
2017,9,26,17,15,0.0,49.5,1.65,23.5,49.5,46.01,32.38
2017,9,26,17,30,0.0,35.0,1.5,23.0,35.0,32.5,21.07
2017,9,26,17,45,0.0,22.5,1.35,23.0,22.5,20.87,11.14
2017,9,26,18,0,0.0,10.0,1.2,23.0,10.0,9.26,0.4
2017,9,26,18,15,0.0,5.0,1.2,23.0,5.0,4.77,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,15.0,2.25,21.5,15.0,13.91,2.89
2017,9,27,7,0,0.0,30.0,2.4,22.0,30.0,27.87,17.74
2017,9,27,7,15,0.0,50.0,2.4,22.0,50.0,45.5,33.49
2017,9,27,7,30,0.0,70.0,2.4,22.0,70.0,62.86,48.85
2017,9,27,7,45,0.5,92.0,2.45,22.5,92.0,82.23,62.44
2017,9,27,8,0,1.0,114.0,2.5,23.0,114.0,102.21,78.52
2017,9,27,8,15,42.5,149.0,2.5,23.0,167.5,137.57,105.13
2017,9,27,8,30,84.0,184.0,2.5,23.0,221.0,181.24,138.44
2017,9,27,8,45,88.0,208.0,2.5,23.5,251.0,210.62,161.38
2017,9,27,9,0,92.0,232.0,2.5,24.0,281.0,240.67,184.57
2017,9,27,9,15,70.5,244.5,2.45,24.0,284.5,250.8,192.61
2017,9,27,9,30,49.0,257.0,2.4,24.0,288.0,258.21,198.14
2017,9,27,9,45,31.0,243.5,2.4,24.5,264.0,241.47,184.62
2017,9,27,10,0,13.0,230.0,2.4,25.0,240.0,220.97,168.11
2017,9,27,10,15,34.0,280.0,2.35,25.0,306.0,283.86,215.91
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,348.74,264.15
2017,9,27,10,45,34.5,294.0,2.3,25.5,321.0,304.27,229.76
2017,9,27,11,0,14.0,258.0,2.3,26.0,270.0,253.06,190.46
2017,9,27,11,15,18.0,282.0,2.3,26.0,297.5,280.34,210.95
2017,9,27,11,30,22.0,306.0,2.3,26.0,325.0,308.16,231.47
2017,9,27,11,45,51.5,355.5,2.3,26.5,399.5,392.2,293.19
2017,9,27,12,0,81.0,405.0,2.3,27.0,474.0,472.7,350.61
2017,9,27,12,15,54.5,370.5,2.3,27.0,417.5,417.25,309.88
2017,9,27,12,30,28.0,336.0,2.3,27.0,361.0,359.88,267.84
2017,9,27,12,45,32.0,343.0,2.3,27.0,370.5,373.32,278.05
2017,9,27,13,0,36.0,350.0,2.3,27.0,380.0,386.9,288.1
2017,9,27,13,15,21.5,274.0,2.3,27.0,292.0,284.25,212.75
2017,9,27,13,30,7.0,198.0,2.3,27.0,204.0,195.21,145.98
2017,9,27,13,45,11.0,227.0,2.3,27.0,236.0,228.2,171.45
2017,9,27,14,0,15.0,256.0,2.3,27.0,268.0,261.86,197.0
2017,9,27,14,15,16.0,253.5,2.25,27.0,266.0,260.97,196.56
2017,9,27,14,30,17.0,251.0,2.2,27.0,264.0,260.12,196.28
2017,9,27,14,45,30.0,261.0,2.2,27.0,281.5,296.84,224.71
2017,9,27,15,0,43.0,271.0,2.2,27.0,299.0,321.63,244.05
2017,9,27,15,15,24.5,225.5,2.1,26.5,241.5,242.95,185.12
2017,9,27,15,30,6.0,180.0,2.0,26.0,184.0,179.78,136.93
2017,9,27,15,45,87.0,196.0,1.9,26.0,239.0,275.95,214.46
2017,9,27,16,0,168.0,212.0,1.8,26.0,294.0,370.9,288.49
2017,9,27,16,15,163.0,187.0,1.65,25.5,259.0,333.78,260.98
2017,9,27,16,30,158.0,162.0,1.5,25.0,224.0,296.4,233.31
2017,9,27,16,45,144.0,138.0,1.4,25.0,187.5,254.18,200.62
2017,9,27,17,0,130.0,114.0,1.3,25.0,151.0,212.73,167.74
2017,9,27,17,15,107.0,90.0,1.2,24.5,116.5,167.11,130.82
2017,9,27,17,30,84.0,66.0,1.1,24.0,82.0,123.2,94.36
2017,9,27,17,45,43.5,44.5,1.0,24.0,52.5,76.82,55.16
2017,9,27,18,0,3.0,23.0,0.9,24.0,23.0,24.02,8.67
2017,9,27,18,15,1.5,11.5,1.0,23.5,11.5,11.46,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.0,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,2.9,21.0,12.0,11.11,3.7
2017,9,28,7,15,0.0,21.0,3.0,21.0,21.0,19.47,11.19
2017,9,28,7,30,0.0,30.0,3.1,21.0,30.0,27.83,18.66
2017,9,28,7,45,0.0,40.0,3.25,21.5,40.0,37.14,25.39
2017,9,28,8,0,0.0,50.0,3.4,22.0,50.0,46.46,33.05
2017,9,28,8,15,0.0,58.0,3.4,22.5,58.0,53.92,39.04
2017,9,28,8,30,0.0,66.0,3.4,23.0,66.0,61.4,44.93
2017,9,28,8,45,0.0,79.0,3.45,23.5,79.0,73.55,54.54
2017,9,28,9,0,0.0,92.0,3.5,24.0,92.0,85.64,63.97
2017,9,28,9,15,0.0,116.5,3.4,24.0,116.5,108.16,81.77
2017,9,28,9,30,0.0,141.0,3.3,24.0,141.0,130.8,99.45
2017,9,28,9,45,0.0,148.5,3.25,24.5,149.0,137.98,104.59
2017,9,28,10,0,0.0,156.0,3.2,25.0,157.0,145.17,109.74
2017,9,28,10,15,3.0,175.5,3.1,25.5,178.5,165.45,125.07
2017,9,28,10,30,6.0,195.0,3.0,26.0,200.0,186.16,140.57
2017,9,28,10,45,12.0,236.0,2.9,26.5,246.0,229.7,173.33
2017,9,28,11,0,18.0,277.0,2.8,27.0,292.0,274.21,206.22
2017,9,28,11,15,21.5,296.5,2.75,27.0,314.5,297.11,223.0
2017,9,28,11,30,25.0,316.0,2.7,27.0,337.0,320.42,240.07
2017,9,28,11,45,37.5,346.0,2.65,27.5,377.5,370.68,276.47
2017,9,28,12,0,50.0,376.0,2.6,28.0,418.0,415.48,308.26
2017,9,28,12,15,45.0,369.5,2.6,28.0,407.5,407.7,302.3
2017,9,28,12,30,40.0,363.0,2.6,28.0,397.0,399.36,296.21
2017,9,28,12,45,95.0,390.5,2.65,28.0,470.0,483.79,358.76
2017,9,28,13,0,150.0,418.0,2.7,28.0,543.0,582.54,429.58
2017,9,28,13,15,119.5,403.0,2.75,28.0,501.5,541.1,399.6
2017,9,28,13,30,89.0,388.0,2.8,28.0,460.0,485.02,359.78
2017,9,28,13,45,120.0,382.5,2.85,28.0,476.5,525.79,390.57
2017,9,28,14,0,151.0,377.0,2.9,28.0,493.0,552.33,410.86
2017,9,28,14,15,144.0,360.0,2.95,28.0,467.0,528.18,394.29
2017,9,28,14,30,137.0,343.0,3.0,28.0,441.0,503.4,377.43
2017,9,28,14,45,104.0,315.5,3.1,28.0,388.0,427.74,322.96
2017,9,28,15,0,71.0,288.0,3.2,28.0,335.0,366.95,278.37
2017,9,28,15,15,137.0,272.0,3.2,27.5,353.5,421.64,322.67
2017,9,28,15,30,203.0,256.0,3.2,27.0,372.0,458.3,353.15
2017,9,28,15,45,237.5,227.5,3.25,27.0,351.5,462.21,357.95
2017,9,28,16,0,272.0,199.0,3.3,27.0,331.0,449.11,350.31
2017,9,28,16,15,268.5,174.0,3.15,26.5,291.0,408.12,320.83
2017,9,28,16,30,265.0,149.0,3.0,26.0,251.0,366.28,290.08
2017,9,28,16,45,246.5,127.0,2.85,26.0,210.5,317.69,252.33
2017,9,28,17,0,228.0,105.0,2.7,26.0,170.0,270.01,214.3
2017,9,28,17,15,196.0,83.5,2.5,25.5,130.5,216.64,170.82
2017,9,28,17,30,164.0,62.0,2.3,25.0,91.0,165.96,128.29
2017,9,28,17,45,102.5,42.0,2.15,24.5,58.0,107.28,78.47
2017,9,28,18,0,41.0,22.0,2.0,24.0,25.0,44.29,17.25
2017,9,28,18,15,20.5,11.0,2.1,23.5,12.5,17.19,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,19.0,3.95,21.5,19.0,17.62,9.06
2017,9,29,8,30,0.0,34.0,4.1,22.0,34.0,31.57,20.55
2017,9,29,8,45,0.0,41.0,4.25,22.5,41.0,38.1,25.78
2017,9,29,9,0,0.0,48.0,4.4,23.0,48.0,44.64,30.95
2017,9,29,9,15,0.0,56.0,4.35,23.0,56.0,52.11,36.91
2017,9,29,9,30,0.0,64.0,4.3,23.0,64.0,59.59,42.84
2017,9,29,9,45,0.0,66.0,4.25,23.5,66.0,61.48,44.14
2017,9,29,10,0,0.0,68.0,4.2,24.0,68.0,63.37,45.44
2017,9,29,10,15,0.0,74.0,4.15,24.0,74.0,69.0,49.83
2017,9,29,10,30,0.0,80.0,4.1,24.0,80.0,74.63,54.21
2017,9,29,10,45,0.0,57.0,4.1,24.5,57.0,53.15,36.92
2017,9,29,11,0,0.0,34.0,4.1,25.0,34.0,31.69,19.71
2017,9,29,11,15,0.0,37.5,4.05,25.0,37.5,34.97,22.3
2017,9,29,11,30,0.0,41.0,4.0,25.0,41.0,38.24,24.88
2017,9,29,11,45,0.0,66.5,4.0,25.0,66.5,62.08,43.77
2017,9,29,12,0,0.0,92.0,4.0,25.0,92.0,85.99,62.59
2017,9,29,12,15,1.0,120.0,4.0,25.0,121.0,113.43,84.11
2017,9,29,12,30,2.0,148.0,4.0,25.0,150.0,141.14,105.72
2017,9,29,12,45,12.5,230.0,4.0,25.0,241.0,230.79,175.16
2017,9,29,13,0,23.0,312.0,4.0,25.0,332.0,323.05,245.11
2017,9,29,13,15,17.5,279.0,3.95,25.0,294.0,285.52,216.63
2017,9,29,13,30,12.0,246.0,3.9,25.0,256.0,247.78,188.1
2017,9,29,13,45,19.5,272.0,3.9,25.0,287.0,281.99,214.65
2017,9,29,14,0,27.0,298.0,3.9,25.0,318.0,330.62,251.76
2017,9,29,14,15,15.0,236.5,3.85,25.0,247.5,242.84,185.13
2017,9,29,14,30,3.0,175.0,3.8,25.0,177.0,169.75,128.76
2017,9,29,14,45,3.0,176.5,3.8,25.0,179.0,171.64,130.62
2017,9,29,15,0,3.0,178.0,3.8,25.0,181.0,173.69,132.53
2017,9,29,15,15,2.5,173.5,3.75,24.5,176.0,169.33,129.71
2017,9,29,15,30,2.0,169.0,3.7,24.0,171.0,165.15,127.05
2017,9,29,15,45,1.0,116.5,3.65,24.0,117.5,111.15,84.44
2017,9,29,16,0,0.0,64.0,3.6,24.0,64.0,59.54,43.05
2017,9,29,16,15,0.0,56.0,3.45,23.5,56.0,52.07,37.22
2017,9,29,16,30,0.0,48.0,3.3,23.0,48.0,44.6,31.29
2017,9,29,16,45,0.0,40.0,3.2,23.0,40.0,37.14,25.2
2017,9,29,17,0,0.0,32.0,3.1,23.0,32.0,29.69,19.04
2017,9,29,17,15,0.0,24.0,3.0,22.5,24.0,22.25,12.83
2017,9,29,17,30,0.0,16.0,2.9,22.0,16.0,14.82,6.55
2017,9,29,17,45,0.0,9.5,2.85,22.0,9.5,8.79,1.35
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.77,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.43,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
