Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.5,3.25,17.5,34.5,15.27,1.93
2017,9,30,7,0,256.0,39.0,3.4,18.0,69.0,30.2,19.9
2017,9,30,7,15,346.0,52.5,3.4,18.5,117.0,39.73,28.91
2017,9,30,7,30,436.0,66.0,3.4,19.0,165.0,49.49,37.77
2017,9,30,7,45,506.0,73.5,3.45,19.5,219.0,77.99,46.1
2017,9,30,8,0,576.0,81.0,3.5,20.0,273.0,127.05,75.64
2017,9,30,8,15,617.5,87.5,3.5,20.5,326.0,179.09,115.94
2017,9,30,8,30,659.0,94.0,3.5,21.0,379.0,235.96,163.72
2017,9,30,8,45,694.5,97.0,3.5,22.0,430.5,292.48,212.15
2017,9,30,9,0,730.0,100.0,3.5,23.0,482.0,352.43,262.8
2017,9,30,9,15,751.5,103.5,3.45,23.5,528.5,412.09,312.67
2017,9,30,9,30,773.0,107.0,3.4,24.0,575.0,470.54,360.11
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.0,526.6,404.27
2017,9,30,10,0,811.0,110.0,3.3,25.0,659.0,582.89,447.11
2017,9,30,10,15,822.0,112.0,3.25,25.0,693.5,634.52,486.1
2017,9,30,10,30,833.0,114.0,3.2,25.0,728.0,684.99,523.23
2017,9,30,10,45,842.5,115.0,3.2,25.5,755.5,729.66,553.88
2017,9,30,11,0,852.0,116.0,3.2,26.0,783.0,774.08,582.74
2017,9,30,11,15,857.0,117.0,3.2,26.0,802.0,812.82,608.51
2017,9,30,11,30,862.0,118.0,3.2,26.0,821.0,848.96,632.38
2017,9,30,11,45,854.5,124.5,3.2,26.5,829.0,877.0,649.4
2017,9,30,12,0,847.0,131.0,3.2,27.0,837.0,901.5,664.03
2017,9,30,12,15,847.5,131.5,3.2,27.0,839.0,923.72,678.49
2017,9,30,12,30,848.0,132.0,3.2,27.0,841.0,942.62,690.82
2017,9,30,12,45,846.5,131.0,3.2,27.5,834.5,954.65,697.36
2017,9,30,13,0,845.0,130.0,3.2,28.0,828.0,963.13,701.73
2017,9,30,13,15,840.5,129.5,3.15,28.0,812.5,974.14,708.94
2017,9,30,13,30,836.0,129.0,3.1,28.0,797.0,973.29,708.51
2017,9,30,13,45,828.0,127.5,3.1,28.0,773.0,964.26,703.39
2017,9,30,14,0,820.0,126.0,3.1,28.0,749.0,951.68,696.14
2017,9,30,14,15,810.0,124.0,3.05,28.0,718.0,933.18,684.77
2017,9,30,14,30,800.0,122.0,3.0,28.0,687.0,911.42,671.38
2017,9,30,14,45,773.0,125.0,3.0,28.0,646.0,876.48,649.59
2017,9,30,15,0,746.0,128.0,3.0,28.0,605.0,843.97,629.41
2017,9,30,15,15,727.0,124.0,2.9,27.5,561.5,804.24,604.77
2017,9,30,15,30,708.0,120.0,2.8,27.0,518.0,762.65,578.59
2017,9,30,15,45,683.5,114.0,2.75,27.0,469.5,712.64,545.28
2017,9,30,16,0,659.0,108.0,2.7,27.0,421.0,661.78,510.87
2017,9,30,16,15,623.5,101.5,2.45,26.5,369.0,601.72,468.87
2017,9,30,16,30,588.0,95.0,2.2,26.0,317.0,542.46,425.54
2017,9,30,16,45,539.5,86.0,2.0,25.5,264.5,473.12,373.39
2017,9,30,17,0,491.0,77.0,1.8,25.0,212.0,406.68,321.61
2017,9,30,17,15,416.5,65.0,1.6,24.0,161.0,326.17,257.38
2017,9,30,17,30,342.0,53.0,1.4,23.0,110.0,251.1,195.11
2017,9,30,17,45,235.5,36.0,1.25,22.5,68.0,166.44,122.76
2017,9,30,18,0,129.0,19.0,1.1,22.0,26.0,84.21,17.31
2017,9,30,18,15,64.5,9.5,1.1,21.5,13.0,29.87,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.5,1.2,17.5,35.5,13.67,0.34
2017,10,1,7,0,314.0,35.0,1.3,18.0,71.0,27.67,17.74
2017,10,1,7,15,407.5,46.5,1.35,18.5,120.5,35.37,25.15
2017,10,1,7,30,501.0,58.0,1.4,19.0,170.0,42.66,31.82
2017,10,1,7,45,561.0,65.5,1.5,19.5,224.0,73.74,41.06
2017,10,1,8,0,621.0,73.0,1.6,20.0,278.0,125.21,72.1
2017,10,1,8,15,660.5,79.0,1.55,21.0,332.0,179.25,113.63
2017,10,1,8,30,700.0,85.0,1.5,22.0,386.0,237.8,162.19
2017,10,1,8,45,729.0,89.0,1.5,23.0,437.0,298.23,213.26
2017,10,1,9,0,758.0,93.0,1.5,24.0,488.0,358.36,263.27
2017,10,1,9,15,778.5,96.5,1.45,24.5,535.0,416.78,311.05
2017,10,1,9,30,799.0,100.0,1.4,25.0,582.0,476.18,357.79
2017,10,1,9,45,813.5,103.0,1.4,25.5,623.0,532.61,400.84
2017,10,1,10,0,828.0,106.0,1.4,26.0,664.0,588.74,442.09
2017,10,1,10,15,838.5,108.5,1.4,26.0,699.0,641.29,480.33
2017,10,1,10,30,849.0,111.0,1.4,26.0,734.0,691.06,515.62
2017,10,1,10,45,855.5,113.0,1.4,26.5,760.5,736.72,545.34
2017,10,1,11,0,862.0,115.0,1.4,27.0,787.0,780.28,572.18
2017,10,1,11,15,867.0,116.0,1.45,27.0,806.0,819.31,597.39
2017,10,1,11,30,872.0,117.0,1.5,27.0,825.0,855.71,620.78
2017,10,1,11,45,874.0,118.0,1.55,27.5,835.5,886.69,639.37
2017,10,1,12,0,876.0,119.0,1.6,28.0,846.0,914.54,655.92
2017,10,1,12,15,876.0,119.5,1.65,28.0,848.0,936.77,670.24
2017,10,1,12,30,876.0,120.0,1.7,28.0,850.0,955.55,682.52
2017,10,1,12,45,873.0,120.0,1.75,28.5,842.5,967.41,689.2
2017,10,1,13,0,870.0,120.0,1.8,29.0,835.0,975.59,693.77
2017,10,1,13,15,865.5,119.5,1.85,29.0,819.5,978.1,696.32
2017,10,1,13,30,861.0,119.0,1.9,29.0,804.0,976.92,696.75
2017,10,1,13,45,853.0,118.0,1.95,29.0,779.5,968.13,692.56
2017,10,1,14,0,845.0,117.0,2.0,29.0,755.0,955.78,686.28
2017,10,1,14,15,835.5,115.0,2.0,29.0,723.5,945.89,681.17
2017,10,1,14,30,826.0,113.0,2.0,29.0,692.0,924.15,668.54
2017,10,1,14,45,811.5,111.0,2.05,29.0,653.5,894.6,651.48
2017,10,1,15,0,797.0,109.0,2.1,29.0,615.0,862.25,632.52
2017,10,1,15,15,778.5,105.5,2.05,28.5,570.5,822.1,608.56
2017,10,1,15,30,760.0,102.0,2.0,28.0,526.0,779.87,582.93
2017,10,1,15,45,734.5,98.0,2.0,28.0,476.5,729.59,550.59
2017,10,1,16,0,709.0,94.0,2.0,28.0,427.0,682.22,519.73
2017,10,1,16,15,674.0,88.5,1.85,27.5,374.0,621.85,478.97
2017,10,1,16,30,639.0,83.0,1.7,27.0,321.0,562.16,436.78
2017,10,1,16,45,588.5,75.5,1.6,27.0,267.5,491.17,383.62
2017,10,1,17,0,538.0,68.0,1.5,27.0,214.0,423.26,330.89
2017,10,1,17,15,461.0,58.0,1.35,26.0,162.0,341.62,266.52
2017,10,1,17,30,384.0,48.0,1.2,25.0,110.0,266.94,204.98
2017,10,1,17,45,264.5,33.0,1.1,24.0,67.5,176.58,128.37
2017,10,1,18,0,145.0,18.0,1.0,23.0,25.0,87.79,0.64
2017,10,1,18,15,72.5,9.0,1.0,22.5,12.5,31.82,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,125.0,19.5,0.85,20.5,33.5,15.33,0.0
2017,10,2,7,0,250.0,39.0,0.9,21.0,67.0,30.3,19.61
2017,10,2,7,15,345.0,52.5,1.15,21.5,115.0,39.85,28.61
2017,10,2,7,30,440.0,66.0,1.4,22.0,163.0,49.84,37.58
2017,10,2,7,45,508.0,74.0,1.7,22.5,216.5,78.89,46.17
2017,10,2,8,0,576.0,82.0,2.0,23.0,270.0,128.26,75.62
2017,10,2,8,15,618.0,88.5,2.2,23.5,323.5,180.34,115.33
2017,10,2,8,30,660.0,95.0,2.4,24.0,377.0,237.33,162.47
2017,10,2,8,45,386.0,161.5,2.6,24.5,332.0,256.96,189.61
2017,10,2,9,0,112.0,228.0,2.8,25.0,287.0,244.24,186.52
2017,10,2,9,15,213.0,242.5,2.85,25.5,366.0,308.95,235.46
2017,10,2,9,30,314.0,257.0,2.9,26.0,445.0,385.68,293.38
2017,10,2,9,45,244.0,287.5,2.95,26.5,440.5,395.87,300.74
2017,10,2,10,0,174.0,318.0,3.0,27.0,436.0,399.22,302.22
2017,10,2,10,15,510.5,213.5,3.05,27.0,581.5,532.39,405.2
2017,10,2,10,30,847.0,109.0,3.1,27.0,727.0,687.38,521.51
2017,10,2,10,45,548.0,242.0,3.15,27.5,648.0,640.93,481.89
2017,10,2,11,0,249.0,375.0,3.2,28.0,569.0,556.73,414.99
2017,10,2,11,15,564.5,242.0,3.2,28.0,694.5,707.32,529.25
2017,10,2,11,30,880.0,109.0,3.2,28.0,820.0,853.65,631.61
2017,10,2,11,45,872.0,115.5,3.25,28.5,827.5,881.66,647.91
2017,10,2,12,0,864.0,122.0,3.3,29.0,835.0,906.03,662.63
2017,10,2,12,15,655.0,231.0,3.3,29.0,772.5,859.9,631.2
2017,10,2,12,30,446.0,340.0,3.3,29.0,710.0,788.78,577.64
2017,10,2,12,45,371.5,365.5,3.35,29.0,672.0,745.17,547.08
2017,10,2,13,0,297.0,391.0,3.4,29.0,634.0,708.47,520.45
2017,10,2,13,15,414.5,341.0,3.35,29.0,673.0,785.31,576.84
2017,10,2,13,30,532.0,291.0,3.3,29.0,712.0,851.23,624.53
2017,10,2,13,45,688.0,201.5,3.3,29.0,729.0,912.74,669.41
2017,10,2,14,0,844.0,112.0,3.3,29.0,746.0,947.82,693.03
2017,10,2,14,15,566.0,215.5,3.25,29.0,633.0,803.82,596.02
2017,10,2,14,30,288.0,319.0,3.2,29.0,520.0,633.14,471.77
2017,10,2,14,45,293.0,298.0,3.2,29.0,493.0,611.24,458.72
2017,10,2,15,0,298.0,277.0,3.2,29.0,466.0,587.64,443.53
2017,10,2,15,15,252.5,261.5,3.1,28.5,413.5,524.67,399.07
2017,10,2,15,30,207.0,246.0,3.0,28.0,361.0,449.89,345.39
2017,10,2,15,45,431.0,176.5,2.9,28.0,386.0,571.48,441.28
2017,10,2,16,0,655.0,107.0,2.8,28.0,411.0,654.61,505.42
2017,10,2,16,15,616.5,100.5,2.5,27.5,359.0,592.61,460.75
2017,10,2,16,30,578.0,94.0,2.2,27.0,307.0,531.67,415.95
2017,10,2,16,45,524.5,85.0,1.95,26.5,254.0,459.75,361.61
2017,10,2,17,0,471.0,76.0,1.7,26.0,201.0,391.25,308.02
2017,10,2,17,15,387.5,64.5,1.6,25.5,151.0,305.35,239.29
2017,10,2,17,30,304.0,53.0,1.5,25.0,101.0,231.74,177.97
2017,10,2,17,45,184.0,35.5,1.45,24.5,61.0,143.72,102.95
2017,10,2,18,0,64.0,18.0,1.4,24.0,21.0,51.13,0.0
2017,10,2,18,15,32.0,9.0,1.5,24.0,10.5,8.58,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,22.5,32.5,13.73,0.0
2017,10,3,7,0,269.0,35.0,1.3,23.0,65.0,27.89,17.34
2017,10,3,7,15,369.0,46.5,1.45,23.0,113.0,35.57,24.75
2017,10,3,7,30,469.0,58.0,1.6,23.0,161.0,42.87,31.41
2017,10,3,7,45,545.0,62.5,1.75,23.5,215.0,70.75,38.33
2017,10,3,8,0,621.0,67.0,1.9,24.0,269.0,120.34,67.04
2017,10,3,8,15,318.5,110.0,1.95,24.5,215.0,146.81,100.45
2017,10,3,8,30,16.0,153.0,2.0,25.0,161.0,142.07,108.68
2017,10,3,8,45,34.0,183.0,2.15,25.5,200.0,174.11,133.06
2017,10,3,9,0,52.0,213.0,2.3,26.0,239.0,210.71,160.81
2017,10,3,9,15,26.0,173.5,2.4,26.5,186.5,170.34,129.34
2017,10,3,9,30,0.0,134.0,2.5,27.0,134.0,124.42,93.19
2017,10,3,9,45,4.0,170.0,2.65,27.5,173.0,159.93,120.44
2017,10,3,10,0,8.0,206.0,2.8,28.0,212.0,196.16,147.73
2017,10,3,10,15,10.0,215.5,2.9,28.0,223.0,207.22,155.86
2017,10,3,10,30,12.0,225.0,3.0,28.0,234.0,218.49,164.21
2017,10,3,10,45,12.0,232.5,3.1,28.5,242.0,226.62,169.81
2017,10,3,11,0,12.0,240.0,3.2,29.0,250.0,234.76,175.4
2017,10,3,11,15,11.5,236.5,3.25,29.0,246.0,231.99,173.15
2017,10,3,11,30,11.0,233.0,3.3,29.0,242.0,229.08,170.86
2017,10,3,11,45,42.0,310.5,3.35,29.0,345.5,339.92,254.0
2017,10,3,12,0,73.0,388.0,3.4,29.0,449.0,449.65,333.94
2017,10,3,12,15,141.5,400.0,3.4,29.0,517.5,539.48,399.56
2017,10,3,12,30,210.0,412.0,3.4,29.0,586.0,622.41,459.28
2017,10,3,12,45,109.5,313.0,3.45,29.5,404.0,428.51,319.19
2017,10,3,13,0,9.0,214.0,3.5,30.0,222.0,212.37,157.29
2017,10,3,13,15,32.5,284.0,3.55,30.0,310.0,316.98,236.47
2017,10,3,13,30,56.0,354.0,3.6,30.0,398.0,417.0,309.95
2017,10,3,13,45,301.0,306.5,3.65,30.0,532.5,632.05,471.46
2017,10,3,14,0,546.0,259.0,3.7,30.0,667.0,830.42,613.76
2017,10,3,14,15,670.5,186.0,3.75,29.5,665.0,870.76,644.77
2017,10,3,14,30,795.0,113.0,3.8,29.0,663.0,891.95,661.59
2017,10,3,14,45,520.0,198.5,3.85,29.0,550.5,721.08,543.83
2017,10,3,15,0,245.0,284.0,3.9,29.0,438.0,533.94,404.98
2017,10,3,15,15,122.5,191.0,3.9,28.5,268.0,315.34,243.16
2017,10,3,15,30,0.0,98.0,3.9,28.0,98.0,91.73,67.45
2017,10,3,15,45,16.0,138.0,3.95,28.0,145.0,145.64,111.04
2017,10,3,16,0,32.0,178.0,4.0,28.0,192.0,213.43,164.88
2017,10,3,16,15,27.0,156.0,3.85,27.5,167.0,185.7,143.67
2017,10,3,16,30,22.0,134.0,3.7,27.0,142.0,149.48,115.52
2017,10,3,16,45,210.5,109.0,3.55,27.0,165.0,270.83,215.5
2017,10,3,17,0,399.0,84.0,3.4,27.0,188.0,354.18,281.06
2017,10,3,17,15,314.5,70.0,3.2,26.5,139.5,272.54,214.01
2017,10,3,17,30,230.0,56.0,3.0,26.0,91.0,199.58,152.83
2017,10,3,17,45,137.0,36.0,2.8,25.5,54.5,115.75,81.02
2017,10,3,18,0,44.0,16.0,2.6,25.0,18.0,40.27,0.0
2017,10,3,18,15,22.0,8.0,2.6,25.0,9.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,64.5,21.0,3.05,23.0,28.0,17.46,0.0
2017,10,4,7,0,129.0,42.0,3.1,23.0,56.0,33.98,22.22
2017,10,4,7,15,225.0,59.5,3.25,23.0,101.0,45.37,33.01
2017,10,4,7,30,321.0,77.0,3.4,23.0,146.0,57.41,43.86
2017,10,4,7,45,411.0,84.0,3.55,23.5,199.0,82.45,51.47
2017,10,4,8,0,501.0,91.0,3.7,24.0,252.0,128.39,78.68
2017,10,4,8,15,547.5,98.0,3.75,24.0,304.0,176.87,115.55
2017,10,4,8,30,594.0,105.0,3.8,24.0,356.0,230.93,160.23
2017,10,4,8,45,310.5,150.5,3.85,24.5,283.0,226.25,168.15
2017,10,4,9,0,27.0,196.0,3.9,25.0,210.0,188.38,144.79
2017,10,4,9,15,29.5,214.0,3.8,25.5,231.0,207.76,159.42
2017,10,4,9,30,32.0,232.0,3.7,26.0,252.0,228.7,174.97
2017,10,4,9,45,399.5,176.5,3.65,26.5,441.5,380.08,292.26
2017,10,4,10,0,767.0,121.0,3.6,27.0,631.0,567.14,433.53
2017,10,4,10,15,520.5,229.5,3.55,27.0,583.5,553.76,420.85
2017,10,4,10,30,274.0,338.0,3.5,27.0,536.0,513.96,387.88
2017,10,4,10,45,544.5,231.5,3.45,27.5,644.5,628.02,475.04
2017,10,4,11,0,815.0,125.0,3.4,28.0,753.0,755.99,567.71
2017,10,4,11,15,820.5,126.5,3.35,28.0,771.5,794.77,592.75
2017,10,4,11,30,826.0,128.0,3.3,28.0,790.0,831.09,616.5
2017,10,4,11,45,596.5,251.0,3.25,28.5,732.0,787.89,582.64
2017,10,4,12,0,367.0,374.0,3.2,29.0,674.0,716.8,526.47
2017,10,4,12,15,313.0,388.0,3.2,29.0,644.5,694.47,510.26
2017,10,4,12,30,259.0,402.0,3.2,29.0,615.0,668.83,491.32
2017,10,4,12,45,520.0,279.5,3.2,29.0,702.0,806.46,593.84
2017,10,4,13,0,781.0,157.0,3.2,29.0,789.0,934.57,682.07
2017,10,4,13,15,536.5,263.5,3.2,29.0,694.0,820.68,603.03
2017,10,4,13,30,292.0,370.0,3.2,29.0,599.0,690.7,508.32
2017,10,4,13,45,526.5,258.5,3.2,29.0,655.5,811.18,599.49
2017,10,4,14,0,761.0,147.0,3.2,29.0,712.0,912.7,670.32
2017,10,4,14,15,487.0,236.5,3.15,29.0,592.5,745.2,554.16
2017,10,4,14,30,213.0,326.0,3.1,29.0,473.0,556.32,415.95
2017,10,4,14,45,453.5,234.0,3.1,29.0,523.0,699.19,525.65
2017,10,4,15,0,694.0,142.0,3.1,29.0,573.0,807.96,605.07
2017,10,4,15,15,672.0,137.0,3.1,28.5,529.5,765.76,577.93
2017,10,4,15,30,650.0,132.0,3.1,28.0,486.0,722.04,550.39
2017,10,4,15,45,619.5,126.5,3.1,28.0,438.0,669.7,515.11
2017,10,4,16,0,589.0,121.0,3.1,28.0,390.0,617.08,478.45
2017,10,4,16,15,547.5,113.5,2.9,27.5,339.0,554.3,433.25
2017,10,4,16,30,506.0,106.0,2.7,27.0,288.0,488.83,384.88
2017,10,4,16,45,450.0,95.0,2.5,27.0,236.5,417.53,329.69
2017,10,4,17,0,394.0,84.0,2.3,27.0,185.0,350.51,276.16
2017,10,4,17,15,309.0,69.5,2.1,26.5,137.0,268.5,209.72
2017,10,4,17,30,224.0,55.0,1.9,26.0,89.0,195.26,148.61
2017,10,4,17,45,124.0,34.5,1.75,25.5,52.0,108.39,74.22
2017,10,4,18,0,24.0,14.0,1.6,25.0,15.0,22.17,0.0
2017,10,4,18,15,12.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,17.0,0.8,20.5,32.0,13.53,0.0
2017,10,5,7,0,284.0,34.0,0.9,21.0,64.0,27.21,16.8
2017,10,5,7,15,387.5,45.0,1.1,21.5,112.5,34.5,23.96
2017,10,5,7,30,491.0,56.0,1.3,22.0,161.0,41.44,30.3
2017,10,5,7,45,553.5,63.0,1.5,22.5,214.0,71.79,39.14
2017,10,5,8,0,616.0,70.0,1.7,23.0,267.0,122.54,69.32
2017,10,5,8,15,657.5,75.5,1.75,23.5,320.5,176.04,110.2
2017,10,5,8,30,699.0,81.0,1.8,24.0,374.0,234.26,158.49
2017,10,5,8,45,729.0,85.0,1.9,24.5,425.0,294.54,209.79
2017,10,5,9,0,759.0,89.0,2.0,25.0,476.0,354.82,260.61
2017,10,5,9,15,521.5,173.5,1.9,25.5,451.0,377.06,283.28
2017,10,5,9,30,284.0,258.0,1.8,26.0,426.0,372.84,281.91
2017,10,5,9,45,275.5,280.0,1.75,26.5,452.5,407.68,307.67
2017,10,5,10,0,267.0,302.0,1.7,27.0,479.0,441.39,331.59
2017,10,5,10,15,226.0,325.0,1.65,27.0,480.5,451.25,338.01
2017,10,5,10,30,185.0,348.0,1.6,27.0,482.0,459.35,342.8
2017,10,5,10,45,244.5,352.5,1.6,27.5,536.5,518.28,384.88
2017,10,5,11,0,304.0,357.0,1.6,28.0,591.0,587.26,432.73
2017,10,5,11,15,590.0,233.0,1.6,28.0,699.5,718.35,528.69
2017,10,5,11,30,876.0,109.0,1.6,28.0,808.0,847.95,615.97
2017,10,5,11,45,603.0,245.0,1.65,28.5,729.0,787.23,571.64
2017,10,5,12,0,330.0,381.0,1.7,29.0,650.0,690.97,500.04
2017,10,5,12,15,315.0,386.0,1.7,29.0,643.0,694.21,502.69
2017,10,5,12,30,300.0,391.0,1.7,29.0,636.0,695.57,503.27
2017,10,5,12,45,588.5,250.5,1.75,29.0,726.0,843.66,610.3
2017,10,5,13,0,877.0,110.0,1.8,29.0,816.0,966.66,690.14
2017,10,5,13,15,873.0,109.0,1.8,29.0,800.5,968.76,690.58
2017,10,5,13,30,869.0,108.0,1.8,29.0,785.0,967.13,690.15
2017,10,5,13,45,861.0,107.5,1.85,29.0,760.5,958.52,686.1
2017,10,5,14,0,853.0,107.0,1.9,29.0,736.0,946.35,679.97
2017,10,5,14,15,843.0,105.0,1.95,29.0,704.5,927.13,669.43
2017,10,5,14,30,833.0,103.0,2.0,29.0,673.0,912.66,662.07
2017,10,5,14,45,807.5,105.5,2.05,29.0,632.0,878.05,641.54
2017,10,5,15,0,782.0,108.0,2.1,29.0,591.0,841.1,619.44
2017,10,5,15,15,762.5,105.0,2.1,28.5,546.5,800.99,595.73
2017,10,5,15,30,743.0,102.0,2.1,28.0,502.0,758.93,570.32
2017,10,5,15,45,713.0,98.5,2.1,28.0,452.5,710.19,538.69
2017,10,5,16,0,683.0,95.0,2.1,28.0,403.0,657.22,503.47
2017,10,5,16,15,645.0,89.5,1.95,27.5,351.0,595.92,461.5
2017,10,5,16,30,607.0,84.0,1.8,27.0,299.0,535.64,417.79
2017,10,5,16,45,548.5,76.5,1.7,27.0,245.5,461.43,361.46
2017,10,5,17,0,490.0,69.0,1.6,27.0,192.0,391.08,306.1
2017,10,5,17,15,404.0,58.0,1.5,26.0,142.0,306.59,238.78
2017,10,5,17,30,318.0,47.0,1.4,25.0,92.0,229.33,174.66
2017,10,5,17,45,191.0,30.0,1.3,24.5,53.5,139.23,94.6
2017,10,5,18,0,64.0,13.0,1.2,24.0,15.0,35.78,0.0
2017,10,5,18,15,32.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.5,1.0,19.5,31.0,13.81,0.0
2017,10,6,7,0,258.0,35.0,1.1,20.0,62.0,27.27,16.83
2017,10,6,7,15,360.5,47.0,1.15,20.5,110.0,36.45,25.72
2017,10,6,7,30,463.0,59.0,1.2,21.0,158.0,44.19,32.8
2017,10,6,7,45,528.5,67.5,1.3,22.0,211.0,74.66,42.27
2017,10,6,8,0,594.0,76.0,1.4,23.0,264.0,125.43,72.56
2017,10,6,8,15,637.0,82.0,1.45,23.5,317.5,178.25,112.71
2017,10,6,8,30,680.0,88.0,1.5,24.0,371.0,236.03,160.3
2017,10,6,8,45,693.5,98.0,1.55,24.5,419.0,293.34,209.32
2017,10,6,9,0,707.0,108.0,1.6,25.0,467.0,351.54,258.23
2017,10,6,9,15,730.0,112.5,1.55,25.5,513.5,409.23,305.05
2017,10,6,9,30,753.0,117.0,1.5,26.0,560.0,468.27,351.25
2017,10,6,9,45,522.5,206.5,1.5,26.5,524.0,472.7,355.23
2017,10,6,10,0,292.0,296.0,1.5,27.0,488.0,450.48,337.43
2017,10,6,10,15,298.5,309.0,1.5,27.0,514.5,485.24,362.87
2017,10,6,10,30,305.0,322.0,1.5,27.0,541.0,520.02,387.51
2017,10,6,10,45,283.5,343.5,1.55,27.5,553.0,542.75,402.2
2017,10,6,11,0,262.0,365.0,1.6,28.0,565.0,563.22,415.06
2017,10,6,11,15,243.0,378.5,1.6,28.0,567.5,568.9,418.34
2017,10,6,11,30,224.0,392.0,1.6,28.0,570.0,578.49,424.27
2017,10,6,11,45,193.0,399.5,1.65,28.5,554.5,569.83,416.77
2017,10,6,12,0,162.0,407.0,1.7,29.0,539.0,558.78,407.72
2017,10,6,12,15,513.5,265.0,1.75,29.0,683.0,759.9,554.67
2017,10,6,12,30,865.0,123.0,1.8,29.0,827.0,943.03,675.75
2017,10,6,12,45,650.0,227.0,1.85,29.0,753.5,877.17,632.2
2017,10,6,13,0,435.0,331.0,1.9,29.0,680.0,786.83,568.39
2017,10,6,13,15,649.0,223.0,1.9,29.0,731.5,888.83,642.67
2017,10,6,13,30,863.0,115.0,1.9,29.0,783.0,967.58,692.66
2017,10,6,13,45,859.5,111.5,1.95,29.0,759.5,960.0,688.38
2017,10,6,14,0,856.0,108.0,2.0,29.0,736.0,948.76,682.79
2017,10,6,14,15,846.0,106.5,2.05,29.0,704.5,930.04,672.53
2017,10,6,14,30,836.0,105.0,2.1,29.0,673.0,916.15,665.5
2017,10,6,14,45,821.0,103.0,2.15,29.0,634.0,885.76,647.7
2017,10,6,15,0,806.0,101.0,2.2,29.0,595.0,852.61,628.08
2017,10,6,15,15,787.0,98.0,2.2,28.5,550.0,812.3,604.26
2017,10,6,15,30,768.0,95.0,2.2,28.0,505.0,769.95,578.71
2017,10,6,15,45,744.5,90.0,2.2,28.0,456.0,719.92,546.21
2017,10,6,16,0,721.0,85.0,2.2,28.0,407.0,668.81,512.35
2017,10,6,16,15,684.0,80.0,2.1,27.5,354.5,610.86,473.19
2017,10,6,16,30,647.0,75.0,2.0,27.0,302.0,550.38,429.97
2017,10,6,16,45,593.0,68.0,1.9,27.0,248.0,478.02,374.89
2017,10,6,17,0,539.0,61.0,1.8,27.0,194.0,409.14,320.4
2017,10,6,17,15,453.0,51.5,1.65,26.0,143.5,324.33,252.42
2017,10,6,17,30,367.0,42.0,1.5,25.0,93.0,247.53,188.06
2017,10,6,17,45,227.0,27.0,1.4,24.5,54.0,151.14,100.05
2017,10,6,18,0,87.0,12.0,1.3,24.0,15.0,43.03,0.0
2017,10,6,18,15,43.5,6.0,1.35,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,106.5,18.0,2.35,19.5,28.5,14.24,0.0
2017,10,7,7,0,213.0,36.0,2.7,20.0,57.0,28.09,17.35
2017,10,7,7,15,314.5,49.5,2.65,20.5,103.5,37.74,26.76
2017,10,7,7,30,416.0,63.0,2.6,21.0,150.0,47.91,35.98
2017,10,7,7,45,479.5,72.5,2.55,22.0,201.5,77.0,45.52
2017,10,7,8,0,543.0,82.0,2.5,23.0,253.0,125.27,74.67
2017,10,7,8,15,587.5,89.0,2.45,23.5,305.0,175.98,113.24
2017,10,7,8,30,632.0,96.0,2.4,24.0,357.0,231.93,159.27
2017,10,7,8,45,656.0,103.5,2.35,24.5,405.5,287.19,206.35
2017,10,7,9,0,680.0,111.0,2.3,25.0,454.0,344.6,254.54
2017,10,7,9,15,703.0,115.5,2.35,25.5,499.5,400.69,300.72
2017,10,7,9,30,726.0,120.0,2.4,26.0,545.0,458.18,346.61
2017,10,7,9,45,733.0,128.0,2.45,26.5,583.0,511.71,388.12
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,564.44,427.66
2017,10,7,10,15,752.5,138.5,2.5,27.0,654.5,614.23,464.76
2017,10,7,10,30,765.0,141.0,2.5,27.0,688.0,662.84,500.12
2017,10,7,10,45,534.0,248.0,2.5,27.5,636.5,635.92,476.07
2017,10,7,11,0,303.0,355.0,2.5,28.0,585.0,584.73,434.26
2017,10,7,11,15,321.5,350.0,2.4,28.0,599.5,610.13,452.48
2017,10,7,11,30,340.0,345.0,2.3,28.0,614.0,635.49,470.02
2017,10,7,11,45,178.5,313.0,2.25,28.5,455.0,469.38,349.34
2017,10,7,12,0,17.0,281.0,2.2,29.0,296.0,282.96,209.65
2017,10,7,12,15,57.0,338.0,2.1,29.0,384.5,388.12,287.97
2017,10,7,12,30,97.0,395.0,2.0,29.0,473.0,488.52,359.6
2017,10,7,12,45,75.0,376.5,1.95,29.5,437.0,451.99,332.02
2017,10,7,13,0,53.0,358.0,1.9,30.0,401.0,414.29,304.28
2017,10,7,13,15,31.0,285.5,1.85,30.0,310.5,317.76,234.84
2017,10,7,13,30,9.0,213.0,1.8,30.0,220.0,212.4,157.13
2017,10,7,13,45,92.0,284.5,1.8,30.0,351.5,392.0,292.22
2017,10,7,14,0,175.0,356.0,1.8,30.0,483.0,553.26,407.35
2017,10,7,14,15,117.0,327.0,1.8,30.0,410.5,466.78,344.9
2017,10,7,14,30,59.0,298.0,1.8,30.0,338.0,366.73,272.74
2017,10,7,14,45,32.0,241.0,1.85,30.0,262.5,278.69,208.63
2017,10,7,15,0,5.0,184.0,1.9,30.0,187.0,182.5,136.29
2017,10,7,15,15,9.5,185.5,1.9,29.5,191.0,189.0,142.33
2017,10,7,15,30,14.0,187.0,1.9,29.0,195.0,195.71,148.35
2017,10,7,15,45,7.0,138.0,1.95,29.0,142.0,138.82,104.61
2017,10,7,16,0,0.0,89.0,2.0,29.0,89.0,83.49,61.25
2017,10,7,16,15,0.0,77.0,1.85,28.5,77.0,71.85,52.35
2017,10,7,16,30,0.0,65.0,1.7,28.0,65.0,60.46,43.45
2017,10,7,16,45,0.0,53.0,1.6,27.5,53.0,49.26,34.54
2017,10,7,17,0,0.0,41.0,1.5,27.0,41.0,38.08,25.45
2017,10,7,17,15,0.0,29.5,1.35,26.5,29.5,27.37,16.6
2017,10,7,17,30,0.0,18.0,1.2,26.0,18.0,16.68,7.67
2017,10,7,17,45,0.0,10.0,1.05,25.5,10.0,9.26,0.74
2017,10,7,18,0,0.0,2.0,0.9,25.0,2.0,1.91,0.0
2017,10,7,18,15,0.0,1.0,0.9,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,148.5,16.5,1.5,17.5,31.0,13.32,0.0
2017,10,8,7,0,297.0,33.0,1.6,18.0,62.0,26.68,16.25
2017,10,8,7,15,406.0,44.5,1.7,18.5,112.0,34.48,24.18
2017,10,8,7,30,515.0,56.0,1.8,19.0,162.0,41.91,31.07
2017,10,8,7,45,581.5,63.5,1.9,20.0,217.5,73.71,40.48
2017,10,8,8,0,648.0,71.0,2.0,21.0,273.0,127.02,72.28
2017,10,8,8,15,691.0,76.5,1.7,21.5,328.0,182.7,115.04
2017,10,8,8,30,734.0,82.0,1.4,22.0,383.0,243.26,165.3
2017,10,8,8,45,764.0,86.0,1.1,23.0,435.5,305.54,217.43
2017,10,8,9,0,794.0,90.0,0.8,24.0,488.0,367.76,267.88
2017,10,8,9,15,815.0,93.0,0.95,25.0,535.5,427.61,316.37
2017,10,8,9,30,836.0,96.0,1.1,26.0,583.0,488.39,363.86
2017,10,8,9,45,852.0,98.5,1.25,27.0,625.0,546.65,407.86
2017,10,8,10,0,868.0,101.0,1.4,28.0,667.0,604.65,450.11
2017,10,8,10,15,878.5,103.0,1.4,28.0,702.0,657.21,488.06
2017,10,8,10,30,889.0,105.0,1.4,28.0,737.0,708.62,524.15
2017,10,8,10,45,896.5,106.5,1.4,28.5,764.0,755.7,554.34
2017,10,8,11,0,904.0,108.0,1.4,29.0,791.0,800.59,581.65
2017,10,8,11,15,616.0,237.0,1.4,29.0,707.5,741.82,538.93
2017,10,8,11,30,328.0,366.0,1.4,29.0,624.0,646.65,468.91
2017,10,8,11,45,624.0,237.5,1.45,29.5,736.0,796.44,576.24
2017,10,8,12,0,920.0,109.0,1.5,30.0,848.0,936.38,665.23
2017,10,8,12,15,919.5,109.0,1.55,30.0,849.0,957.97,677.7
2017,10,8,12,30,919.0,109.0,1.6,30.0,850.0,975.89,689.33
2017,10,8,12,45,915.5,109.0,1.7,30.5,841.0,987.26,696.31
2017,10,8,13,0,912.0,109.0,1.8,31.0,832.0,994.79,701.07
2017,10,8,13,15,906.5,108.5,1.9,31.0,815.0,995.99,703.48
2017,10,8,13,30,901.0,108.0,2.0,31.0,798.0,993.34,703.66
2017,10,8,13,45,891.5,107.5,2.1,31.0,772.0,983.07,699.19
2017,10,8,14,0,882.0,107.0,2.2,31.0,746.0,969.12,692.52
2017,10,8,14,15,871.0,105.0,2.25,31.0,713.0,948.53,681.18
2017,10,8,14,30,860.0,103.0,2.3,31.0,680.0,932.61,672.93
2017,10,8,14,45,843.5,101.5,2.4,31.0,639.5,900.96,654.89
2017,10,8,15,0,827.0,100.0,2.5,31.0,599.0,866.52,634.93
2017,10,8,15,15,806.5,96.5,2.55,30.5,553.0,823.76,609.99
2017,10,8,15,30,786.0,93.0,2.6,30.0,507.0,778.99,583.22
2017,10,8,15,45,757.0,89.5,2.65,30.0,456.0,725.78,548.85
2017,10,8,16,0,728.0,86.0,2.7,30.0,405.0,675.5,515.81
2017,10,8,16,15,689.0,81.0,2.5,29.5,351.5,612.54,472.67
2017,10,8,16,30,650.0,76.0,2.3,29.0,298.0,550.62,427.85
2017,10,8,16,45,592.0,69.0,2.1,28.5,243.5,475.83,371.4
2017,10,8,17,0,534.0,62.0,1.9,28.0,189.0,404.85,315.61
2017,10,8,17,15,442.5,51.5,1.8,27.0,137.5,316.62,245.01
2017,10,8,17,30,351.0,41.0,1.7,26.0,86.0,237.02,178.3
2017,10,8,17,45,206.0,25.5,1.6,25.0,48.5,136.61,81.95
2017,10,8,18,0,61.0,10.0,1.5,24.0,11.0,31.4,0.0
2017,10,8,18,15,30.5,5.0,1.5,24.0,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,21.5,16.5,2.85,21.5,18.5,14.46,0.0
2017,10,9,7,0,43.0,33.0,3.1,22.0,37.0,28.26,17.02
2017,10,9,7,15,75.5,55.5,3.2,22.5,68.5,46.13,33.55
2017,10,9,7,30,108.0,78.0,3.3,23.0,100.0,63.47,48.94
2017,10,9,7,45,131.5,100.5,3.4,23.5,135.5,88.63,63.91
2017,10,9,8,0,155.0,123.0,3.5,24.0,171.0,120.84,86.99
2017,10,9,8,15,414.0,105.5,3.6,24.5,267.0,159.93,107.32
2017,10,9,8,30,673.0,88.0,3.7,25.0,363.0,234.27,159.59
2017,10,9,8,45,705.5,92.0,3.8,26.0,413.5,291.21,207.91
2017,10,9,9,0,738.0,96.0,3.9,27.0,464.0,351.14,258.13
2017,10,9,9,15,760.0,100.0,3.95,27.5,510.5,411.22,307.91
2017,10,9,9,30,782.0,104.0,4.0,28.0,557.0,470.31,355.54
2017,10,9,9,45,797.5,107.0,4.1,28.5,597.5,525.87,399.23
2017,10,9,10,0,813.0,110.0,4.2,29.0,638.0,581.25,441.45
2017,10,9,10,15,824.5,112.0,4.2,29.0,671.5,632.66,480.33
2017,10,9,10,30,836.0,114.0,4.2,29.0,705.0,682.93,517.45
2017,10,9,10,45,843.0,116.0,4.25,29.5,731.5,728.54,549.25
2017,10,9,11,0,850.0,118.0,4.3,30.0,758.0,772.12,577.73
2017,10,9,11,15,855.0,119.0,4.25,30.0,776.0,806.76,600.58
2017,10,9,11,30,860.0,120.0,4.2,30.0,794.0,842.14,623.86
2017,10,9,11,45,863.5,120.0,4.2,30.5,804.0,872.43,642.5
2017,10,9,12,0,867.0,120.0,4.2,31.0,814.0,899.68,659.03
2017,10,9,12,15,867.0,120.5,4.15,31.0,815.0,921.09,672.76
2017,10,9,12,30,867.0,121.0,4.1,31.0,816.0,939.09,684.31
2017,10,9,12,45,864.5,120.5,4.1,31.5,808.5,950.17,690.28
2017,10,9,13,0,862.0,120.0,4.1,32.0,801.0,957.63,694.03
2017,10,9,13,15,857.5,119.0,4.05,32.0,784.5,958.99,695.09
2017,10,9,13,30,853.0,118.0,4.0,32.0,768.0,956.71,693.95
2017,10,9,13,45,845.0,117.0,3.95,32.0,743.5,955.86,693.94
2017,10,9,14,0,837.0,116.0,3.9,32.0,719.0,943.18,686.3
2017,10,9,14,15,826.5,114.0,3.85,32.0,687.0,923.54,674.28
2017,10,9,14,30,816.0,112.0,3.8,32.0,655.0,900.64,660.23
2017,10,9,14,45,799.0,110.0,3.75,32.0,616.0,868.76,640.23
2017,10,9,15,0,782.0,108.0,3.7,32.0,577.0,834.28,618.46
2017,10,9,15,15,761.5,104.5,3.6,31.5,532.0,792.71,592.7
2017,10,9,15,30,741.0,101.0,3.5,31.0,487.0,753.22,568.09
2017,10,9,15,45,711.0,97.0,3.4,31.0,437.5,700.34,532.53
2017,10,9,16,0,681.0,93.0,3.3,31.0,388.0,647.0,496.12
2017,10,9,16,15,641.0,87.0,3.0,30.5,336.0,584.04,451.87
2017,10,9,16,30,601.0,81.0,2.7,30.0,284.0,522.3,406.28
2017,10,9,16,45,539.5,73.5,2.4,29.5,230.5,447.03,348.86
2017,10,9,17,0,478.0,66.0,2.1,29.0,177.0,375.91,292.56
2017,10,9,17,15,385.0,54.0,1.95,28.0,128.0,288.17,222.16
2017,10,9,17,30,292.0,42.0,1.8,27.0,79.0,209.01,155.97
2017,10,9,17,45,146.0,21.0,1.65,26.5,39.5,102.13,55.25
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
