Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,2,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,9.5,6.6,14.0,9.5,9.05,0.0
2017,10,10,7,0,0.0,19.0,6.7,14.0,19.0,17.63,8.79
2017,10,10,7,15,0.0,36.5,6.75,14.0,36.5,33.78,23.94
2017,10,10,7,30,0.0,54.0,6.8,14.0,54.0,49.3,38.21
2017,10,10,7,45,0.0,73.5,6.9,14.5,73.5,66.61,51.22
2017,10,10,8,0,0.0,93.0,7.0,15.0,93.0,84.3,66.18
2017,10,10,8,15,0.0,113.0,6.95,15.0,113.0,102.61,81.53
2017,10,10,8,30,0.0,133.0,6.9,15.0,133.0,121.1,96.81
2017,10,10,8,45,3.5,149.5,6.9,15.5,151.5,137.71,110.03
2017,10,10,9,0,7.0,166.0,6.9,16.0,170.0,154.82,123.55
2017,10,10,9,15,9.0,181.0,6.85,16.0,186.5,170.45,136.02
2017,10,10,9,30,11.0,196.0,6.8,16.0,203.0,186.35,148.66
2017,10,10,9,45,7.5,190.0,6.75,16.5,194.5,180.33,143.11
2017,10,10,10,0,4.0,184.0,6.7,17.0,186.0,173.66,137.08
2017,10,10,10,15,8.0,207.0,6.55,17.5,212.0,198.28,156.43
2017,10,10,10,30,12.0,230.0,6.4,18.0,238.0,223.48,176.04
2017,10,10,10,45,21.0,265.0,6.3,18.5,280.5,264.27,207.93
2017,10,10,11,0,30.0,300.0,6.2,19.0,323.0,312.0,244.84
2017,10,10,11,15,72.5,340.5,6.05,19.5,397.0,388.9,304.79
2017,10,10,11,30,115.0,381.0,5.9,20.0,471.0,469.66,366.48
2017,10,10,11,45,127.5,388.5,5.8,20.5,489.5,502.94,390.73
2017,10,10,12,0,140.0,396.0,5.7,21.0,508.0,528.63,409.27
2017,10,10,12,15,491.0,263.5,5.55,21.0,655.5,735.95,573.37
2017,10,10,12,30,842.0,131.0,5.4,21.0,803.0,932.61,717.2
2017,10,10,12,45,841.0,130.0,5.25,21.5,795.5,944.65,722.32
2017,10,10,13,0,840.0,129.0,5.1,22.0,788.0,953.11,726.04
2017,10,10,13,15,835.0,128.0,5.0,22.0,772.0,954.15,726.51
2017,10,10,13,30,830.0,127.0,4.9,22.0,756.0,951.56,724.65
2017,10,10,13,45,822.5,125.0,4.8,22.0,731.5,941.86,718.04
2017,10,10,14,0,815.0,123.0,4.7,22.0,707.0,928.65,709.19
2017,10,10,14,15,803.5,121.0,4.6,22.0,675.0,908.31,695.51
2017,10,10,14,30,792.0,119.0,4.5,22.0,643.0,884.81,679.79
2017,10,10,14,45,778.0,115.5,4.4,22.0,605.0,854.37,659.31
2017,10,10,15,0,764.0,112.0,4.3,22.0,567.0,821.27,637.13
2017,10,10,15,15,743.5,108.0,4.2,22.0,522.5,783.71,611.68
2017,10,10,15,30,723.0,104.0,4.1,22.0,478.0,740.41,581.88
2017,10,10,15,45,696.5,98.5,4.0,22.0,429.5,689.11,545.83
2017,10,10,16,0,670.0,93.0,3.9,22.0,381.0,637.16,508.74
2017,10,10,16,15,629.5,87.0,3.65,21.5,329.0,574.36,462.6
2017,10,10,16,30,589.0,81.0,3.4,21.0,277.0,512.87,415.27
2017,10,10,16,45,530.5,72.5,3.2,21.0,224.5,438.99,355.91
2017,10,10,17,0,472.0,64.0,3.0,21.0,172.0,369.08,297.73
2017,10,10,17,15,379.0,52.0,2.75,20.5,123.5,281.95,224.34
2017,10,10,17,30,286.0,40.0,2.5,20.0,75.0,203.17,155.5
2017,10,10,17,45,143.0,20.0,2.25,19.5,37.5,98.31,48.7
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,117.5,15.5,3.4,13.0,26.0,14.77,0.0
2017,10,11,7,0,235.0,31.0,3.6,13.0,52.0,24.23,14.12
2017,10,11,7,15,340.0,43.5,3.75,13.5,98.5,33.9,24.09
2017,10,11,7,30,445.0,56.0,3.9,14.0,145.0,42.25,31.96
2017,10,11,7,45,510.5,64.5,4.1,14.5,197.0,71.56,41.65
2017,10,11,8,0,576.0,73.0,4.3,15.0,249.0,120.99,72.26
2017,10,11,8,15,619.5,79.5,4.25,15.5,301.0,172.97,113.3
2017,10,11,8,30,663.0,86.0,4.2,16.0,353.0,229.95,162.21
2017,10,11,8,45,694.5,90.5,4.2,17.0,402.5,286.29,211.84
2017,10,11,9,0,726.0,95.0,4.2,18.0,452.0,345.52,263.31
2017,10,11,9,15,748.0,98.5,4.05,18.5,497.5,404.24,313.68
2017,10,11,9,30,770.0,102.0,3.9,19.0,543.0,462.01,361.82
2017,10,11,9,45,786.0,105.0,3.8,19.5,583.0,517.02,406.34
2017,10,11,10,0,802.0,108.0,3.7,20.0,623.0,571.91,449.27
2017,10,11,10,15,813.5,110.0,3.55,20.5,656.5,622.61,487.53
2017,10,11,10,30,825.0,112.0,3.4,21.0,690.0,672.17,523.69
2017,10,11,10,45,832.0,114.0,3.3,21.5,715.5,717.13,555.37
2017,10,11,11,0,839.0,116.0,3.2,22.0,741.0,760.07,583.44
2017,10,11,11,15,844.5,117.0,3.05,22.0,759.0,794.54,606.01
2017,10,11,11,30,850.0,118.0,2.9,22.0,777.0,829.8,628.89
2017,10,11,11,45,837.5,127.5,2.8,22.5,783.5,861.31,648.0
2017,10,11,12,0,825.0,137.0,2.7,23.0,790.0,884.35,661.15
2017,10,11,12,15,825.0,137.0,2.6,23.0,791.0,904.9,673.89
2017,10,11,12,30,825.0,137.0,2.5,23.0,792.0,922.11,684.41
2017,10,11,12,45,612.0,238.0,2.4,23.5,721.5,848.31,631.7
2017,10,11,13,0,399.0,339.0,2.3,24.0,651.0,747.9,556.37
2017,10,11,13,15,331.0,349.5,2.15,24.0,604.5,700.29,522.17
2017,10,11,13,30,263.0,360.0,2.0,24.0,558.0,650.93,486.02
2017,10,11,13,45,202.5,352.0,1.95,24.5,502.0,573.19,429.98
2017,10,11,14,0,142.0,344.0,1.9,25.0,446.0,508.74,382.52
2017,10,11,14,15,456.5,234.5,1.85,25.0,539.0,708.77,533.9
2017,10,11,14,30,771.0,125.0,1.8,25.0,632.0,870.58,646.14
2017,10,11,14,45,526.0,192.0,1.8,25.0,528.5,711.41,536.41
2017,10,11,15,0,281.0,259.0,1.8,25.0,425.0,549.14,418.04
2017,10,11,15,15,462.5,194.0,1.8,25.0,442.0,636.4,487.46
2017,10,11,15,30,644.0,129.0,1.8,25.0,459.0,703.47,538.71
2017,10,11,15,45,618.5,120.5,1.8,25.0,411.5,652.1,503.34
2017,10,11,16,0,593.0,112.0,1.8,25.0,364.0,600.18,467.21
2017,10,11,16,15,550.5,104.0,1.65,24.5,313.0,536.57,421.16
2017,10,11,16,30,508.0,96.0,1.5,24.0,262.0,470.46,371.93
2017,10,11,16,45,454.5,84.0,1.35,24.0,212.0,400.36,317.14
2017,10,11,17,0,401.0,72.0,1.2,24.0,162.0,334.36,263.64
2017,10,11,17,15,312.0,57.0,1.1,23.0,115.0,250.88,195.6
2017,10,11,17,30,223.0,42.0,1.0,22.0,68.0,176.81,132.5
2017,10,11,17,45,111.5,21.0,0.95,21.5,34.0,86.2,34.57
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,105.0,15.5,1.1,17.5,25.0,14.77,0.0
2017,10,12,7,0,210.0,31.0,1.2,18.0,50.0,24.26,13.61
2017,10,12,7,15,313.0,45.0,1.2,18.5,95.5,34.47,24.05
2017,10,12,7,30,416.0,59.0,1.2,19.0,141.0,45.12,33.79
2017,10,12,7,45,486.0,67.5,1.3,20.0,192.5,73.16,42.72
2017,10,12,8,0,556.0,76.0,1.4,21.0,244.0,121.46,71.61
2017,10,12,8,15,600.5,83.0,1.2,21.5,295.5,172.76,110.67
2017,10,12,8,30,645.0,90.0,1.0,22.0,347.0,229.22,156.99
2017,10,12,8,45,679.0,94.0,0.8,23.0,397.0,284.72,203.13
2017,10,12,9,0,713.0,98.0,0.6,24.0,447.0,343.43,250.55
2017,10,12,9,15,735.0,101.5,0.8,24.5,492.0,399.62,296.79
2017,10,12,9,30,757.0,105.0,1.0,25.0,537.0,458.38,343.66
2017,10,12,9,45,774.5,108.0,1.2,26.0,577.0,513.42,385.82
2017,10,12,10,0,792.0,111.0,1.4,27.0,617.0,568.53,426.66
2017,10,12,10,15,803.5,113.0,1.5,27.0,650.0,618.69,464.0
2017,10,12,10,30,815.0,115.0,1.6,27.0,683.0,667.75,499.75
2017,10,12,10,45,823.0,117.0,1.75,27.5,709.0,712.94,531.43
2017,10,12,11,0,831.0,119.0,1.9,28.0,735.0,756.23,559.8
2017,10,12,11,15,836.0,120.0,1.95,28.0,752.5,793.99,584.58
2017,10,12,11,30,841.0,121.0,2.0,28.0,770.0,829.18,607.59
2017,10,12,11,45,851.5,117.5,2.15,28.5,781.5,856.23,624.82
2017,10,12,12,0,862.0,114.0,2.3,29.0,793.0,885.41,643.49
2017,10,12,12,15,862.0,114.0,2.4,29.0,793.5,905.91,657.35
2017,10,12,12,30,862.0,114.0,2.5,29.0,794.0,922.99,669.18
2017,10,12,12,45,856.0,115.5,2.6,29.5,785.5,932.6,674.95
2017,10,12,13,0,850.0,117.0,2.7,30.0,777.0,938.59,678.55
2017,10,12,13,15,845.5,116.0,2.75,30.0,761.0,939.67,680.1
2017,10,12,13,30,841.0,115.0,2.8,30.0,745.0,937.17,679.5
2017,10,12,13,45,828.0,116.0,2.9,30.0,719.5,933.61,678.78
2017,10,12,14,0,815.0,117.0,3.0,30.0,694.0,918.49,670.6
2017,10,12,14,15,804.0,115.0,3.0,30.0,662.5,898.53,658.66
2017,10,12,14,30,793.0,113.0,3.0,30.0,631.0,875.42,644.74
2017,10,12,14,45,769.5,113.5,3.0,30.0,591.0,840.99,623.22
2017,10,12,15,0,746.0,114.0,3.0,30.0,551.0,808.58,603.03
2017,10,12,15,15,724.5,110.0,2.95,29.5,507.0,766.69,577.03
2017,10,12,15,30,703.0,106.0,2.9,29.0,463.0,723.18,549.55
2017,10,12,15,45,672.0,101.5,2.9,29.0,414.5,670.32,514.07
2017,10,12,16,0,641.0,97.0,2.9,29.0,366.0,617.19,477.69
2017,10,12,16,15,599.5,90.0,2.65,28.5,315.0,553.79,431.93
2017,10,12,16,30,558.0,83.0,2.4,28.0,264.0,491.85,385.63
2017,10,12,16,45,499.5,73.5,2.15,27.5,212.5,418.47,328.94
2017,10,12,17,0,441.0,64.0,1.9,27.0,161.0,349.13,273.3
2017,10,12,17,15,349.0,51.0,1.65,26.0,114.0,261.35,201.86
2017,10,12,17,30,257.0,38.0,1.4,25.0,67.0,186.69,137.86
2017,10,12,17,45,128.5,19.0,1.2,24.5,33.5,88.98,25.47
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.0,1.3,20.0,25.0,14.3,0.0
2017,10,13,7,0,229.0,30.0,1.4,21.0,50.0,23.51,12.57
2017,10,13,7,15,336.0,43.0,1.55,21.5,96.5,33.74,23.05
2017,10,13,7,30,443.0,56.0,1.7,22.0,143.0,42.58,31.14
2017,10,13,7,45,525.5,62.5,1.85,23.0,196.5,70.43,38.98
2017,10,13,8,0,608.0,69.0,2.0,24.0,250.0,120.76,68.1
2017,10,13,8,15,651.5,74.5,2.15,24.5,303.0,173.73,108.31
2017,10,13,8,30,695.0,80.0,2.3,25.0,356.0,231.63,156.2
2017,10,13,8,45,734.5,81.5,2.45,25.5,407.5,291.52,207.0
2017,10,13,9,0,774.0,83.0,2.6,26.0,459.0,352.57,258.49
2017,10,13,9,15,794.5,86.0,2.7,26.5,505.0,410.63,306.93
2017,10,13,9,30,815.0,89.0,2.8,27.0,551.0,469.56,354.56
2017,10,13,9,45,832.5,90.5,2.9,27.5,591.5,526.01,398.9
2017,10,13,10,0,850.0,92.0,3.0,28.0,632.0,582.1,441.58
2017,10,13,10,15,860.5,93.5,3.0,28.5,665.5,633.06,478.99
2017,10,13,10,30,871.0,95.0,3.0,29.0,699.0,682.63,514.28
2017,10,13,10,45,878.5,96.5,3.05,29.5,725.0,728.41,545.2
2017,10,13,11,0,886.0,98.0,3.1,30.0,751.0,772.05,573.3
2017,10,13,11,15,890.5,98.5,3.1,30.0,769.0,809.94,598.14
2017,10,13,11,30,895.0,99.0,3.1,30.0,787.0,845.06,620.99
2017,10,13,11,45,893.5,101.5,3.1,30.5,795.5,874.2,638.5
2017,10,13,12,0,892.0,104.0,3.1,31.0,804.0,899.96,653.74
2017,10,13,12,15,892.0,104.0,3.1,31.0,804.5,920.94,667.18
2017,10,13,12,30,892.0,104.0,3.1,31.0,805.0,938.4,678.44
2017,10,13,12,45,890.5,103.0,3.1,31.0,797.0,949.76,685.88
2017,10,13,13,0,889.0,102.0,3.1,31.0,789.0,957.42,691.1
2017,10,13,13,15,884.5,101.0,3.1,31.0,772.5,958.51,692.25
2017,10,13,13,30,880.0,100.0,3.1,31.0,756.0,955.85,691.18
2017,10,13,13,45,873.0,98.5,3.1,31.0,731.0,946.57,685.99
2017,10,13,14,0,866.0,97.0,3.1,31.0,706.0,933.67,678.64
2017,10,13,14,15,855.5,95.5,3.05,31.0,674.0,914.03,666.65
2017,10,13,14,30,845.0,94.0,3.0,31.0,642.0,891.13,652.65
2017,10,13,14,45,811.5,99.0,3.0,31.0,599.5,859.98,633.54
2017,10,13,15,0,778.0,104.0,3.0,31.0,557.0,819.04,607.77
2017,10,13,15,15,757.5,100.5,2.95,30.5,512.5,777.63,582.37
2017,10,13,15,30,737.0,97.0,2.9,30.0,468.0,738.25,558.0
2017,10,13,15,45,707.0,92.5,2.85,30.0,418.5,685.11,522.37
2017,10,13,16,0,677.0,88.0,2.8,30.0,369.0,631.56,485.84
2017,10,13,16,15,636.0,82.0,2.55,29.5,317.5,568.43,441.08
2017,10,13,16,30,595.0,76.0,2.3,29.0,266.0,506.66,395.13
2017,10,13,16,45,536.0,67.5,2.05,28.5,214.0,432.69,338.23
2017,10,13,17,0,477.0,59.0,1.8,28.0,162.0,362.8,282.29
2017,10,13,17,15,381.0,47.0,1.6,27.0,114.0,274.74,210.83
2017,10,13,17,30,285.0,35.0,1.4,26.0,66.0,196.27,143.42
2017,10,13,17,45,142.5,17.5,1.25,25.5,33.0,91.33,12.47
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,94.0,15.5,1.05,21.5,23.0,14.77,0.0
2017,10,14,7,0,188.0,31.0,1.1,22.0,46.0,24.34,12.87
2017,10,14,7,15,294.5,45.5,1.35,22.5,91.5,34.97,23.94
2017,10,14,7,30,401.0,60.0,1.6,23.0,137.0,45.15,33.17
2017,10,14,7,45,472.5,69.5,1.85,23.5,188.5,74.39,43.56
2017,10,14,8,0,544.0,79.0,2.1,24.0,240.0,122.75,72.39
2017,10,14,8,15,590.5,86.5,2.2,24.5,292.0,173.98,111.04
2017,10,14,8,30,637.0,94.0,2.3,25.0,344.0,230.64,157.39
2017,10,14,8,45,408.0,152.5,2.45,25.5,321.0,256.27,187.92
2017,10,14,9,0,179.0,211.0,2.6,26.0,298.0,254.4,192.9
2017,10,14,9,15,169.5,234.0,2.65,26.5,322.5,284.35,216.42
2017,10,14,9,30,160.0,257.0,2.7,27.0,347.0,313.26,238.39
2017,10,14,9,45,162.0,276.0,2.8,27.5,373.0,343.49,260.9
2017,10,14,10,0,164.0,295.0,2.9,28.0,399.0,373.84,283.08
2017,10,14,10,15,492.0,205.5,2.9,28.5,540.5,511.37,388.02
2017,10,14,10,30,820.0,116.0,2.9,29.0,682.0,670.51,505.33
2017,10,14,10,45,451.0,230.0,2.95,29.5,543.0,557.17,418.37
2017,10,14,11,0,82.0,344.0,3.0,30.0,404.0,395.3,293.74
2017,10,14,11,15,207.5,347.5,3.0,30.0,505.0,510.21,379.89
2017,10,14,11,30,333.0,351.0,3.0,30.0,606.0,635.06,469.62
2017,10,14,11,45,266.5,369.0,3.05,30.5,574.5,610.89,449.65
2017,10,14,12,0,200.0,387.0,3.1,31.0,543.0,572.51,420.6
2017,10,14,12,15,520.0,257.5,3.1,31.0,664.0,753.44,554.72
2017,10,14,12,30,840.0,128.0,3.1,31.0,785.0,922.11,669.33
2017,10,14,12,45,833.0,129.5,3.15,31.0,775.5,930.97,674.29
2017,10,14,13,0,826.0,131.0,3.2,31.0,766.0,936.19,678.32
2017,10,14,13,15,563.5,238.0,3.2,31.0,667.0,810.8,594.01
2017,10,14,13,30,301.0,345.0,3.2,31.0,568.0,669.83,491.86
2017,10,14,13,45,544.0,238.0,3.25,31.0,624.5,796.76,587.56
2017,10,14,14,0,787.0,131.0,3.3,31.0,681.0,904.64,662.2
2017,10,14,14,15,473.5,218.0,3.3,31.0,544.5,703.58,523.46
2017,10,14,14,30,160.0,305.0,3.3,31.0,408.0,483.42,361.26
2017,10,14,14,45,434.5,216.0,3.3,31.0,472.5,653.79,492.32
2017,10,14,15,0,709.0,127.0,3.3,31.0,537.0,788.61,590.23
2017,10,14,15,15,686.0,122.5,3.25,30.5,493.0,745.88,562.27
2017,10,14,15,30,663.0,118.0,3.2,30.0,449.0,701.73,534.09
2017,10,14,15,45,626.0,113.5,3.15,30.0,400.0,645.53,495.71
2017,10,14,16,0,589.0,109.0,3.1,30.0,351.0,589.53,455.99
2017,10,14,16,15,544.0,101.0,2.85,29.5,300.5,524.6,408.63
2017,10,14,16,30,499.0,93.0,2.6,29.0,250.0,457.66,358.44
2017,10,14,16,45,430.5,82.0,2.35,28.5,199.0,380.55,298.56
2017,10,14,17,0,362.0,71.0,2.1,28.0,148.0,309.15,241.09
2017,10,14,17,15,268.0,55.0,1.9,27.5,102.5,224.74,171.91
2017,10,14,17,30,174.0,39.0,1.7,27.0,57.0,150.46,108.12
2017,10,14,17,45,87.0,19.5,1.5,26.5,28.5,71.45,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.0,15.5,3.85,22.0,19.5,14.77,0.0
2017,10,15,7,0,94.0,31.0,4.5,22.0,39.0,25.42,13.29
2017,10,15,7,15,186.5,50.5,5.05,21.5,81.0,40.61,28.72
2017,10,15,7,30,279.0,70.0,5.6,21.0,123.0,52.89,40.08
2017,10,15,7,45,369.0,80.5,6.15,21.0,174.0,78.05,49.8
2017,10,15,8,0,459.0,91.0,6.7,21.0,225.0,123.05,77.35
2017,10,15,8,15,229.5,86.0,6.75,20.5,153.0,113.98,79.45
2017,10,15,8,30,0.0,81.0,6.8,20.0,81.0,75.18,57.09
2017,10,15,8,45,0.0,94.5,6.9,20.0,94.5,87.63,67.21
2017,10,15,9,0,0.0,108.0,7.0,20.0,108.0,100.16,77.27
2017,10,15,9,15,0.0,125.0,6.9,20.0,125.0,115.95,89.92
2017,10,15,9,30,0.0,142.0,6.8,20.0,142.0,131.86,102.57
2017,10,15,9,45,1.0,157.0,6.75,20.5,158.0,146.56,113.94
2017,10,15,10,0,2.0,172.0,6.7,21.0,174.0,161.47,125.39
2017,10,15,10,15,10.0,209.5,6.6,21.0,217.0,202.04,157.56
2017,10,15,10,30,18.0,247.0,6.5,21.0,260.0,243.8,190.39
2017,10,15,10,45,25.0,271.5,6.45,21.5,290.0,273.62,213.21
2017,10,15,11,0,32.0,296.0,6.4,22.0,320.0,310.36,241.19
2017,10,15,11,15,100.5,336.0,6.35,22.5,412.0,407.2,316.69
2017,10,15,11,30,169.0,376.0,6.3,23.0,504.0,517.73,400.72
2017,10,15,11,45,199.5,378.5,6.3,23.5,531.5,554.65,427.99
2017,10,15,12,0,230.0,381.0,6.3,24.0,559.0,592.51,455.93
2017,10,15,12,15,240.5,379.5,6.2,24.0,566.0,608.78,468.03
2017,10,15,12,30,251.0,378.0,6.1,24.0,573.0,635.92,487.99
2017,10,15,12,45,338.5,348.0,6.05,24.0,608.5,692.29,532.05
2017,10,15,13,0,426.0,318.0,6.0,24.0,644.0,759.92,583.52
2017,10,15,13,15,642.5,212.0,5.95,24.0,691.5,861.31,663.06
2017,10,15,13,30,859.0,106.0,5.9,24.0,739.0,939.18,718.19
2017,10,15,13,45,850.5,105.0,5.9,24.0,714.0,929.09,711.55
2017,10,15,14,0,842.0,104.0,5.9,24.0,689.0,915.53,703.05
2017,10,15,14,15,575.0,193.5,5.85,24.0,584.5,774.58,602.21
2017,10,15,14,30,308.0,283.0,5.8,24.0,480.0,606.82,472.67
2017,10,15,14,45,339.0,257.0,5.8,24.0,461.5,601.02,471.14
2017,10,15,15,0,370.0,231.0,5.8,24.0,443.0,592.15,466.75
2017,10,15,15,15,337.5,216.5,5.7,23.5,398.0,540.22,428.71
2017,10,15,15,30,305.0,202.0,5.6,23.0,353.0,488.85,390.58
2017,10,15,15,45,495.5,143.0,5.6,23.0,358.0,571.51,459.77
2017,10,15,16,0,686.0,84.0,5.6,23.0,363.0,630.11,508.03
2017,10,15,16,15,645.5,78.0,5.35,22.5,311.5,567.17,460.31
2017,10,15,16,30,605.0,72.0,5.1,22.0,260.0,505.58,411.71
2017,10,15,16,45,550.0,63.0,4.95,22.0,208.5,433.32,352.38
2017,10,15,17,0,495.0,54.0,4.8,22.0,157.0,364.83,294.01
2017,10,15,17,15,394.5,43.0,4.55,21.5,109.0,275.35,217.32
2017,10,15,17,30,294.0,32.0,4.3,21.0,61.0,196.02,144.53
2017,10,15,17,45,147.0,16.0,4.05,20.5,30.5,91.02,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,183.5,12.0,4.3,10.5,26.5,11.44,0.0
2017,10,16,7,0,367.0,24.0,4.4,11.0,53.0,19.09,8.86
2017,10,16,7,15,486.0,33.5,4.55,11.5,104.5,27.94,18.87
2017,10,16,7,30,605.0,43.0,4.7,12.0,156.0,34.77,25.45
2017,10,16,7,45,674.5,48.5,4.85,13.0,213.0,67.21,34.24
2017,10,16,8,0,744.0,54.0,5.0,14.0,270.0,124.1,68.14
2017,10,16,8,15,785.5,58.5,5.1,14.5,326.5,183.74,115.67
2017,10,16,8,30,827.0,63.0,5.2,15.0,383.0,247.9,171.89
2017,10,16,8,45,857.0,65.5,5.35,16.0,437.0,313.29,230.68
2017,10,16,9,0,887.0,68.0,5.5,17.0,491.0,378.45,288.79
2017,10,16,9,15,907.0,70.5,5.4,17.5,540.0,441.51,344.35
2017,10,16,9,30,927.0,73.0,5.3,18.0,589.0,505.08,398.52
2017,10,16,9,45,942.0,74.5,5.2,18.5,632.0,565.27,448.25
2017,10,16,10,0,957.0,76.0,5.1,19.0,675.0,624.8,495.68
2017,10,16,10,15,967.5,77.5,5.0,19.5,711.0,680.57,538.64
2017,10,16,10,30,978.0,79.0,4.9,20.0,747.0,734.65,578.89
2017,10,16,10,45,985.5,80.5,4.85,20.5,775.0,784.63,613.26
2017,10,16,11,0,993.0,82.0,4.8,21.0,803.0,832.15,644.91
2017,10,16,11,15,997.5,82.5,4.7,21.0,822.0,873.55,672.76
2017,10,16,11,30,1002.0,83.0,4.6,21.0,841.0,911.8,698.13
2017,10,16,11,45,1004.0,83.5,4.55,21.5,851.0,944.59,718.47
2017,10,16,12,0,1006.0,84.0,4.5,22.0,861.0,973.74,736.17
2017,10,16,12,15,1006.5,84.0,4.45,22.0,862.0,997.23,751.43
2017,10,16,12,30,1007.0,84.0,4.4,22.0,863.0,1016.77,764.35
2017,10,16,12,45,1004.5,84.0,4.35,22.5,854.0,1029.49,771.23
2017,10,16,13,0,1002.0,84.0,4.3,23.0,845.0,1038.04,775.48
2017,10,16,13,15,998.0,83.0,4.2,23.0,827.5,1039.87,776.58
2017,10,16,13,30,994.0,82.0,4.1,23.0,810.0,1037.5,775.09
2017,10,16,13,45,987.0,81.5,4.1,23.5,783.5,1028.74,768.68
2017,10,16,14,0,980.0,81.0,4.1,24.0,757.0,1015.94,759.8
2017,10,16,14,15,970.5,79.5,4.05,24.0,722.5,995.72,747.27
2017,10,16,14,30,961.0,78.0,4.0,24.0,688.0,971.78,732.36
2017,10,16,14,45,947.5,76.0,3.95,24.0,646.5,940.12,712.26
2017,10,16,15,0,934.0,74.0,3.9,24.0,605.0,905.29,689.97
2017,10,16,15,15,915.5,71.5,3.8,24.0,557.0,862.74,661.92
2017,10,16,15,30,897.0,69.0,3.7,24.0,509.0,817.84,631.99
2017,10,16,15,45,871.0,66.0,3.65,24.0,456.0,764.51,595.84
2017,10,16,16,0,845.0,63.0,3.6,24.0,403.0,716.18,562.65
2017,10,16,16,15,807.0,59.0,3.15,23.0,347.0,651.0,516.67
2017,10,16,16,30,769.0,55.0,2.7,22.0,291.0,586.46,468.9
2017,10,16,16,45,709.0,49.5,2.3,21.0,233.5,507.87,407.06
2017,10,16,17,0,649.0,44.0,1.9,20.0,176.0,432.96,345.21
2017,10,16,17,15,541.5,35.5,1.8,19.0,122.5,335.02,263.19
2017,10,16,17,30,434.0,27.0,1.7,18.0,69.0,247.2,181.11
2017,10,16,17,45,217.0,13.5,1.6,17.0,34.5,114.42,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.0,1.5,9.5,25.0,11.44,0.0
2017,10,17,7,0,341.0,24.0,1.6,10.0,50.0,19.19,8.62
2017,10,17,7,15,461.5,34.0,1.75,10.5,100.5,26.12,17.36
2017,10,17,7,30,582.0,44.0,1.9,11.0,151.0,35.82,26.53
2017,10,17,7,45,649.0,50.5,2.05,12.0,207.0,67.8,35.7
2017,10,17,8,0,716.0,57.0,2.2,13.0,263.0,123.64,69.13
2017,10,17,8,15,758.5,61.5,2.15,14.0,318.5,181.62,114.77
2017,10,17,8,30,801.0,66.0,2.1,15.0,374.0,244.28,168.61
2017,10,17,8,45,830.0,69.5,2.1,16.0,427.0,306.42,223.57
2017,10,17,9,0,859.0,73.0,2.1,17.0,480.0,370.9,279.59
2017,10,17,9,15,879.0,76.0,2.05,17.5,528.0,434.61,333.94
2017,10,17,9,30,899.0,79.0,2.0,18.0,576.0,497.08,385.39
2017,10,17,9,45,913.5,80.5,1.95,19.0,618.0,555.5,431.07
2017,10,17,10,0,928.0,82.0,1.9,20.0,660.0,613.26,474.26
2017,10,17,10,15,938.5,84.0,1.8,20.5,695.0,668.09,514.13
2017,10,17,10,30,949.0,86.0,1.7,21.0,730.0,721.31,551.28
2017,10,17,10,45,956.5,86.5,1.6,21.5,757.0,769.01,581.8
2017,10,17,11,0,964.0,87.0,1.5,22.0,784.0,814.29,609.21
2017,10,17,11,15,968.5,88.0,1.4,22.0,802.5,855.12,634.21
2017,10,17,11,30,973.0,89.0,1.3,22.0,821.0,892.91,656.78
2017,10,17,11,45,976.0,89.0,1.25,22.5,831.0,925.14,674.83
2017,10,17,12,0,979.0,89.0,1.2,23.0,841.0,953.89,690.48
2017,10,17,12,15,979.0,89.0,1.15,23.0,841.5,976.32,703.37
2017,10,17,12,30,979.0,89.0,1.1,23.0,842.0,994.89,713.91
2017,10,17,12,45,978.0,88.5,1.05,23.5,834.0,1008.05,719.75
2017,10,17,13,0,977.0,88.0,1.0,24.0,826.0,1017.17,723.23
2017,10,17,13,15,972.5,87.0,1.0,24.0,808.5,1018.39,724.39
2017,10,17,13,30,968.0,86.0,1.0,24.0,791.0,1015.51,723.31
2017,10,17,13,45,962.0,84.5,1.0,24.5,765.5,1006.6,717.33
2017,10,17,14,0,956.0,83.0,1.0,25.0,740.0,993.74,709.15
2017,10,17,14,15,946.5,81.5,1.0,25.0,706.0,973.79,698.11
2017,10,17,14,30,937.0,80.0,1.0,25.0,672.0,950.22,684.94
2017,10,17,14,45,924.5,78.0,1.05,25.0,631.5,919.94,668.41
2017,10,17,15,0,912.0,76.0,1.1,25.0,591.0,886.55,649.75
2017,10,17,15,15,893.5,73.5,1.15,25.0,543.5,844.64,625.22
2017,10,17,15,30,875.0,71.0,1.2,25.0,496.0,800.49,598.78
2017,10,17,15,45,850.0,67.5,1.25,25.0,444.0,754.57,570.49
2017,10,17,16,0,825.0,64.0,1.3,25.0,392.0,700.74,535.87
2017,10,17,16,15,786.5,60.0,1.2,24.0,337.0,636.12,493.03
2017,10,17,16,30,748.0,56.0,1.1,23.0,282.0,572.22,448.03
2017,10,17,16,45,688.0,50.0,1.0,22.5,225.5,494.12,388.28
2017,10,17,17,0,628.0,44.0,0.9,22.0,169.0,419.76,328.43
2017,10,17,17,15,520.0,35.5,0.95,21.0,116.5,322.88,249.38
2017,10,17,17,30,412.0,27.0,1.0,20.0,64.0,236.05,168.24
2017,10,17,17,45,206.0,13.5,1.1,19.0,32.0,93.71,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,25.0,10.96,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,50.0,18.37,7.54
2017,10,18,7,15,479.5,33.0,1.05,12.0,101.0,27.69,18.59
2017,10,18,7,30,600.0,43.0,1.2,13.0,152.0,35.03,25.59
2017,10,18,7,45,665.5,49.5,1.35,14.0,208.0,67.33,34.72
2017,10,18,8,0,731.0,56.0,1.5,15.0,264.0,123.97,68.22
2017,10,18,8,15,772.5,60.5,1.65,16.0,320.0,182.65,113.98
2017,10,18,8,30,814.0,65.0,1.8,17.0,376.0,245.85,167.89
2017,10,18,8,45,841.5,68.5,1.95,18.0,429.0,308.25,222.79
2017,10,18,9,0,869.0,72.0,2.1,19.0,482.0,374.55,280.06
2017,10,18,9,15,889.0,75.0,2.25,19.5,530.0,436.94,333.49
2017,10,18,9,30,909.0,78.0,2.4,20.0,578.0,499.87,385.68
2017,10,18,9,45,923.0,80.0,2.6,21.0,620.0,558.96,432.68
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,617.32,477.46
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,671.69,518.04
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,724.37,556.1
2017,10,18,10,45,963.0,86.5,2.8,23.5,758.0,772.28,588.27
2017,10,18,11,0,969.0,88.0,2.8,24.0,785.0,817.65,617.44
2017,10,18,11,15,973.5,88.5,2.8,24.5,803.5,858.07,642.85
2017,10,18,11,30,978.0,89.0,2.8,25.0,822.0,895.41,665.94
2017,10,18,11,45,976.0,91.5,2.8,25.5,830.5,926.16,684.44
2017,10,18,12,0,974.0,94.0,2.8,26.0,839.0,953.2,700.45
2017,10,18,12,15,973.5,94.0,2.75,26.0,839.0,975.07,714.03
2017,10,18,12,30,973.0,94.0,2.7,26.0,839.0,993.07,725.19
2017,10,18,12,45,971.0,94.0,2.7,26.5,830.5,1005.77,732.04
2017,10,18,13,0,969.0,94.0,2.7,27.0,822.0,1014.47,736.47
2017,10,18,13,15,964.5,93.0,2.7,27.0,804.5,1015.66,737.71
2017,10,18,13,30,960.0,92.0,2.7,27.0,787.0,1012.8,736.59
2017,10,18,13,45,952.0,91.0,2.7,27.0,760.5,1002.66,730.97
2017,10,18,14,0,944.0,90.0,2.7,27.0,734.0,988.64,723.04
2017,10,18,14,15,934.0,88.5,2.7,27.0,700.0,968.44,711.23
2017,10,18,14,30,924.0,87.0,2.7,27.0,666.0,944.68,697.19
2017,10,18,14,45,897.0,89.5,2.75,27.0,622.5,907.32,674.51
2017,10,18,15,0,870.0,92.0,2.8,27.0,579.0,875.02,655.14
2017,10,18,15,15,672.5,126.5,2.75,26.5,484.5,732.97,559.78
2017,10,18,15,30,475.0,161.0,2.7,26.0,390.0,588.82,457.03
2017,10,18,15,45,620.5,119.5,2.65,26.0,385.0,642.15,500.34
2017,10,18,16,0,766.0,78.0,2.6,26.0,380.0,672.59,523.58
2017,10,18,16,15,723.0,72.5,2.25,25.0,324.5,609.36,478.62
2017,10,18,16,30,680.0,67.0,1.9,24.0,269.0,543.75,429.33
2017,10,18,16,45,611.0,59.5,1.6,23.0,213.5,461.91,365.72
2017,10,18,17,0,542.0,52.0,1.3,22.0,158.0,384.97,303.12
2017,10,18,17,15,428.0,40.5,1.3,21.0,107.5,286.59,221.97
2017,10,18,17,30,314.0,29.0,1.3,20.0,57.0,199.99,140.09
2017,10,18,17,45,157.0,14.5,1.3,19.5,28.5,75.09,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,69.5,14.5,0.75,14.5,19.0,13.82,0.0
2017,10,19,7,0,139.0,29.0,0.8,15.0,38.0,22.93,9.89
2017,10,19,7,15,256.5,45.0,0.9,15.5,83.0,34.86,24.38
2017,10,19,7,30,374.0,61.0,1.0,16.0,128.0,46.29,35.09
2017,10,19,7,45,448.5,72.5,1.15,17.0,179.5,74.48,45.86
2017,10,19,8,0,523.0,84.0,1.3,18.0,231.0,124.56,76.61
2017,10,19,8,15,464.0,106.0,1.45,18.5,256.0,167.98,113.93
2017,10,19,8,30,405.0,128.0,1.6,19.0,281.0,205.41,148.68
2017,10,19,8,45,551.5,119.0,1.75,20.0,358.5,268.82,197.68
2017,10,19,9,0,698.0,110.0,1.9,21.0,436.0,346.67,259.2
2017,10,19,9,15,488.0,173.0,2.05,21.5,412.0,360.94,276.31
2017,10,19,9,30,278.0,236.0,2.2,22.0,388.0,350.53,270.94
2017,10,19,9,45,276.0,258.0,2.35,23.0,418.5,388.26,299.57
2017,10,19,10,0,274.0,280.0,2.5,24.0,449.0,425.55,326.87
2017,10,19,10,15,185.0,297.0,2.55,24.5,414.0,400.05,306.44
2017,10,19,10,30,96.0,314.0,2.6,25.0,379.0,364.43,277.91
2017,10,19,10,45,158.5,329.5,2.65,25.5,441.0,435.54,331.2
2017,10,19,11,0,221.0,345.0,2.7,26.0,503.0,506.85,383.3
2017,10,19,11,15,329.0,324.5,2.75,26.0,566.5,589.12,444.52
2017,10,19,11,30,437.0,304.0,2.8,26.0,630.0,678.23,509.44
2017,10,19,11,45,664.0,208.5,2.9,26.5,710.0,792.66,593.42
2017,10,19,12,0,891.0,113.0,3.0,27.0,790.0,899.7,665.06
2017,10,19,12,15,726.0,190.0,3.1,27.0,742.0,866.42,642.4
2017,10,19,12,30,561.0,267.0,3.2,27.0,694.0,809.49,601.63
2017,10,19,12,45,726.5,187.0,3.3,27.5,734.5,892.18,660.64
2017,10,19,13,0,892.0,107.0,3.4,28.0,775.0,955.32,701.73
2017,10,19,13,15,745.0,169.0,3.45,28.0,718.5,905.7,669.04
2017,10,19,13,30,598.0,231.0,3.5,28.0,662.0,833.64,620.46
2017,10,19,13,45,591.5,222.5,3.55,28.0,636.5,818.73,611.91
2017,10,19,14,0,585.0,214.0,3.6,28.0,611.0,801.15,601.13
2017,10,19,14,15,495.5,232.0,3.6,28.0,557.0,734.84,554.04
2017,10,19,14,30,406.0,250.0,3.6,28.0,503.0,655.12,497.23
2017,10,19,14,45,509.0,201.0,3.65,28.0,497.0,698.17,532.29
2017,10,19,15,0,612.0,152.0,3.7,28.0,491.0,725.77,555.41
2017,10,19,15,15,630.0,132.0,3.65,27.5,456.5,702.38,540.98
2017,10,19,15,30,648.0,112.0,3.6,27.0,422.0,674.94,523.8
2017,10,19,15,45,605.5,110.5,3.6,27.0,375.0,618.96,484.46
2017,10,19,16,0,563.0,109.0,3.6,27.0,328.0,563.43,443.58
2017,10,19,16,15,531.0,96.5,3.2,26.5,279.0,504.0,399.01
2017,10,19,16,30,499.0,84.0,2.8,26.0,230.0,445.46,353.72
2017,10,19,16,45,439.0,72.0,2.45,25.5,181.0,368.82,292.73
2017,10,19,17,0,379.0,60.0,2.1,25.0,132.0,301.26,236.75
2017,10,19,17,15,283.5,45.0,1.95,24.0,89.0,217.64,166.95
2017,10,19,17,30,188.0,30.0,1.8,23.0,46.0,144.05,96.78
2017,10,19,17,45,94.0,15.0,1.65,22.5,23.0,50.78,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
