Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.5,13.0,1.8,17.5,18.0,12.39,0.0
2017,10,20,7,0,149.0,26.0,2.0,18.0,36.0,20.5,7.35
2017,10,20,7,15,265.5,40.5,2.05,18.5,79.0,31.3,20.93
2017,10,20,7,30,382.0,55.0,2.1,19.0,122.0,42.85,31.6
2017,10,20,7,45,479.0,60.5,2.2,19.5,174.5,66.09,37.79
2017,10,20,8,0,576.0,66.0,2.3,20.0,227.0,113.52,64.86
2017,10,20,8,15,623.0,72.0,2.35,20.5,278.5,165.02,104.18
2017,10,20,8,30,670.0,78.0,2.4,21.0,330.0,221.86,151.62
2017,10,20,8,45,335.0,95.5,2.5,22.0,221.5,183.65,135.06
2017,10,20,9,0,0.0,113.0,2.6,23.0,113.0,104.69,79.83
2017,10,20,9,15,0.0,122.0,2.6,23.5,122.0,113.22,86.35
2017,10,20,9,30,0.0,131.0,2.6,24.0,131.0,121.77,92.72
2017,10,20,9,45,4.0,163.5,2.65,24.5,166.0,154.21,117.91
2017,10,20,10,0,8.0,196.0,2.7,25.0,201.0,187.4,143.29
2017,10,20,10,15,10.0,209.0,2.7,25.0,215.5,201.73,154.08
2017,10,20,10,30,12.0,222.0,2.7,25.0,230.0,216.33,165.08
2017,10,20,10,45,13.0,230.0,2.7,25.5,239.0,225.7,171.69
2017,10,20,11,0,14.0,238.0,2.7,26.0,248.0,235.16,178.36
2017,10,20,11,15,90.5,301.5,2.75,26.0,369.0,365.03,277.84
2017,10,20,11,30,167.0,365.0,2.8,26.0,490.0,505.15,381.22
2017,10,20,11,45,184.5,369.0,2.85,26.5,508.0,532.19,399.67
2017,10,20,12,0,202.0,373.0,2.9,27.0,526.0,559.55,418.81
2017,10,20,12,15,214.0,372.0,2.95,27.0,534.5,576.8,431.48
2017,10,20,12,30,226.0,371.0,3.0,27.0,543.0,593.63,443.94
2017,10,20,12,45,293.0,352.0,3.1,27.0,572.0,653.07,488.11
2017,10,20,13,0,360.0,333.0,3.2,27.0,601.0,700.75,523.73
2017,10,20,13,15,385.0,318.0,3.25,27.0,598.5,712.69,533.27
2017,10,20,13,30,410.0,303.0,3.3,27.0,596.0,722.81,541.87
2017,10,20,13,45,377.0,299.5,3.35,27.5,562.0,689.83,517.92
2017,10,20,14,0,344.0,296.0,3.4,28.0,528.0,655.56,493.22
2017,10,20,14,15,580.0,196.5,3.4,28.0,564.5,770.91,581.91
2017,10,20,14,30,816.0,97.0,3.4,28.0,601.0,862.99,646.44
2017,10,20,14,45,659.0,142.0,3.45,28.0,532.0,767.69,581.61
2017,10,20,15,0,502.0,187.0,3.5,28.0,463.0,664.78,508.73
2017,10,20,15,15,357.0,195.5,3.45,27.5,384.0,528.66,409.67
2017,10,20,15,30,212.0,204.0,3.4,27.0,305.0,402.31,314.11
2017,10,20,15,45,197.5,183.0,3.35,27.0,269.0,361.94,284.34
2017,10,20,16,0,183.0,162.0,3.3,27.0,233.0,321.87,253.93
2017,10,20,16,15,166.5,140.0,2.9,26.5,197.0,279.61,221.36
2017,10,20,16,30,150.0,118.0,2.5,26.0,161.0,238.16,188.63
2017,10,20,16,45,120.5,95.5,2.2,25.5,125.5,189.2,148.92
2017,10,20,17,0,91.0,73.0,1.9,25.0,90.0,142.47,110.15
2017,10,20,17,15,52.5,50.0,1.75,24.5,59.0,92.6,68.26
2017,10,20,17,30,14.0,27.0,1.6,24.0,28.0,37.22,20.31
2017,10,20,17,45,7.0,13.5,1.5,23.5,14.0,15.57,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,83.5,12.0,2.7,20.5,17.5,11.44,0.0
2017,10,21,7,0,167.0,24.0,2.9,21.0,35.0,18.91,5.4
2017,10,21,7,15,286.5,37.5,3.1,21.5,78.0,29.74,19.25
2017,10,21,7,30,406.0,51.0,3.3,22.0,121.0,39.32,28.12
2017,10,21,7,45,486.0,58.5,3.55,22.5,171.5,64.41,35.88
2017,10,21,8,0,566.0,66.0,3.8,23.0,222.0,112.22,63.53
2017,10,21,8,15,614.0,72.0,4.0,23.5,273.5,163.18,102.05
2017,10,21,8,30,662.0,78.0,4.2,24.0,325.0,219.61,148.82
2017,10,21,8,45,470.5,133.5,4.45,24.5,321.5,256.32,187.96
2017,10,21,9,0,279.0,189.0,4.7,25.0,318.0,269.99,205.33
2017,10,21,9,15,173.5,211.0,4.8,25.5,294.0,265.41,204.06
2017,10,21,9,30,68.0,233.0,4.9,26.0,270.0,247.66,190.69
2017,10,21,9,45,190.5,249.0,5.0,26.5,363.0,333.32,256.85
2017,10,21,10,0,313.0,265.0,5.1,27.0,456.0,433.14,333.07
2017,10,21,10,15,249.0,291.5,5.1,27.5,448.5,438.07,335.42
2017,10,21,10,30,185.0,318.0,5.1,28.0,441.0,431.82,329.09
2017,10,21,10,45,124.0,319.0,5.2,28.5,403.0,401.11,304.57
2017,10,21,11,0,63.0,320.0,5.3,29.0,365.0,358.19,270.62
2017,10,21,11,15,94.0,340.0,5.3,29.0,409.0,406.8,307.41
2017,10,21,11,30,125.0,360.0,5.3,29.0,453.0,466.08,351.45
2017,10,21,11,45,152.0,366.5,5.3,29.5,480.0,502.35,377.67
2017,10,21,12,0,179.0,373.0,5.3,30.0,507.0,539.65,404.46
2017,10,21,12,15,168.0,373.0,5.2,30.0,499.5,537.09,402.05
2017,10,21,12,30,157.0,373.0,5.1,30.0,492.0,533.42,399.02
2017,10,21,12,45,505.0,242.0,5.1,30.0,617.0,740.41,557.14
2017,10,21,13,0,853.0,111.0,5.1,30.0,742.0,919.94,683.68
2017,10,21,13,15,582.5,219.0,5.05,30.0,645.5,805.08,602.79
2017,10,21,13,30,312.0,327.0,5.0,30.0,549.0,657.76,492.6
2017,10,21,13,45,566.5,218.0,4.95,30.0,603.5,788.06,593.03
2017,10,21,14,0,821.0,109.0,4.9,30.0,658.0,898.83,670.85
2017,10,21,14,15,809.0,107.0,4.85,30.0,626.0,877.73,656.59
2017,10,21,14,30,797.0,105.0,4.8,30.0,594.0,853.55,641.08
2017,10,21,14,45,538.0,171.0,4.75,30.0,492.0,686.78,524.15
2017,10,21,15,0,279.0,237.0,4.7,30.0,390.0,518.28,397.05
2017,10,21,15,15,243.5,220.0,4.65,30.0,345.0,463.96,357.69
2017,10,21,15,30,208.0,203.0,4.6,30.0,300.0,397.84,308.59
2017,10,21,15,45,201.0,180.5,4.55,30.0,266.0,361.44,281.85
2017,10,21,16,0,194.0,158.0,4.5,30.0,232.0,324.72,254.29
2017,10,21,16,15,368.5,115.5,4.1,29.5,230.0,409.5,322.97
2017,10,21,16,30,543.0,73.0,3.7,29.0,228.0,458.79,362.01
2017,10,21,16,45,467.0,64.5,3.35,28.5,178.0,378.3,297.57
2017,10,21,17,0,391.0,56.0,3.0,28.0,128.0,303.47,235.96
2017,10,21,17,15,278.5,42.0,2.7,27.0,84.0,210.53,158.96
2017,10,21,17,30,166.0,28.0,2.4,26.0,40.0,128.76,78.95
2017,10,21,17,45,83.0,14.0,2.15,25.5,20.0,45.22,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,9.5,11.0,3.25,19.0,12.0,10.48,0.0
2017,10,22,7,0,19.0,22.0,3.7,19.0,24.0,19.82,5.0
2017,10,22,7,15,84.0,45.0,4.1,18.5,59.0,37.61,26.08
2017,10,22,7,30,149.0,68.0,4.5,18.0,94.0,53.54,40.91
2017,10,22,7,45,208.5,87.5,4.95,18.0,137.0,78.55,55.22
2017,10,22,8,0,268.0,107.0,5.4,18.0,180.0,117.17,81.51
2017,10,22,8,15,323.0,117.5,5.45,18.0,224.0,155.09,110.24
2017,10,22,8,30,378.0,128.0,5.5,18.0,268.0,198.75,145.93
2017,10,22,8,45,207.5,154.5,5.6,18.0,233.0,199.37,154.12
2017,10,22,9,0,37.0,181.0,5.7,18.0,198.0,178.43,141.56
2017,10,22,9,15,38.0,200.5,5.7,18.5,220.0,200.34,158.97
2017,10,22,9,30,39.0,220.0,5.7,19.0,242.0,222.53,176.31
2017,10,22,9,45,87.5,250.5,5.7,20.0,303.0,279.51,220.97
2017,10,22,10,0,136.0,281.0,5.7,21.0,364.0,345.22,271.88
2017,10,22,10,15,476.0,202.5,5.7,21.5,513.5,495.38,392.22
2017,10,22,10,30,816.0,124.0,5.7,22.0,663.0,667.93,526.95
2017,10,22,10,45,835.5,121.0,5.7,22.5,691.5,715.43,561.9
2017,10,22,11,0,855.0,118.0,5.7,23.0,720.0,761.79,594.66
2017,10,22,11,15,861.5,119.0,5.65,23.0,738.0,800.8,622.0
2017,10,22,11,30,868.0,120.0,5.6,23.0,756.0,837.26,647.35
2017,10,22,11,45,894.0,109.0,5.6,23.5,771.0,869.22,668.32
2017,10,22,12,0,920.0,98.0,5.6,24.0,786.0,903.78,691.02
2017,10,22,12,15,921.0,98.0,5.6,24.5,787.0,925.59,704.67
2017,10,22,12,30,922.0,98.0,5.6,25.0,788.0,943.83,715.91
2017,10,22,12,45,923.0,96.0,5.6,25.5,781.0,956.19,723.17
2017,10,22,13,0,924.0,94.0,5.6,26.0,774.0,964.77,727.97
2017,10,22,13,15,921.0,93.5,5.55,26.0,758.0,967.52,730.07
2017,10,22,13,30,918.0,93.0,5.5,26.0,742.0,966.45,729.74
2017,10,22,13,45,916.5,90.0,5.5,26.0,718.5,960.06,726.26
2017,10,22,14,0,915.0,87.0,5.5,26.0,695.0,949.85,720.32
2017,10,22,14,15,906.5,85.0,5.4,26.0,663.0,930.69,707.69
2017,10,22,14,30,898.0,83.0,5.3,26.0,631.0,908.06,692.81
2017,10,22,14,45,890.5,79.0,5.2,26.0,593.0,880.57,674.6
2017,10,22,15,0,883.0,75.0,5.1,26.0,555.0,849.86,654.16
2017,10,22,15,15,865.0,72.5,4.85,25.5,509.5,809.35,627.09
2017,10,22,15,30,847.0,70.0,4.6,25.0,464.0,773.36,603.08
2017,10,22,15,45,825.5,66.0,4.4,25.0,414.5,724.01,568.19
2017,10,22,16,0,804.0,62.0,4.2,25.0,365.0,673.33,532.02
2017,10,22,16,15,763.5,57.5,3.7,24.0,311.0,608.1,485.11
2017,10,22,16,30,723.0,53.0,3.2,23.0,257.0,543.87,435.79
2017,10,22,16,45,662.0,46.5,2.7,22.0,202.5,466.58,373.61
2017,10,22,17,0,601.0,40.0,2.2,21.0,148.0,393.26,311.69
2017,10,22,17,15,480.5,31.0,2.05,20.0,98.0,292.69,226.01
2017,10,22,17,30,360.0,22.0,1.9,19.0,48.0,200.18,121.1
2017,10,22,17,45,180.0,11.0,1.8,18.0,24.0,79.29,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.5,19.5,9.05,0.0
2017,10,23,7,0,331.0,19.0,0.7,12.0,39.0,16.46,2.44
2017,10,23,7,15,458.5,28.5,0.85,12.5,87.0,23.82,14.91
2017,10,23,7,30,586.0,38.0,1.0,13.0,135.0,30.87,21.79
2017,10,23,7,45,654.0,44.0,1.2,14.0,189.5,60.27,29.92
2017,10,23,8,0,722.0,50.0,1.4,15.0,244.0,115.51,61.79
2017,10,23,8,15,764.0,54.0,1.5,16.0,298.5,172.76,106.08
2017,10,23,8,30,806.0,58.0,1.6,17.0,353.0,234.54,158.68
2017,10,23,8,45,833.5,61.0,1.75,18.0,404.0,297.49,214.01
2017,10,23,9,0,861.0,64.0,1.9,19.0,455.0,360.13,268.5
2017,10,23,9,15,880.5,66.5,2.1,19.5,502.0,420.8,320.89
2017,10,23,9,30,900.0,69.0,2.3,20.0,549.0,481.95,372.09
2017,10,23,9,45,912.5,71.0,2.5,21.0,589.5,539.22,418.01
2017,10,23,10,0,925.0,73.0,2.7,22.0,630.0,595.62,461.66
2017,10,23,10,15,934.5,74.5,2.75,22.5,663.5,648.55,501.68
2017,10,23,10,30,944.0,76.0,2.8,23.0,697.0,699.77,539.25
2017,10,23,10,45,949.5,78.0,2.85,23.5,722.5,746.78,571.53
2017,10,23,11,0,955.0,80.0,2.9,24.0,748.0,791.27,600.71
2017,10,23,11,15,959.0,80.5,2.85,24.5,765.5,830.29,625.2
2017,10,23,11,30,963.0,81.0,2.8,25.0,783.0,866.27,647.32
2017,10,23,11,45,960.5,84.0,2.75,25.5,791.5,896.33,665.24
2017,10,23,12,0,958.0,87.0,2.7,26.0,800.0,922.72,680.62
2017,10,23,12,15,957.5,87.0,2.6,26.0,799.5,943.85,693.42
2017,10,23,12,30,957.0,87.0,2.5,26.0,799.0,961.2,703.77
2017,10,23,12,45,953.0,87.0,2.45,26.5,790.0,971.52,708.69
2017,10,23,13,0,949.0,87.0,2.4,27.0,781.0,977.88,711.22
2017,10,23,13,15,944.0,86.5,2.3,27.0,763.5,978.8,711.3
2017,10,23,13,30,939.0,86.0,2.2,27.0,746.0,975.79,709.03
2017,10,23,13,45,929.5,85.5,2.1,27.0,719.5,964.74,701.75
2017,10,23,14,0,920.0,85.0,2.0,27.0,693.0,949.97,692.27
2017,10,23,14,15,909.5,83.5,1.85,27.0,660.0,929.51,678.7
2017,10,23,14,30,899.0,82.0,1.7,27.0,627.0,905.64,663.03
2017,10,23,14,45,882.5,80.5,1.55,27.0,586.5,873.33,641.88
2017,10,23,15,0,866.0,79.0,1.4,27.0,546.0,838.29,618.97
2017,10,23,15,15,845.5,76.0,1.25,26.5,500.0,802.6,596.71
2017,10,23,15,30,825.0,73.0,1.1,26.0,454.0,757.75,567.96
2017,10,23,15,45,794.0,70.0,1.0,26.0,403.0,703.28,531.7
2017,10,23,16,0,763.0,67.0,0.9,26.0,352.0,648.21,494.34
2017,10,23,16,15,720.0,62.0,0.85,25.5,298.5,582.39,449.54
2017,10,23,16,30,677.0,57.0,0.8,25.0,245.0,517.83,402.15
2017,10,23,16,45,607.0,50.5,0.75,24.5,191.5,441.58,343.45
2017,10,23,17,0,537.0,44.0,0.7,24.0,138.0,366.83,283.05
2017,10,23,17,15,414.5,33.5,0.8,23.0,90.5,267.54,201.62
2017,10,23,17,30,292.0,23.0,0.9,22.0,43.0,174.98,96.21
2017,10,23,17,45,146.0,11.5,1.05,21.0,21.5,66.49,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,154.0,9.5,3.4,11.5,18.0,9.05,0.0
2017,10,24,7,0,308.0,19.0,3.6,12.0,36.0,16.58,1.15
2017,10,24,7,15,437.5,28.5,3.7,12.5,83.5,23.92,14.86
2017,10,24,7,30,567.0,38.0,3.8,13.0,131.0,30.97,21.79
2017,10,24,7,45,638.0,44.0,3.9,14.0,185.0,59.28,29.67
2017,10,24,8,0,709.0,50.0,4.0,15.0,239.0,113.71,61.01
2017,10,24,8,15,752.0,54.0,4.2,16.0,293.0,170.22,104.94
2017,10,24,8,30,795.0,58.0,4.4,17.0,347.0,231.38,157.56
2017,10,24,8,45,823.5,61.5,4.6,18.0,398.0,292.28,212.04
2017,10,24,9,0,852.0,65.0,4.8,19.0,449.0,357.08,269.28
2017,10,24,9,15,872.0,67.5,4.85,19.5,495.5,417.35,322.25
2017,10,24,9,30,892.0,70.0,4.9,20.0,542.0,478.18,374.12
2017,10,24,9,45,905.5,72.0,5.0,20.5,582.5,535.45,421.78
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,591.98,467.39
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,644.84,508.6
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,696.06,547.37
2017,10,24,10,45,945.0,78.5,5.1,22.5,716.0,742.61,580.5
2017,10,24,11,0,951.0,80.0,5.1,23.0,742.0,786.69,610.34
2017,10,24,11,15,955.0,80.5,5.1,23.0,759.5,825.49,637.32
2017,10,24,11,30,959.0,81.0,5.1,23.0,777.0,861.27,662.05
2017,10,24,11,45,955.5,84.5,5.15,23.5,785.0,890.86,681.31
2017,10,24,12,0,952.0,88.0,5.2,24.0,793.0,916.77,697.98
2017,10,24,12,15,952.0,88.0,5.25,24.0,793.5,938.16,712.97
2017,10,24,12,30,952.0,88.0,5.3,24.0,794.0,955.83,725.51
2017,10,24,12,45,952.0,86.5,5.35,24.0,785.5,968.0,734.42
2017,10,24,13,0,952.0,85.0,5.4,24.0,777.0,976.28,740.83
2017,10,24,13,15,948.0,84.5,5.4,24.0,760.5,978.09,742.62
2017,10,24,13,30,944.0,84.0,5.4,24.0,744.0,975.96,741.9
2017,10,24,13,45,940.0,82.0,5.45,24.0,719.0,968.18,737.8
2017,10,24,14,0,936.0,80.0,5.5,24.0,694.0,956.54,731.18
2017,10,24,14,15,927.0,78.5,5.45,24.0,661.5,937.21,718.67
2017,10,24,14,30,918.0,77.0,5.4,24.0,629.0,914.36,703.84
2017,10,24,14,45,908.0,74.0,5.4,24.0,590.0,885.46,685.07
2017,10,24,15,0,898.0,71.0,5.4,24.0,551.0,853.43,664.02
2017,10,24,15,15,880.0,68.5,5.35,23.5,505.5,812.56,637.45
2017,10,24,15,30,862.0,66.0,5.3,23.0,460.0,769.51,608.9
2017,10,24,15,45,837.5,62.5,5.25,23.0,409.5,718.43,572.65
2017,10,24,16,0,813.0,59.0,5.2,23.0,359.0,672.26,539.4
2017,10,24,16,15,772.5,55.0,4.75,22.0,305.0,607.56,491.62
2017,10,24,16,30,732.0,51.0,4.3,21.0,251.0,543.84,441.34
2017,10,24,16,45,665.0,45.0,3.9,20.5,196.5,463.59,375.14
2017,10,24,17,0,598.0,39.0,3.5,20.0,142.0,387.83,309.73
2017,10,24,17,15,473.0,30.0,3.2,19.0,92.5,285.84,220.91
2017,10,24,17,30,348.0,21.0,2.9,18.0,43.0,190.22,96.86
2017,10,24,17,45,174.0,10.5,2.6,17.0,21.5,75.89,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,161.0,9.0,1.75,9.5,18.0,8.58,0.0
2017,10,25,7,0,322.0,18.0,1.8,10.0,36.0,15.66,0.0
2017,10,25,7,15,456.0,27.5,2.1,11.0,84.5,23.07,14.18
2017,10,25,7,30,590.0,37.0,2.4,12.0,133.0,30.18,21.17
2017,10,25,7,45,660.5,43.5,2.75,13.0,187.5,59.24,29.46
2017,10,25,8,0,731.0,50.0,3.1,14.0,242.0,115.37,61.77
2017,10,25,8,15,774.0,54.0,2.95,15.0,297.0,173.14,106.63
2017,10,25,8,30,817.0,58.0,2.8,16.0,352.0,235.55,160.15
2017,10,25,8,45,845.0,61.0,2.65,17.0,403.5,299.03,216.38
2017,10,25,9,0,873.0,64.0,2.5,18.0,455.0,362.32,271.69
2017,10,25,9,15,893.0,66.5,2.5,19.0,502.5,423.68,324.19
2017,10,25,9,30,913.0,69.0,2.5,20.0,550.0,485.56,375.1
2017,10,25,9,45,927.0,71.0,2.55,21.0,591.0,544.09,421.67
2017,10,25,10,0,941.0,73.0,2.6,22.0,632.0,601.88,465.84
2017,10,25,10,15,951.0,74.5,2.6,22.5,666.0,655.7,506.24
2017,10,25,10,30,961.0,76.0,2.6,23.0,700.0,707.83,544.11
2017,10,25,10,45,967.5,77.0,2.65,23.5,726.0,755.04,576.5
2017,10,25,11,0,974.0,78.0,2.7,24.0,752.0,799.75,605.66
2017,10,25,11,15,978.0,79.0,2.7,24.0,770.0,839.81,632.22
2017,10,25,11,30,982.0,80.0,2.7,24.0,788.0,876.78,656.53
2017,10,25,11,45,976.5,84.0,2.7,24.5,796.0,905.87,674.12
2017,10,25,12,0,971.0,88.0,2.7,25.0,804.0,931.1,689.13
2017,10,25,12,15,971.0,88.0,2.65,25.0,804.0,952.84,702.79
2017,10,25,12,30,971.0,88.0,2.6,25.0,804.0,970.78,714.02
2017,10,25,12,45,969.0,87.5,2.55,25.5,795.0,982.48,719.87
2017,10,25,13,0,967.0,87.0,2.5,26.0,786.0,990.19,723.28
2017,10,25,13,15,962.5,86.0,2.4,26.0,768.5,991.04,723.33
2017,10,25,13,30,958.0,85.0,2.3,26.0,751.0,987.88,720.99
2017,10,25,13,45,951.5,83.5,2.25,26.0,725.0,978.35,715.23
2017,10,25,14,0,945.0,82.0,2.2,26.0,699.0,964.95,707.19
2017,10,25,14,15,934.0,80.5,2.1,26.0,665.0,943.74,693.68
2017,10,25,14,30,923.0,79.0,2.0,26.0,631.0,919.06,678.05
2017,10,25,14,45,893.5,82.5,1.9,26.0,587.5,881.16,653.74
2017,10,25,15,0,864.0,86.0,1.8,26.0,544.0,848.32,632.83
2017,10,25,15,15,841.5,82.5,1.65,25.5,497.5,803.4,604.25
2017,10,25,15,30,819.0,79.0,1.5,25.0,451.0,756.58,574.05
2017,10,25,15,45,788.0,75.0,1.4,25.0,399.5,701.21,536.69
2017,10,25,16,0,757.0,71.0,1.3,25.0,348.0,645.23,498.14
2017,10,25,16,15,710.0,66.0,1.2,24.0,294.0,577.07,450.91
2017,10,25,16,30,663.0,61.0,1.1,23.0,240.0,515.02,404.75
2017,10,25,16,45,588.5,53.0,1.0,22.5,186.0,431.52,339.29
2017,10,25,17,0,514.0,45.0,0.9,22.0,132.0,353.61,275.23
2017,10,25,17,15,381.5,33.5,1.0,21.0,84.5,250.1,188.84
2017,10,25,17,30,249.0,22.0,1.1,20.0,37.0,151.87,64.9
2017,10,25,17,45,124.5,11.0,1.2,19.0,18.5,57.4,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.0,10.5,15.5,9.53,0.0
2017,10,26,7,0,219.0,20.0,3.2,11.0,31.0,16.37,0.0
2017,10,26,7,15,358.5,32.0,3.4,11.5,77.0,25.35,15.98
2017,10,26,7,30,498.0,44.0,3.6,12.0,123.0,33.86,24.39
2017,10,26,7,45,576.5,52.0,3.8,13.0,176.5,60.68,32.87
2017,10,26,8,0,655.0,60.0,4.0,14.0,230.0,113.9,63.82
2017,10,26,8,15,703.0,65.0,4.15,15.0,284.0,171.43,108.41
2017,10,26,8,30,751.0,70.0,4.3,16.0,338.0,231.51,159.68
2017,10,26,8,45,783.5,74.0,4.5,17.0,389.5,291.3,212.88
2017,10,26,9,0,816.0,78.0,4.7,18.0,441.0,353.88,268.11
2017,10,26,9,15,838.0,81.0,5.1,19.0,487.5,413.78,320.52
2017,10,26,9,30,860.0,84.0,5.5,20.0,534.0,474.58,372.21
2017,10,26,9,45,875.5,86.5,5.95,21.0,574.5,532.18,420.05
2017,10,26,10,0,891.0,89.0,6.4,22.0,615.0,588.75,465.71
2017,10,26,10,15,902.0,91.0,6.4,22.5,649.0,641.38,507.12
2017,10,26,10,30,913.0,93.0,6.4,23.0,683.0,692.54,546.27
2017,10,26,10,45,920.0,94.5,6.4,23.5,708.5,738.68,580.4
2017,10,26,11,0,927.0,96.0,6.4,24.0,734.0,782.52,610.56
2017,10,26,11,15,931.0,97.0,6.35,24.5,751.5,821.02,636.34
2017,10,26,11,30,935.0,98.0,6.3,25.0,769.0,856.58,659.77
2017,10,26,11,45,946.0,94.0,6.3,25.5,780.0,889.49,681.35
2017,10,26,12,0,957.0,90.0,6.3,26.0,791.0,919.36,700.69
2017,10,26,12,15,956.5,90.0,6.25,26.0,790.5,940.33,714.95
2017,10,26,12,30,956.0,90.0,6.2,26.0,790.0,957.56,726.7
2017,10,26,12,45,951.5,90.0,6.2,26.5,780.5,967.33,732.19
2017,10,26,13,0,947.0,90.0,6.2,27.0,771.0,973.17,735.12
2017,10,26,13,15,941.5,89.5,6.15,27.0,753.0,973.58,735.68
2017,10,26,13,30,936.0,89.0,6.1,27.0,735.0,970.08,733.73
2017,10,26,13,45,927.0,88.0,6.05,27.0,708.5,958.95,726.67
2017,10,26,14,0,918.0,87.0,6.0,27.0,682.0,944.1,717.21
2017,10,26,14,15,906.5,85.5,5.9,27.0,648.5,922.83,703.13
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,898.21,686.82
2017,10,26,14,45,877.5,82.0,5.75,27.0,574.5,864.65,664.49
2017,10,26,15,0,860.0,80.0,5.7,27.0,534.0,835.56,645.34
2017,10,26,15,15,838.5,77.5,5.5,26.5,487.5,792.85,616.79
2017,10,26,15,30,817.0,75.0,5.3,26.0,441.0,748.22,586.54
2017,10,26,15,45,783.5,71.5,5.1,26.0,390.0,691.77,545.91
2017,10,26,16,0,750.0,68.0,4.9,26.0,339.0,634.94,504.3
2017,10,26,16,15,703.5,63.0,4.4,25.0,285.5,567.6,454.09
2017,10,26,16,30,657.0,58.0,3.9,24.0,232.0,506.03,405.69
2017,10,26,16,45,578.0,51.0,3.4,23.5,179.0,421.72,336.69
2017,10,26,17,0,499.0,44.0,2.9,23.0,126.0,343.42,270.03
2017,10,26,17,15,368.0,32.5,2.7,22.0,80.0,241.79,182.63
2017,10,26,17,30,237.0,21.0,2.5,21.0,34.0,144.11,48.55
2017,10,26,17,45,118.5,10.5,2.35,20.0,17.0,54.47,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,74.5,9.0,6.65,10.0,13.0,8.58,0.0
2017,10,27,7,0,149.0,18.0,6.9,10.0,26.0,14.21,0.0
2017,10,27,7,15,275.5,33.0,7.2,10.0,68.0,26.38,16.82
2017,10,27,7,30,402.0,48.0,7.5,10.0,110.0,37.62,27.87
2017,10,27,7,45,476.5,58.5,7.8,10.5,160.0,62.69,37.44
2017,10,27,8,0,551.0,69.0,8.1,11.0,210.0,111.42,67.03
2017,10,27,8,15,602.0,76.0,8.1,11.0,262.0,162.31,107.15
2017,10,27,8,30,653.0,83.0,8.1,11.0,314.0,219.04,156.72
2017,10,27,8,45,683.5,89.5,8.1,11.5,362.5,275.09,208.06
2017,10,27,9,0,714.0,96.0,8.1,12.0,411.0,333.89,261.79
2017,10,27,9,15,739.0,100.5,8.0,12.5,456.0,391.05,313.48
2017,10,27,9,30,764.0,105.0,7.9,13.0,501.0,449.68,365.15
2017,10,27,9,45,776.0,110.5,7.85,13.5,539.5,504.63,412.56
2017,10,27,10,0,788.0,116.0,7.8,14.0,578.0,557.97,457.34
2017,10,27,10,15,801.0,118.5,7.7,14.0,611.0,608.18,499.34
2017,10,27,10,30,814.0,121.0,7.6,14.0,644.0,657.42,539.65
2017,10,27,10,45,815.5,126.5,7.55,14.5,667.5,700.53,573.23
2017,10,27,11,0,817.0,132.0,7.5,15.0,691.0,741.28,604.23
2017,10,27,11,15,822.5,134.0,7.4,15.0,709.0,778.98,632.22
2017,10,27,11,30,828.0,136.0,7.3,15.0,727.0,814.22,658.17
2017,10,27,11,45,806.0,149.5,7.2,15.5,730.5,836.04,672.59
2017,10,27,12,0,784.0,163.0,7.1,16.0,734.0,857.82,687.0
2017,10,27,12,15,559.0,247.5,7.0,16.0,655.0,766.04,614.15
2017,10,27,12,30,334.0,332.0,6.9,16.0,576.0,658.05,525.86
2017,10,27,12,45,323.5,330.5,6.85,16.5,564.5,654.82,522.69
2017,10,27,13,0,313.0,329.0,6.8,17.0,553.0,649.95,518.03
2017,10,27,13,15,171.0,301.0,6.7,17.0,423.0,480.01,384.17
2017,10,27,13,30,29.0,273.0,6.6,17.0,293.0,307.65,244.51
2017,10,27,13,45,98.5,290.0,6.5,17.0,354.0,392.47,314.75
2017,10,27,14,0,168.0,307.0,6.4,17.0,415.0,491.2,394.29
2017,10,27,14,15,84.0,198.5,6.35,16.5,252.5,291.27,235.54
2017,10,27,14,30,0.0,90.0,6.3,16.0,90.0,83.88,64.24
2017,10,27,14,45,340.0,113.5,6.25,16.0,291.5,440.17,366.4
2017,10,27,15,0,680.0,137.0,6.2,16.0,493.0,754.56,616.47
2017,10,27,15,15,653.5,131.0,6.15,15.5,448.5,708.52,582.24
2017,10,27,15,30,627.0,125.0,6.1,15.0,404.0,661.31,547.93
2017,10,27,15,45,614.0,111.0,6.1,15.0,358.5,614.55,512.09
2017,10,27,16,0,601.0,97.0,6.1,15.0,313.0,566.4,474.19
2017,10,27,16,15,550.0,88.5,5.95,14.5,262.0,497.86,418.58
2017,10,27,16,30,499.0,80.0,5.8,14.0,211.0,431.57,363.04
2017,10,27,16,45,442.5,66.0,5.65,13.5,162.5,359.22,300.58
2017,10,27,17,0,386.0,52.0,5.5,13.0,114.0,291.06,239.42
2017,10,27,17,15,266.5,36.0,5.25,12.5,71.0,195.41,152.62
2017,10,27,17,30,147.0,20.0,5.0,12.0,28.0,102.12,22.88
2017,10,27,17,45,73.5,10.0,4.75,11.5,14.0,37.01,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.15,2.5,15.0,8.1,0.0
2017,10,28,7,0,275.0,17.0,3.3,3.0,30.0,13.71,0.0
2017,10,28,7,15,418.0,27.5,3.3,3.5,76.5,23.43,14.68
2017,10,28,7,30,561.0,38.0,3.3,4.0,123.0,31.52,23.05
2017,10,28,7,45,632.5,45.0,3.35,5.0,177.0,58.3,31.11
2017,10,28,8,0,704.0,52.0,3.4,6.0,231.0,112.86,62.97
2017,10,28,8,15,749.5,56.5,3.65,7.0,285.0,169.51,107.88
2017,10,28,8,30,795.0,61.0,3.9,8.0,339.0,231.12,162.2
2017,10,28,8,45,822.0,65.5,4.15,9.0,390.0,292.2,218.54
2017,10,28,9,0,849.0,70.0,4.4,10.0,441.0,355.35,276.34
2017,10,28,9,15,869.5,73.0,4.4,10.5,488.0,417.27,332.27
2017,10,28,9,30,890.0,76.0,4.4,11.0,535.0,478.35,385.89
2017,10,28,9,45,901.5,79.5,4.4,11.5,575.0,535.72,434.86
2017,10,28,10,0,913.0,83.0,4.4,12.0,615.0,592.17,481.45
2017,10,28,10,15,923.0,84.5,4.3,12.5,648.5,644.5,523.0
2017,10,28,10,30,933.0,86.0,4.2,13.0,682.0,695.21,561.89
2017,10,28,10,45,937.5,88.5,4.15,13.5,707.0,741.28,595.94
2017,10,28,11,0,942.0,91.0,4.1,14.0,732.0,784.82,625.87
2017,10,28,11,15,946.0,92.0,4.05,14.0,749.5,823.66,653.2
2017,10,28,11,30,950.0,93.0,4.0,14.0,767.0,859.53,678.2
2017,10,28,11,45,951.0,94.0,4.0,14.5,775.5,889.78,698.03
2017,10,28,12,0,952.0,95.0,4.0,15.0,784.0,916.58,715.35
2017,10,28,12,15,951.5,94.5,4.0,15.0,784.0,936.87,729.43
2017,10,28,12,30,951.0,94.0,4.0,15.0,784.0,953.41,741.02
2017,10,28,12,45,949.0,93.5,4.05,15.5,775.0,964.8,748.05
2017,10,28,13,0,947.0,93.0,4.1,16.0,766.0,972.31,752.54
2017,10,28,13,15,942.5,92.0,4.1,16.0,748.5,973.07,753.62
2017,10,28,13,30,938.0,91.0,4.1,16.0,731.0,969.92,752.2
2017,10,28,13,45,932.0,89.0,4.15,16.0,705.5,960.39,746.79
2017,10,28,14,0,926.0,87.0,4.2,16.0,680.0,947.07,738.9
2017,10,28,14,15,915.0,85.0,4.15,16.0,646.5,925.6,724.81
2017,10,28,14,30,904.0,83.0,4.1,16.0,613.0,900.74,708.43
2017,10,28,14,45,888.5,81.0,4.1,16.0,572.5,868.81,687.24
2017,10,28,15,0,873.0,79.0,4.1,16.0,532.0,834.11,663.95
2017,10,28,15,15,851.0,76.0,4.0,16.0,485.5,797.25,638.44
2017,10,28,15,30,829.0,73.0,3.9,16.0,439.0,751.38,605.95
2017,10,28,15,45,797.5,69.5,3.85,16.0,388.0,696.22,566.1
2017,10,28,16,0,766.0,66.0,3.8,16.0,337.0,640.5,524.91
2017,10,28,16,15,719.0,61.0,3.3,15.0,283.5,572.47,472.83
2017,10,28,16,30,672.0,56.0,2.8,14.0,230.0,505.99,418.7
2017,10,28,16,45,596.0,48.5,2.35,13.5,176.5,426.68,351.15
2017,10,28,17,0,520.0,41.0,1.9,13.0,123.0,349.01,282.5
2017,10,28,17,15,382.0,30.0,1.75,12.0,77.0,244.37,188.68
2017,10,28,17,30,244.0,19.0,1.6,11.0,31.0,142.15,13.25
2017,10,28,17,45,122.0,9.5,1.45,10.0,15.5,54.48,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,125.5,8.0,1.8,4.5,13.5,7.63,0.0
2017,10,29,7,0,251.0,16.0,1.9,5.0,27.0,12.85,0.0
2017,10,29,7,15,396.5,27.0,2.3,6.0,73.0,21.12,12.4
2017,10,29,7,30,542.0,38.0,2.7,7.0,119.0,31.65,22.84
2017,10,29,7,45,620.0,44.5,3.1,8.5,173.0,56.91,30.04
2017,10,29,8,0,698.0,51.0,3.5,10.0,227.0,110.71,60.52
2017,10,29,8,15,745.0,56.0,3.55,11.0,281.0,167.58,104.8
2017,10,29,8,30,792.0,61.0,3.6,12.0,335.0,229.6,158.49
2017,10,29,8,45,824.0,64.0,3.7,13.0,387.0,290.34,213.39
2017,10,29,9,0,856.0,67.0,3.8,14.0,439.0,353.71,270.14
2017,10,29,9,15,877.5,70.0,3.8,14.5,486.0,416.29,325.61
2017,10,29,9,30,899.0,73.0,3.8,15.0,533.0,478.12,378.82
2017,10,29,9,45,914.0,75.0,3.8,16.0,574.0,536.1,426.54
2017,10,29,10,0,929.0,77.0,3.8,17.0,615.0,593.45,471.96
2017,10,29,10,15,939.5,78.5,3.7,17.5,649.0,646.69,513.28
2017,10,29,10,30,950.0,80.0,3.6,18.0,683.0,698.31,552.0
2017,10,29,10,45,956.5,81.5,3.5,19.0,709.0,745.3,584.37
2017,10,29,11,0,963.0,83.0,3.4,20.0,735.0,789.84,612.6
2017,10,29,11,15,967.0,83.5,3.35,20.0,752.0,828.75,638.97
2017,10,29,11,30,971.0,84.0,3.3,20.0,769.0,864.6,663.02
2017,10,29,11,45,971.0,85.5,3.3,20.5,777.5,895.03,682.21
2017,10,29,12,0,971.0,87.0,3.3,21.0,786.0,921.89,698.89
2017,10,29,12,15,970.5,87.0,3.3,21.0,786.0,943.0,713.01
2017,10,29,12,30,970.0,87.0,3.3,21.0,786.0,960.31,724.68
2017,10,29,12,45,967.5,86.0,3.35,21.5,777.0,970.82,730.87
2017,10,29,13,0,965.0,85.0,3.4,22.0,768.0,977.36,734.57
2017,10,29,13,15,960.5,84.5,3.4,22.0,750.0,978.68,736.0
2017,10,29,13,30,956.0,84.0,3.4,22.0,732.0,976.04,734.98
2017,10,29,13,45,949.0,82.5,3.4,22.0,706.5,966.04,729.18
2017,10,29,14,0,942.0,81.0,3.4,22.0,681.0,952.21,720.98
2017,10,29,14,15,931.0,79.5,3.35,22.0,647.5,931.12,707.62
2017,10,29,14,30,920.0,78.0,3.3,22.0,614.0,906.58,692.02
2017,10,29,14,45,900.0,78.0,3.3,22.0,572.5,872.93,670.44
2017,10,29,15,0,880.0,78.0,3.3,22.0,531.0,836.71,646.96
2017,10,29,15,15,858.5,75.0,3.2,21.5,484.5,800.11,623.65
2017,10,29,15,30,837.0,72.0,3.1,21.0,438.0,754.47,593.42
2017,10,29,15,45,806.0,68.0,3.05,21.0,387.0,698.9,554.45
2017,10,29,16,0,775.0,64.0,3.0,21.0,336.0,642.72,514.09
2017,10,29,16,15,728.0,59.0,2.65,20.0,282.0,574.5,463.51
2017,10,29,16,30,681.0,54.0,2.3,19.0,228.0,507.84,410.77
2017,10,29,16,45,605.0,47.0,2.0,18.0,175.0,424.26,342.39
2017,10,29,17,0,529.0,40.0,1.7,17.0,122.0,351.56,279.44
2017,10,29,17,15,389.0,29.0,1.75,16.0,76.0,245.91,185.63
2017,10,29,17,30,249.0,18.0,1.8,15.0,30.0,141.82,0.0
2017,10,29,17,45,124.5,9.0,1.9,14.0,15.0,54.75,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
