Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,109.0,8.0,2.05,7.5,12.5,7.63,0.0
2017,10,30,7,0,218.0,16.0,2.1,8.0,25.0,12.94,0.0
2017,10,30,7,15,366.0,27.5,2.35,9.0,69.5,21.68,12.52
2017,10,30,7,30,514.0,39.0,2.6,10.0,114.0,29.95,20.99
2017,10,30,7,45,591.0,46.5,2.9,11.0,167.0,54.56,28.63
2017,10,30,8,0,668.0,54.0,3.2,12.0,220.0,110.06,60.84
2017,10,30,8,15,716.5,59.0,3.25,13.0,273.5,165.19,103.2
2017,10,30,8,30,765.0,64.0,3.3,14.0,327.0,225.7,154.94
2017,10,30,8,45,795.0,68.5,3.4,15.0,377.5,285.65,208.57
2017,10,30,9,0,825.0,73.0,3.5,16.0,428.0,348.06,263.88
2017,10,30,9,15,847.0,75.5,3.8,17.0,474.5,407.52,315.96
2017,10,30,9,30,869.0,78.0,4.1,18.0,521.0,467.84,367.17
2017,10,30,9,45,883.5,81.0,4.4,19.0,561.0,525.42,414.79
2017,10,30,10,0,898.0,84.0,4.7,20.0,601.0,581.95,460.2
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.5,634.52,501.1
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,685.6,539.62
2017,10,30,10,45,925.5,89.5,4.6,21.5,693.0,730.65,572.71
2017,10,30,11,0,931.0,91.0,4.6,22.0,718.0,773.27,601.51
2017,10,30,11,15,935.5,92.0,4.5,22.5,735.5,811.97,626.59
2017,10,30,11,30,940.0,93.0,4.4,23.0,753.0,847.77,649.37
2017,10,30,11,45,940.5,94.5,4.35,23.5,761.0,877.76,668.27
2017,10,30,12,0,941.0,96.0,4.3,24.0,769.0,904.33,684.72
2017,10,30,12,15,940.0,96.0,4.15,24.0,769.0,924.43,697.54
2017,10,30,12,30,939.0,96.0,4.0,24.0,769.0,940.84,707.88
2017,10,30,12,45,934.5,96.0,3.85,24.5,759.5,950.36,712.23
2017,10,30,13,0,930.0,96.0,3.7,25.0,750.0,956.03,714.09
2017,10,30,13,15,924.5,95.5,3.55,25.0,732.0,956.38,713.9
2017,10,30,13,30,919.0,95.0,3.4,25.0,714.0,952.91,711.31
2017,10,30,13,45,908.5,94.0,3.25,25.0,688.0,940.57,702.93
2017,10,30,14,0,898.0,93.0,3.1,25.0,662.0,924.63,692.32
2017,10,30,14,15,886.0,91.5,2.95,25.0,628.0,903.32,678.22
2017,10,30,14,30,874.0,90.0,2.8,25.0,594.0,886.25,667.12
2017,10,30,14,45,852.5,88.5,2.7,25.0,553.0,850.41,643.59
2017,10,30,15,0,831.0,87.0,2.6,25.0,512.0,812.09,618.37
2017,10,30,15,15,807.5,83.5,2.45,24.5,466.0,767.59,589.44
2017,10,30,15,30,784.0,80.0,2.3,24.0,420.0,721.36,558.86
2017,10,30,15,45,747.5,76.5,2.2,24.0,369.5,664.12,518.93
2017,10,30,16,0,711.0,73.0,2.1,24.0,319.0,610.98,481.13
2017,10,30,16,15,660.0,67.0,1.85,23.0,266.5,541.82,429.84
2017,10,30,16,30,609.0,61.0,1.6,22.0,214.0,474.89,377.91
2017,10,30,16,45,526.0,52.5,1.35,21.0,162.5,389.34,309.16
2017,10,30,17,0,443.0,44.0,1.1,20.0,111.0,310.23,242.68
2017,10,30,17,15,305.0,31.0,1.15,19.0,68.0,207.83,153.16
2017,10,30,17,30,167.0,18.0,1.2,18.0,25.0,105.95,0.0
2017,10,30,17,45,83.5,9.0,1.25,17.5,12.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,13.0,7.0,3.55,9.0,7.5,0.0,0.0
2017,10,31,7,0,26.0,14.0,3.6,9.0,15.0,13.34,0.0
2017,10,31,7,15,112.0,36.5,3.65,9.0,51.5,29.69,18.94
2017,10,31,7,30,198.0,59.0,3.7,9.0,88.0,46.9,36.07
2017,10,31,7,45,99.0,66.5,3.75,9.5,81.0,59.49,43.61
2017,10,31,8,0,0.0,74.0,3.8,10.0,74.0,67.34,52.73
2017,10,31,8,15,0.0,94.0,3.9,10.0,94.0,85.66,68.61
2017,10,31,8,30,0.0,114.0,4.0,10.0,114.0,104.19,84.43
2017,10,31,8,45,3.5,132.0,4.1,10.5,133.5,122.1,99.19
2017,10,31,9,0,7.0,150.0,4.2,11.0,153.0,140.53,114.23
2017,10,31,9,15,3.5,123.5,4.25,11.5,125.0,116.0,93.16
2017,10,31,9,30,0.0,97.0,4.3,12.0,97.0,90.32,71.18
2017,10,31,9,45,0.0,105.0,4.35,12.5,105.0,97.84,77.17
2017,10,31,10,0,0.0,113.0,4.4,13.0,113.0,105.39,83.12
2017,10,31,10,15,1.0,144.0,4.35,13.0,145.0,135.24,107.68
2017,10,31,10,30,2.0,175.0,4.3,13.0,177.0,165.5,132.35
2017,10,31,10,45,1.0,107.0,4.25,13.5,108.0,100.59,78.46
2017,10,31,11,0,0.0,39.0,4.2,14.0,39.0,36.3,24.81
2017,10,31,11,15,0.0,50.0,4.1,14.5,50.0,46.57,33.3
2017,10,31,11,30,0.0,61.0,4.0,15.0,61.0,56.84,41.71
2017,10,31,11,45,3.0,129.0,3.9,15.5,131.5,123.47,96.39
2017,10,31,12,0,6.0,197.0,3.8,16.0,202.0,192.16,151.6
2017,10,31,12,15,28.0,255.0,3.65,16.0,275.5,278.89,221.05
2017,10,31,12,30,50.0,313.0,3.5,16.0,349.0,362.23,286.41
2017,10,31,12,45,25.0,232.5,3.4,16.5,250.5,255.75,201.97
2017,10,31,13,0,0.0,152.0,3.3,17.0,152.0,143.86,111.91
2017,10,31,13,15,1.0,161.5,3.15,17.0,162.5,154.35,120.65
2017,10,31,13,30,2.0,171.0,3.0,17.0,173.0,165.04,129.38
2017,10,31,13,45,1.0,99.0,2.95,17.0,100.0,93.39,71.46
2017,10,31,14,0,0.0,27.0,2.9,17.0,27.0,25.11,15.27
2017,10,31,14,15,0.0,81.0,2.75,17.0,81.0,75.47,57.09
2017,10,31,14,30,0.0,135.0,2.6,17.0,135.0,128.51,100.66
2017,10,31,14,45,45.0,179.0,2.5,17.0,202.0,223.79,179.65
2017,10,31,15,0,90.0,223.0,2.4,17.0,269.0,315.17,253.68
2017,10,31,15,15,45.0,156.0,2.35,16.5,179.0,199.18,160.47
2017,10,31,15,30,0.0,89.0,2.3,16.0,89.0,83.66,64.77
2017,10,31,15,45,0.0,77.5,2.25,16.0,77.5,72.45,55.7
2017,10,31,16,0,0.0,66.0,2.2,16.0,66.0,61.4,46.53
2017,10,31,16,15,0.0,54.5,2.25,15.5,54.5,50.66,37.58
2017,10,31,16,30,0.0,43.0,2.3,15.0,43.0,39.94,28.48
2017,10,31,16,45,96.5,51.0,2.4,14.5,65.5,124.56,101.06
2017,10,31,17,0,193.0,59.0,2.5,14.0,88.0,188.68,151.91
2017,10,31,17,15,112.0,36.5,2.45,13.5,52.0,114.19,83.96
2017,10,31,17,30,31.0,14.0,2.4,13.0,16.0,30.55,0.0
2017,10,31,17,45,15.5,7.0,2.4,13.0,8.0,6.67,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.0,7.5,1.3,10.5,9.0,0.0,0.0
2017,11,1,7,0,98.0,15.0,1.4,11.0,18.0,14.3,0.0
2017,11,1,7,15,230.0,30.5,1.55,11.5,57.5,23.87,13.74
2017,11,1,7,30,362.0,46.0,1.7,12.0,97.0,36.66,26.63
2017,11,1,7,45,190.5,67.5,1.9,12.5,95.0,60.74,42.36
2017,11,1,8,0,19.0,89.0,2.1,13.0,93.0,81.43,63.26
2017,11,1,8,15,27.0,109.5,2.1,13.5,117.5,101.92,80.17
2017,11,1,8,30,35.0,130.0,2.1,14.0,142.0,124.85,99.0
2017,11,1,8,45,116.0,155.0,2.1,14.5,203.0,173.09,136.42
2017,11,1,9,0,197.0,180.0,2.1,15.0,264.0,231.43,182.67
2017,11,1,9,15,206.5,200.5,2.25,16.0,297.0,267.41,211.84
2017,11,1,9,30,216.0,221.0,2.4,17.0,330.0,304.37,241.24
2017,11,1,9,45,311.5,222.0,2.55,18.0,392.5,369.42,292.15
2017,11,1,10,0,407.0,223.0,2.7,19.0,455.0,440.99,347.5
2017,11,1,10,15,633.0,160.0,2.85,20.0,544.0,543.52,427.05
2017,11,1,10,30,859.0,97.0,3.0,21.0,633.0,654.51,511.43
2017,11,1,10,45,870.5,97.5,3.15,22.0,659.0,698.01,542.34
2017,11,1,11,0,882.0,98.0,3.3,23.0,685.0,741.72,571.76
2017,11,1,11,15,887.5,99.0,3.4,23.5,702.0,779.38,596.87
2017,11,1,11,30,893.0,100.0,3.5,24.0,719.0,814.38,619.98
2017,11,1,11,45,887.5,104.5,3.65,25.0,726.5,841.33,636.4
2017,11,1,12,0,882.0,109.0,3.8,26.0,734.0,864.78,650.39
2017,11,1,12,15,882.0,108.5,3.8,26.5,734.0,884.04,662.04
2017,11,1,12,30,882.0,108.0,3.8,27.0,734.0,899.87,671.43
2017,11,1,12,45,881.5,107.0,3.85,27.5,725.5,911.2,678.16
2017,11,1,13,0,881.0,106.0,3.9,28.0,717.0,918.96,682.64
2017,11,1,13,15,875.5,104.5,3.9,28.0,700.0,918.04,682.52
2017,11,1,13,30,870.0,103.0,3.9,28.0,683.0,913.49,680.18
2017,11,1,13,45,862.5,101.0,3.9,28.5,658.5,910.64,677.83
2017,11,1,14,0,855.0,99.0,3.9,29.0,634.0,896.7,668.12
2017,11,1,14,15,842.5,97.0,3.9,28.5,601.5,874.93,655.93
2017,11,1,14,30,830.0,95.0,3.9,28.0,569.0,850.04,641.61
2017,11,1,14,45,804.0,95.5,3.9,28.0,528.5,813.71,618.01
2017,11,1,15,0,778.0,96.0,3.9,28.0,488.0,775.2,592.75
2017,11,1,15,15,753.0,92.0,3.8,27.5,443.5,730.43,563.46
2017,11,1,15,30,728.0,88.0,3.7,27.0,399.0,688.54,535.77
2017,11,1,15,45,690.0,83.5,3.65,27.0,350.0,631.35,495.32
2017,11,1,16,0,652.0,79.0,3.6,27.0,301.0,574.42,453.6
2017,11,1,16,15,599.5,72.0,3.4,26.0,250.5,505.61,401.97
2017,11,1,16,30,547.0,65.0,3.2,25.0,200.0,439.23,350.03
2017,11,1,16,45,462.5,55.5,3.0,24.0,150.5,354.72,281.52
2017,11,1,17,0,378.0,46.0,2.8,23.0,101.0,276.73,215.58
2017,11,1,17,15,246.5,31.0,2.8,22.0,60.5,179.29,128.29
2017,11,1,17,30,115.0,16.0,2.8,21.0,20.0,63.11,0.0
2017,11,1,17,45,57.5,8.0,2.8,20.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,26.5,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,53.0,14.0,2.6,18.0,16.0,13.34,0.0
2017,11,2,7,15,174.5,32.0,2.85,18.5,53.5,25.11,13.9
2017,11,2,7,30,296.0,50.0,3.1,19.0,91.0,38.6,27.39
2017,11,2,7,45,377.5,63.0,3.4,20.0,138.5,60.21,37.16
2017,11,2,8,0,459.0,76.0,3.7,21.0,186.0,105.12,63.24
2017,11,2,8,15,312.5,106.0,3.85,21.5,188.5,140.61,97.1
2017,11,2,8,30,166.0,136.0,4.0,22.0,191.0,157.42,117.58
2017,11,2,8,45,147.0,158.5,4.2,22.5,213.0,184.42,140.81
2017,11,2,9,0,128.0,181.0,4.4,23.0,235.0,209.35,161.8
2017,11,2,9,15,114.0,200.5,4.45,23.5,252.5,231.48,179.76
2017,11,2,9,30,100.0,220.0,4.5,24.0,270.0,249.91,194.26
2017,11,2,9,45,116.5,240.0,4.55,24.5,302.5,286.84,222.78
2017,11,2,10,0,133.0,260.0,4.6,25.0,335.0,323.33,250.6
2017,11,2,10,15,171.5,275.0,4.55,25.5,378.0,369.6,285.75
2017,11,2,10,30,210.0,290.0,4.5,26.0,421.0,419.19,322.97
2017,11,2,10,45,514.5,207.0,4.5,26.5,543.5,566.83,437.41
2017,11,2,11,0,819.0,124.0,4.5,27.0,666.0,725.27,556.14
2017,11,2,11,15,824.5,125.0,4.45,27.0,683.0,761.56,580.55
2017,11,2,11,30,830.0,126.0,4.4,27.0,700.0,795.37,603.52
2017,11,2,11,45,834.0,126.0,4.35,27.5,708.5,824.26,621.73
2017,11,2,12,0,838.0,126.0,4.3,28.0,717.0,850.24,637.85
2017,11,2,12,15,837.5,126.0,4.2,28.0,716.5,869.32,650.28
2017,11,2,12,30,837.0,126.0,4.1,28.0,716.0,885.07,660.52
2017,11,2,12,45,835.5,124.5,4.05,28.5,707.5,894.89,665.75
2017,11,2,13,0,834.0,123.0,4.0,29.0,699.0,901.22,668.78
2017,11,2,13,15,827.5,122.0,3.95,29.0,682.0,900.1,668.27
2017,11,2,13,30,821.0,121.0,3.9,29.0,665.0,895.47,665.6
2017,11,2,13,45,813.0,118.0,3.85,29.5,640.5,883.77,657.01
2017,11,2,14,0,805.0,115.0,3.8,30.0,616.0,868.71,646.35
2017,11,2,14,15,791.0,112.5,3.75,29.5,583.5,845.69,632.96
2017,11,2,14,30,777.0,110.0,3.7,29.0,551.0,819.75,617.58
2017,11,2,14,45,757.5,107.0,3.65,29.0,512.0,790.28,598.49
2017,11,2,15,0,738.0,104.0,3.6,29.0,473.0,754.37,574.8
2017,11,2,15,15,711.5,100.0,3.5,28.5,429.0,709.75,545.59
2017,11,2,15,30,685.0,96.0,3.4,28.0,385.0,663.92,515.02
2017,11,2,15,45,644.5,90.5,3.35,28.0,337.0,605.16,473.42
2017,11,2,16,0,604.0,85.0,3.3,28.0,289.0,546.93,430.11
2017,11,2,16,15,549.5,77.5,2.9,27.0,239.5,478.15,378.06
2017,11,2,16,30,495.0,70.0,2.5,26.0,190.0,411.95,326.03
2017,11,2,16,45,408.0,59.0,2.15,25.5,141.5,326.68,256.65
2017,11,2,17,0,321.0,48.0,1.8,25.0,93.0,248.53,190.9
2017,11,2,17,15,197.5,31.5,1.8,24.5,55.5,156.66,108.75
2017,11,2,17,30,74.0,15.0,1.8,24.0,18.0,44.97,0.0
2017,11,2,17,45,37.0,7.5,1.8,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,20.0,10.0,8.58,0.0
2017,11,3,7,15,76.0,33.5,1.35,20.5,43.5,27.31,15.07
2017,11,3,7,30,145.0,58.0,1.6,21.0,77.0,46.0,33.35
2017,11,3,7,45,238.0,74.5,1.9,22.0,123.0,66.77,44.92
2017,11,3,8,0,331.0,91.0,2.2,23.0,169.0,105.88,68.37
2017,11,3,8,15,390.0,103.5,2.2,23.0,217.0,149.15,99.91
2017,11,3,8,30,449.0,116.0,2.2,23.0,265.0,199.31,139.69
2017,11,3,8,45,504.5,121.5,2.25,23.5,313.0,248.89,180.28
2017,11,3,9,0,560.0,127.0,2.3,24.0,361.0,304.2,225.78
2017,11,3,9,15,293.5,159.0,2.25,24.5,283.0,263.84,201.21
2017,11,3,9,30,27.0,191.0,2.2,25.0,205.0,189.32,145.51
2017,11,3,9,45,13.5,177.0,2.2,25.5,184.0,171.74,131.44
2017,11,3,10,0,0.0,163.0,2.2,26.0,163.0,152.37,115.71
2017,11,3,10,15,106.0,225.5,2.15,26.5,291.0,282.71,216.96
2017,11,3,10,30,212.0,288.0,2.1,27.0,419.0,418.26,318.13
2017,11,3,10,45,490.0,214.0,2.1,27.5,532.5,556.37,421.74
2017,11,3,11,0,768.0,140.0,2.1,28.0,646.0,705.33,529.49
2017,11,3,11,15,774.5,141.5,2.05,28.0,662.5,741.59,553.45
2017,11,3,11,30,781.0,143.0,2.0,28.0,679.0,775.62,575.44
2017,11,3,11,45,576.0,225.0,2.0,28.5,623.5,716.33,530.56
2017,11,3,12,0,371.0,307.0,2.0,29.0,568.0,638.98,472.2
2017,11,3,12,15,557.5,236.5,2.0,29.0,628.0,745.26,550.21
2017,11,3,12,30,744.0,166.0,2.0,29.0,688.0,849.76,621.97
2017,11,3,12,45,570.0,229.0,2.0,29.5,626.5,770.98,565.61
2017,11,3,13,0,396.0,292.0,2.0,30.0,565.0,679.77,499.7
2017,11,3,13,15,568.0,222.5,2.0,30.0,603.0,775.35,570.0
2017,11,3,13,30,740.0,153.0,2.0,30.0,641.0,861.58,628.74
2017,11,3,13,45,734.5,148.5,2.0,30.0,617.5,851.06,621.82
2017,11,3,14,0,729.0,144.0,2.0,30.0,594.0,837.4,613.88
2017,11,3,14,15,713.5,140.5,2.0,30.0,562.5,813.07,598.95
2017,11,3,14,30,698.0,137.0,2.0,30.0,531.0,786.11,582.34
2017,11,3,14,45,680.0,132.0,2.0,30.0,493.5,752.89,561.42
2017,11,3,15,0,662.0,127.0,2.0,30.0,456.0,717.61,538.92
2017,11,3,15,15,633.5,121.0,1.95,29.5,412.5,671.02,508.96
2017,11,3,15,30,605.0,115.0,1.9,29.0,369.0,623.5,477.44
2017,11,3,15,45,567.5,107.0,1.9,29.0,322.5,566.58,437.15
2017,11,3,16,0,530.0,99.0,1.9,29.0,276.0,510.09,396.01
2017,11,3,16,15,473.0,89.5,1.65,28.0,227.5,437.55,341.98
2017,11,3,16,30,416.0,80.0,1.4,27.0,179.0,372.47,291.53
2017,11,3,16,45,334.0,66.0,1.2,26.5,133.0,291.7,226.66
2017,11,3,17,0,252.0,52.0,1.0,26.0,87.0,218.35,165.72
2017,11,3,17,15,145.5,32.5,1.0,25.5,51.0,134.38,90.58
2017,11,3,17,30,39.0,13.0,1.0,25.0,15.0,28.5,0.0
2017,11,3,17,45,19.5,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,6.0,5.0,2.45,20.0,5.0,0.0,0.0
2017,11,4,7,0,12.0,10.0,2.6,20.0,10.0,9.53,0.0
2017,11,4,7,15,96.5,32.0,2.75,20.5,44.0,26.16,13.72
2017,11,4,7,30,181.0,54.0,2.9,21.0,78.0,43.12,30.83
2017,11,4,7,45,261.5,71.0,3.1,21.5,123.0,62.87,41.54
2017,11,4,8,0,342.0,88.0,3.3,22.0,168.0,103.94,66.74
2017,11,4,8,15,171.0,49.0,3.35,22.0,89.0,68.54,43.89
2017,11,4,8,30,0.0,10.0,3.4,22.0,10.0,9.26,2.08
2017,11,4,8,45,0.0,43.5,3.5,22.5,43.5,40.41,27.93
2017,11,4,9,0,0.0,77.0,3.6,23.0,77.0,71.67,53.43
2017,11,4,9,15,0.0,90.0,3.6,23.5,90.0,83.75,62.96
2017,11,4,9,30,0.0,103.0,3.6,24.0,103.0,95.89,72.43
2017,11,4,9,45,0.0,102.0,3.6,24.5,102.0,95.04,71.39
2017,11,4,10,0,0.0,101.0,3.6,25.0,101.0,94.16,70.35
2017,11,4,10,15,0.0,126.0,3.55,25.0,126.0,117.72,88.92
2017,11,4,10,30,0.0,151.0,3.5,25.0,151.0,141.51,107.49
2017,11,4,10,45,1.0,161.5,3.5,25.5,162.0,152.37,115.59
2017,11,4,11,0,2.0,172.0,3.5,26.0,173.0,163.38,123.8
2017,11,4,11,15,6.5,197.5,3.5,26.0,202.0,191.73,145.74
2017,11,4,11,30,11.0,223.0,3.5,26.0,231.0,220.74,168.04
2017,11,4,11,45,51.0,276.5,3.5,26.5,312.5,316.36,241.33
2017,11,4,12,0,91.0,330.0,3.5,27.0,394.0,409.35,310.67
2017,11,4,12,15,119.0,335.0,3.5,27.0,418.5,453.66,343.66
2017,11,4,12,30,147.0,340.0,3.5,27.0,443.0,488.48,369.8
2017,11,4,12,45,116.5,330.0,3.55,27.5,411.0,443.22,335.5
2017,11,4,13,0,86.0,320.0,3.6,28.0,379.0,408.32,308.8
2017,11,4,13,15,168.5,313.5,3.55,28.0,425.5,490.99,372.26
2017,11,4,13,30,251.0,307.0,3.5,28.0,472.0,560.78,425.1
2017,11,4,13,45,207.0,298.5,3.5,28.0,431.0,513.87,390.33
2017,11,4,14,0,163.0,290.0,3.5,28.0,390.0,466.59,355.43
2017,11,4,14,15,210.5,269.5,3.45,28.0,392.0,485.38,371.61
2017,11,4,14,30,258.0,249.0,3.4,28.0,394.0,515.63,395.64
2017,11,4,14,45,284.0,226.5,3.4,28.0,375.5,508.62,392.15
2017,11,4,15,0,310.0,204.0,3.4,28.0,357.0,499.09,386.94
2017,11,4,15,15,276.0,188.0,3.3,28.0,315.0,447.29,348.51
2017,11,4,15,30,242.0,172.0,3.2,28.0,273.0,396.39,310.31
2017,11,4,15,45,231.5,152.5,3.15,28.0,239.5,359.45,282.73
2017,11,4,16,0,221.0,133.0,3.1,28.0,206.0,322.37,254.36
2017,11,4,16,15,200.5,112.5,2.75,27.0,170.0,277.47,219.65
2017,11,4,16,30,180.0,92.0,2.4,26.0,134.0,233.53,184.58
2017,11,4,16,45,265.0,67.5,2.05,25.5,112.0,254.56,199.82
2017,11,4,17,0,350.0,43.0,1.7,25.0,90.0,257.17,197.01
2017,11,4,17,15,217.0,28.0,1.6,24.0,53.0,159.64,107.16
2017,11,4,17,30,84.0,13.0,1.5,23.0,16.0,46.97,0.0
2017,11,4,17,45,42.0,6.5,1.45,22.5,8.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,3.0,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,3.0,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,5.5,3.25,20.5,5.5,5.09,0.0
2017,11,5,7,30,0.0,10.0,3.5,21.0,10.0,9.26,2.18
2017,11,5,7,45,0.0,16.0,3.75,21.5,16.0,14.82,6.6
2017,11,5,8,0,0.0,22.0,4.0,22.0,22.0,20.39,11.33
2017,11,5,8,15,0.0,28.0,4.1,22.5,28.0,25.97,15.99
2017,11,5,8,30,0.0,34.0,4.2,23.0,34.0,31.56,20.58
2017,11,5,8,45,0.0,40.5,4.3,23.5,40.5,37.61,25.49
2017,11,5,9,0,0.0,47.0,4.4,24.0,47.0,43.67,30.33
2017,11,5,9,15,0.0,52.5,4.4,24.5,52.5,48.81,34.35
2017,11,5,9,30,0.0,58.0,4.4,25.0,58.0,53.95,38.33
2017,11,5,9,45,0.0,55.0,4.4,25.5,55.0,51.16,35.88
2017,11,5,10,0,0.0,52.0,4.4,26.0,52.0,48.37,33.47
2017,11,5,10,15,15.5,147.5,4.35,26.0,157.5,147.09,112.14
2017,11,5,10,30,31.0,243.0,4.3,26.0,263.0,254.0,195.13
2017,11,5,10,45,19.5,223.5,4.3,26.5,236.5,224.48,171.42
2017,11,5,11,0,8.0,204.0,4.3,27.0,210.0,198.58,150.73
2017,11,5,11,15,23.0,244.0,4.25,27.5,260.0,249.57,189.75
2017,11,5,11,30,38.0,284.0,4.2,28.0,310.0,311.18,236.01
2017,11,5,11,45,136.0,308.5,4.2,28.5,402.5,428.0,324.82
2017,11,5,12,0,234.0,333.0,4.2,29.0,495.0,541.5,408.66
2017,11,5,12,15,498.5,242.5,4.2,29.0,588.5,699.1,527.72
2017,11,5,12,30,763.0,152.0,4.2,29.0,682.0,847.53,634.31
2017,11,5,12,45,767.0,148.5,4.2,29.5,675.0,859.45,640.47
2017,11,5,13,0,771.0,145.0,4.2,30.0,668.0,868.21,645.45
2017,11,5,13,15,591.5,206.5,4.15,30.0,602.5,776.1,581.41
2017,11,5,13,30,412.0,268.0,4.1,30.0,537.0,673.6,506.21
2017,11,5,13,45,583.0,199.0,4.05,30.0,564.0,763.23,574.68
2017,11,5,14,0,754.0,130.0,4.0,30.0,591.0,839.96,628.96
2017,11,5,14,15,740.0,127.0,3.95,30.0,559.5,817.29,613.77
2017,11,5,14,30,726.0,124.0,3.9,30.0,528.0,791.9,597.38
2017,11,5,14,45,387.5,163.5,3.85,30.0,377.5,534.62,411.25
2017,11,5,15,0,49.0,203.0,3.8,30.0,227.0,258.04,197.09
2017,11,5,15,15,361.5,148.5,3.6,29.5,300.0,480.26,374.98
2017,11,5,15,30,674.0,94.0,3.4,29.0,373.0,648.95,503.83
2017,11,5,15,45,644.0,86.5,3.25,29.0,326.5,596.13,464.94
2017,11,5,16,0,614.0,79.0,3.1,29.0,280.0,543.16,425.34
2017,11,5,16,15,560.0,72.0,2.75,28.0,231.0,475.44,374.17
2017,11,5,16,30,506.0,65.0,2.4,27.0,182.0,410.28,322.96
2017,11,5,16,45,428.0,53.5,2.05,26.5,135.5,329.78,257.29
2017,11,5,17,0,350.0,42.0,1.7,26.0,89.0,255.54,194.3
2017,11,5,17,15,217.5,27.0,1.75,25.5,52.0,158.6,103.45
2017,11,5,17,30,85.0,12.0,1.8,25.0,15.0,46.3,0.0
2017,11,5,17,45,42.5,6.0,1.85,24.5,7.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,19.0,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,9.53,0.0
2017,11,6,7,15,151.0,27.5,3.0,19.5,44.5,21.63,9.4
2017,11,6,7,30,269.0,45.0,3.3,20.0,79.0,34.86,23.84
2017,11,6,7,45,368.0,56.0,3.6,20.5,125.5,52.54,31.83
2017,11,6,8,0,467.0,67.0,3.9,21.0,172.0,97.14,56.71
2017,11,6,8,15,525.0,75.0,4.0,21.5,221.0,143.68,90.41
2017,11,6,8,30,583.0,83.0,4.1,22.0,270.0,196.96,133.53
2017,11,6,8,45,635.5,85.5,4.2,22.5,319.0,249.98,178.57
2017,11,6,9,0,688.0,88.0,4.3,23.0,368.0,308.25,228.34
2017,11,6,9,15,382.0,148.0,4.25,23.5,306.5,288.05,220.96
2017,11,6,9,30,76.0,208.0,4.2,24.0,245.0,228.01,177.05
2017,11,6,9,45,436.0,152.5,4.2,25.0,390.0,364.91,283.58
2017,11,6,10,0,796.0,97.0,4.2,26.0,535.0,529.99,409.93
2017,11,6,10,15,809.5,99.0,4.15,26.0,567.0,579.35,448.14
2017,11,6,10,30,823.0,101.0,4.1,26.0,599.0,627.76,485.16
2017,11,6,10,45,835.5,101.5,4.1,26.5,624.5,672.71,517.98
2017,11,6,11,0,848.0,102.0,4.1,27.0,650.0,716.06,548.55
2017,11,6,11,15,853.5,103.0,4.05,27.5,666.5,752.89,572.57
2017,11,6,11,30,859.0,104.0,4.0,28.0,683.0,787.18,594.57
2017,11,6,11,45,862.5,104.0,3.95,28.5,692.0,811.04,609.17
2017,11,6,12,0,866.0,104.0,3.9,29.0,701.0,836.4,624.81
2017,11,6,12,15,866.0,104.0,3.85,29.0,701.0,855.7,637.52
2017,11,6,12,30,866.0,104.0,3.8,29.0,701.0,871.66,648.07
2017,11,6,12,45,861.5,104.0,3.75,29.0,692.0,880.27,653.76
2017,11,6,13,0,857.0,104.0,3.7,29.0,683.0,892.42,662.04
2017,11,6,13,15,851.0,103.0,3.6,28.5,666.5,891.75,662.82
2017,11,6,13,30,845.0,102.0,3.5,28.0,650.0,887.53,661.43
2017,11,6,13,45,834.0,101.5,3.45,28.0,625.0,875.96,654.2
2017,11,6,14,0,823.0,101.0,3.4,28.0,600.0,861.05,644.88
2017,11,6,14,15,810.0,98.5,3.3,28.0,568.5,838.84,630.42
2017,11,6,14,30,797.0,96.0,3.2,28.0,537.0,813.66,614.0
2017,11,6,14,45,776.5,94.0,3.15,28.0,498.5,780.01,591.97
2017,11,6,15,0,756.0,92.0,3.1,28.0,460.0,744.11,568.26
2017,11,6,15,15,731.0,88.5,2.85,27.5,417.0,704.97,542.17
2017,11,6,15,30,706.0,85.0,2.6,27.0,374.0,660.75,512.02
2017,11,6,15,45,674.5,78.5,2.4,27.0,327.5,607.09,473.65
2017,11,6,16,0,643.0,72.0,2.2,27.0,281.0,553.35,433.75
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.5,485.36,382.58
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,419.98,331.28
2017,11,6,16,45,452.0,49.5,1.45,24.5,135.0,338.01,264.37
2017,11,6,17,0,369.0,40.0,1.2,24.0,88.0,262.65,200.16
2017,11,6,17,15,184.5,27.0,1.2,23.5,51.0,141.25,89.8
2017,11,6,17,30,0.0,14.0,1.2,23.0,14.0,13.34,0.0
2017,11,6,17,45,0.0,7.0,1.2,22.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,8.8,0.22
2017,11,7,7,30,0.0,19.0,1.7,19.0,19.0,17.61,9.31
2017,11,7,7,45,0.0,30.5,2.1,20.0,30.5,28.31,17.83
2017,11,7,8,0,0.0,42.0,2.5,21.0,42.0,39.01,26.88
2017,11,7,8,15,0.0,54.5,2.7,21.5,54.5,50.67,36.63
2017,11,7,8,30,0.0,67.0,2.9,22.0,67.0,62.25,46.13
2017,11,7,8,45,10.5,109.0,3.1,22.5,113.5,103.28,79.26
2017,11,7,9,0,21.0,151.0,3.3,23.0,160.0,145.9,113.19
2017,11,7,9,15,83.0,182.0,3.25,23.0,221.5,200.7,155.98
2017,11,7,9,30,145.0,213.0,3.2,23.0,283.0,264.71,206.12
2017,11,7,9,45,111.5,227.5,3.15,23.5,284.0,269.17,209.34
2017,11,7,10,0,78.0,242.0,3.1,24.0,285.0,272.43,211.23
2017,11,7,10,15,52.0,238.0,2.9,24.5,267.5,258.66,199.67
2017,11,7,10,30,26.0,234.0,2.7,25.0,250.0,237.41,182.23
2017,11,7,10,45,23.0,237.0,2.55,25.5,251.5,239.99,183.54
2017,11,7,11,0,20.0,240.0,2.4,26.0,253.0,242.24,184.54
2017,11,7,11,15,20.5,245.5,2.15,26.0,259.5,249.28,189.56
2017,11,7,11,30,21.0,251.0,1.9,26.0,266.0,256.34,194.57
2017,11,7,11,45,58.0,286.5,1.7,26.5,327.0,332.66,251.87
2017,11,7,12,0,95.0,322.0,1.5,27.0,388.0,404.22,303.74
2017,11,7,12,15,93.5,323.0,1.25,27.0,388.0,408.09,305.34
2017,11,7,12,30,92.0,324.0,1.0,27.0,388.0,411.66,306.99
2017,11,7,12,45,93.0,320.5,0.75,27.0,384.0,412.14,306.39
2017,11,7,13,0,94.0,317.0,0.5,27.0,380.0,412.36,305.44
2017,11,7,13,15,125.5,313.0,0.5,27.0,395.0,451.88,334.45
2017,11,7,13,30,157.0,309.0,0.5,27.0,410.0,478.53,354.06
2017,11,7,13,45,170.0,296.0,0.5,27.0,402.0,477.63,354.18
2017,11,7,14,0,183.0,283.0,0.5,27.0,394.0,475.81,353.98
2017,11,7,14,15,240.5,260.0,0.7,27.0,397.5,499.67,374.75
2017,11,7,14,30,298.0,237.0,0.9,27.0,401.0,534.55,402.75
2017,11,7,14,45,153.5,202.5,1.15,27.0,286.5,355.87,272.69
2017,11,7,15,0,9.0,168.0,1.4,27.0,172.0,173.39,131.89
2017,11,7,15,15,21.5,163.5,1.55,26.5,172.5,180.2,138.88
2017,11,7,15,30,34.0,159.0,1.7,26.0,173.0,197.79,153.75
2017,11,7,15,45,245.5,133.5,1.9,25.5,214.0,344.64,274.04
2017,11,7,16,0,457.0,108.0,2.1,25.0,255.0,463.89,368.57
2017,11,7,16,15,399.5,96.0,2.1,24.5,208.5,395.49,314.88
2017,11,7,16,30,342.0,84.0,2.1,24.0,162.0,330.81,263.19
2017,11,7,16,45,261.0,67.0,2.15,23.5,117.5,251.09,197.79
2017,11,7,17,0,180.0,50.0,2.2,23.0,73.0,169.67,129.44
2017,11,7,17,15,90.0,29.0,2.5,22.5,40.5,91.36,55.07
2017,11,7,17,30,0.0,8.0,2.8,22.0,8.0,7.63,0.0
2017,11,7,17,45,0.0,4.0,3.15,21.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.0,4.9,10.0,2.0,1.85,0.0
2017,11,8,7,30,0.0,4.0,4.9,10.0,4.0,3.7,0.0
2017,11,8,7,45,0.0,6.5,4.95,10.0,6.5,6.01,0.0
2017,11,8,8,0,0.0,9.0,5.0,10.0,9.0,8.33,1.58
2017,11,8,8,15,0.0,11.5,5.0,10.0,11.5,10.65,3.64
2017,11,8,8,30,0.0,14.0,5.0,10.0,14.0,12.97,5.67
2017,11,8,8,45,0.0,56.5,5.0,10.0,56.5,52.52,39.99
2017,11,8,9,0,0.0,99.0,5.0,10.0,99.0,91.86,73.68
2017,11,8,9,15,0.0,85.0,5.0,10.0,85.0,79.11,62.55
2017,11,8,9,30,0.0,71.0,5.0,10.0,71.0,66.08,51.24
2017,11,8,9,45,0.0,77.0,5.0,10.5,77.0,71.69,55.78
2017,11,8,10,0,0.0,83.0,5.0,11.0,83.0,77.31,60.28
2017,11,8,10,15,0.0,82.0,5.1,11.0,82.0,76.39,59.36
2017,11,8,10,30,0.0,81.0,5.2,11.0,81.0,75.47,58.46
2017,11,8,10,45,0.0,84.0,5.3,11.0,84.0,78.28,60.73
2017,11,8,11,0,0.0,87.0,5.4,11.0,87.0,81.1,63.01
2017,11,8,11,15,0.0,72.5,5.45,11.0,72.5,67.56,51.55
2017,11,8,11,30,0.0,58.0,5.5,11.0,58.0,54.02,40.11
2017,11,8,11,45,0.0,78.0,5.55,11.0,78.0,72.71,55.8
2017,11,8,12,0,0.0,98.0,5.6,11.0,98.0,91.48,71.51
2017,11,8,12,15,5.0,159.0,5.55,11.0,162.5,154.62,124.21
2017,11,8,12,30,10.0,220.0,5.5,11.0,227.0,219.91,178.04
2017,11,8,12,45,6.5,201.5,5.5,11.5,206.0,198.82,160.31
2017,11,8,13,0,3.0,183.0,5.5,12.0,185.0,177.6,142.6
2017,11,8,13,15,1.5,156.5,5.4,12.0,157.5,150.11,120.02
2017,11,8,13,30,0.0,130.0,5.3,12.0,130.0,122.73,97.42
2017,11,8,13,45,0.0,102.0,5.2,12.0,102.0,95.42,74.81
2017,11,8,14,0,0.0,74.0,5.1,12.0,74.0,68.93,52.71
2017,11,8,14,15,0.0,114.0,5.05,12.0,114.0,107.42,85.18
2017,11,8,14,30,0.0,154.0,5.0,12.0,154.0,148.59,119.73
2017,11,8,14,45,0.0,142.0,4.95,12.0,142.0,136.9,110.22
2017,11,8,15,0,0.0,130.0,4.9,12.0,130.0,125.23,100.74
2017,11,8,15,15,0.0,93.0,4.8,11.5,93.0,87.58,69.35
2017,11,8,15,30,0.0,56.0,4.7,11.0,56.0,52.06,39.29
2017,11,8,15,45,0.0,48.5,4.6,11.0,48.5,45.06,33.38
2017,11,8,16,0,0.0,41.0,4.5,11.0,41.0,38.07,27.4
2017,11,8,16,15,132.0,68.0,4.35,10.5,97.5,173.15,146.59
2017,11,8,16,30,264.0,95.0,4.2,10.0,154.0,288.86,244.32
2017,11,8,16,45,192.0,73.5,4.1,10.0,110.5,212.92,176.8
2017,11,8,17,0,120.0,52.0,4.0,10.0,67.0,143.05,113.99
2017,11,8,17,15,60.0,29.0,3.95,9.5,36.5,70.18,41.79
2017,11,8,17,30,0.0,6.0,3.9,9.0,6.0,5.72,0.0
2017,11,8,17,45,0.0,3.0,3.85,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
