Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,129.5,22.0,3.3,7.0,37.0,17.26,4.77
2017,11,9,7,30,259.0,44.0,3.4,7.0,74.0,34.28,24.49
2017,11,9,7,45,356.5,57.0,3.55,7.5,121.0,51.66,33.85
2017,11,9,8,0,454.0,70.0,3.7,8.0,168.0,97.27,60.68
2017,11,9,8,15,513.5,79.0,3.7,8.5,217.0,143.71,95.52
2017,11,9,8,30,573.0,88.0,3.7,9.0,266.0,197.11,140.46
2017,11,9,8,45,616.5,94.5,3.75,10.0,314.0,250.59,187.76
2017,11,9,9,0,660.0,101.0,3.8,11.0,362.0,308.41,238.92
2017,11,9,9,15,330.0,118.0,3.75,11.5,248.5,238.65,191.12
2017,11,9,9,30,0.0,135.0,3.7,12.0,135.0,125.66,100.91
2017,11,9,9,45,10.5,169.5,3.65,12.5,175.0,163.31,131.91
2017,11,9,10,0,21.0,204.0,3.6,13.0,215.0,202.47,163.57
2017,11,9,10,15,405.0,164.5,3.5,13.0,404.0,404.3,330.62
2017,11,9,10,30,789.0,125.0,3.4,13.0,593.0,626.81,507.25
2017,11,9,10,45,474.0,214.0,3.35,13.5,498.5,540.24,435.3
2017,11,9,11,0,159.0,303.0,3.3,14.0,404.0,417.13,333.77
2017,11,9,11,15,86.0,265.0,3.2,14.5,320.0,324.53,259.8
2017,11,9,11,30,13.0,227.0,3.1,15.0,236.0,226.46,179.74
2017,11,9,11,45,30.5,260.5,3.05,15.5,281.5,283.58,225.32
2017,11,9,12,0,48.0,294.0,3.0,16.0,327.0,335.63,265.79
2017,11,9,12,15,168.5,304.5,2.95,16.0,419.0,462.01,366.57
2017,11,9,12,30,289.0,315.0,2.9,16.0,511.0,594.05,468.14
2017,11,9,12,45,349.0,296.0,2.85,16.5,530.0,632.32,496.63
2017,11,9,13,0,409.0,277.0,2.8,17.0,549.0,670.05,525.01
2017,11,9,13,15,311.5,289.0,2.75,17.0,493.5,602.26,472.79
2017,11,9,13,30,214.0,301.0,2.7,17.0,438.0,519.65,409.48
2017,11,9,13,45,120.5,267.5,2.7,17.0,344.5,400.47,317.6
2017,11,9,14,0,27.0,234.0,2.7,17.0,251.0,255.1,202.2
2017,11,9,14,15,137.0,237.5,2.65,17.0,313.0,382.86,307.02
2017,11,9,14,30,247.0,241.0,2.6,17.0,375.0,495.21,396.2
2017,11,9,14,45,236.5,224.0,2.55,17.0,345.0,450.98,362.55
2017,11,9,15,0,226.0,207.0,2.5,17.0,315.0,419.84,339.28
2017,11,9,15,15,125.5,179.5,2.45,16.5,238.5,304.7,247.58
2017,11,9,15,30,25.0,152.0,2.4,16.0,162.0,172.27,138.82
2017,11,9,15,45,18.5,134.0,2.4,16.0,141.0,149.09,120.1
2017,11,9,16,0,12.0,116.0,2.4,16.0,120.0,126.33,101.22
2017,11,9,16,15,212.0,97.0,2.25,15.5,145.0,263.68,218.88
2017,11,9,16,30,412.0,78.0,2.1,15.0,170.0,364.38,300.37
2017,11,9,16,45,328.0,63.0,2.0,14.5,123.5,282.61,229.96
2017,11,9,17,0,244.0,48.0,1.9,14.0,77.0,208.48,164.32
2017,11,9,17,15,122.0,24.0,1.8,13.5,38.5,105.6,61.44
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,10,7,15,101.5,22.5,2.5,8.0,34.0,17.7,3.88
2017,11,10,7,30,203.0,45.0,2.5,8.0,68.0,35.12,25.03
2017,11,10,7,45,297.0,60.5,2.55,8.5,114.0,52.9,35.87
2017,11,10,8,0,391.0,76.0,2.6,9.0,160.0,95.0,61.07
2017,11,10,8,15,451.5,87.5,2.6,9.5,208.0,140.24,94.88
2017,11,10,8,30,512.0,99.0,2.6,10.0,256.0,192.41,138.12
2017,11,10,8,45,562.0,105.0,2.65,11.0,304.0,245.39,183.92
2017,11,10,9,0,612.0,111.0,2.7,12.0,352.0,301.61,232.7
2017,11,10,9,15,317.5,145.0,2.7,12.5,271.0,256.66,204.64
2017,11,10,9,30,23.0,179.0,2.7,13.0,190.0,176.38,142.26
2017,11,10,9,45,14.0,177.0,2.7,13.5,184.0,172.03,138.37
2017,11,10,10,0,5.0,175.0,2.7,14.0,178.0,166.55,133.29
2017,11,10,10,15,14.5,201.0,2.65,14.5,210.0,197.41,157.98
2017,11,10,10,30,24.0,227.0,2.6,15.0,242.0,229.46,183.26
2017,11,10,10,45,30.5,244.0,2.55,15.5,263.5,257.58,205.07
2017,11,10,11,0,37.0,261.0,2.5,16.0,285.0,281.79,223.59
2017,11,10,11,15,34.5,264.5,2.45,16.0,287.5,286.22,226.69
2017,11,10,11,30,32.0,268.0,2.4,16.0,290.0,290.41,229.7
2017,11,10,11,45,27.5,262.5,2.35,16.5,281.5,274.41,216.52
2017,11,10,12,0,23.0,257.0,2.3,17.0,273.0,266.53,209.78
2017,11,10,12,15,16.0,235.5,2.25,17.0,246.5,240.01,188.77
2017,11,10,12,30,9.0,214.0,2.2,17.0,220.0,213.11,167.42
2017,11,10,12,45,10.0,217.0,2.15,17.5,224.0,217.66,170.84
2017,11,10,13,0,11.0,220.0,2.1,18.0,228.0,222.31,174.28
2017,11,10,13,15,7.5,202.0,2.05,18.0,207.5,201.47,157.83
2017,11,10,13,30,4.0,184.0,2.0,18.0,187.0,180.55,141.31
2017,11,10,13,45,5.0,186.5,1.95,18.5,189.5,184.62,144.55
2017,11,10,14,0,6.0,189.0,1.9,19.0,192.0,188.88,147.89
2017,11,10,14,15,5.5,183.0,1.85,19.0,186.0,183.06,143.51
2017,11,10,14,30,5.0,177.0,1.8,19.0,180.0,177.36,139.25
2017,11,10,14,45,2.5,150.0,1.8,19.0,151.5,147.6,115.62
2017,11,10,15,0,0.0,123.0,1.8,19.0,123.0,118.03,91.92
2017,11,10,15,15,0.0,116.0,1.75,18.5,116.0,111.61,87.15
2017,11,10,15,30,0.0,109.0,1.7,18.0,109.0,105.33,82.4
2017,11,10,15,45,285.5,98.0,1.7,18.0,187.5,341.31,281.01
2017,11,10,16,0,571.0,87.0,1.7,18.0,266.0,517.77,420.47
2017,11,10,16,15,512.5,78.0,1.5,17.5,217.0,446.96,362.73
2017,11,10,16,30,454.0,69.0,1.3,17.0,168.0,379.02,307.08
2017,11,10,16,45,368.0,56.0,1.1,16.5,122.5,294.95,236.59
2017,11,10,17,0,282.0,43.0,0.9,16.0,77.0,220.51,171.24
2017,11,10,17,15,141.0,21.5,0.85,15.5,38.5,109.41,59.79
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,13.67,0.54
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,27.92,18.33
2017,11,11,7,45,414.0,45.5,1.95,13.0,116.5,42.72,25.55
2017,11,11,8,0,505.0,56.0,2.2,14.0,162.0,86.89,48.81
2017,11,11,8,15,563.5,63.0,2.3,14.5,210.5,134.21,83.07
2017,11,11,8,30,622.0,70.0,2.4,15.0,259.0,188.16,127.52
2017,11,11,8,45,373.5,117.5,2.55,16.0,236.5,205.61,154.0
2017,11,11,9,0,125.0,165.0,2.7,17.0,214.0,192.66,151.58
2017,11,11,9,15,437.0,127.0,2.8,17.5,326.0,285.59,222.69
2017,11,11,9,30,749.0,89.0,2.9,18.0,438.0,409.93,320.62
2017,11,11,9,45,505.5,161.0,3.05,18.5,405.5,402.29,317.74
2017,11,11,10,0,262.0,233.0,3.2,19.0,373.0,368.02,291.21
2017,11,11,10,15,263.5,248.0,3.25,19.5,396.0,398.92,315.24
2017,11,11,10,30,265.0,263.0,3.3,20.0,419.0,429.52,338.32
2017,11,11,10,45,136.0,231.5,3.4,20.5,312.0,320.64,252.6
2017,11,11,11,0,7.0,200.0,3.5,21.0,205.0,194.2,150.73
2017,11,11,11,15,8.0,205.0,3.55,21.0,210.5,200.4,155.74
2017,11,11,11,30,9.0,210.0,3.6,21.0,216.0,206.69,160.6
2017,11,11,11,45,4.5,178.0,3.65,21.0,181.0,172.24,133.22
2017,11,11,12,0,0.0,146.0,3.7,21.0,146.0,137.65,105.62
2017,11,11,12,15,11.5,201.5,3.7,21.0,209.5,202.12,157.13
2017,11,11,12,30,23.0,257.0,3.7,21.0,273.0,268.93,209.58
2017,11,11,12,45,418.0,188.0,3.7,21.5,463.5,584.28,460.57
2017,11,11,13,0,813.0,119.0,3.7,22.0,654.0,861.15,661.66
2017,11,11,13,15,417.0,178.5,3.65,22.0,453.0,583.18,456.7
2017,11,11,13,30,21.0,238.0,3.6,22.0,252.0,251.82,195.16
2017,11,11,13,45,58.5,254.0,3.6,22.0,289.5,317.02,248.11
2017,11,11,14,0,96.0,270.0,3.6,22.0,327.0,370.77,290.81
2017,11,11,14,15,144.0,257.0,3.5,22.0,337.0,412.16,324.21
2017,11,11,14,30,192.0,244.0,3.4,22.0,347.0,438.33,346.02
2017,11,11,14,45,139.0,224.5,3.3,22.0,296.0,370.65,293.32
2017,11,11,15,0,86.0,205.0,3.2,22.0,245.0,291.85,231.47
2017,11,11,15,15,43.0,150.5,3.0,21.5,170.5,192.6,152.77
2017,11,11,15,30,0.0,96.0,2.8,21.0,96.0,91.53,70.13
2017,11,11,15,45,0.0,83.5,2.65,21.0,83.5,79.3,60.33
2017,11,11,16,0,0.0,71.0,2.5,21.0,71.0,67.05,50.29
2017,11,11,16,15,0.0,57.5,2.15,20.5,57.5,53.72,39.3
2017,11,11,16,30,0.0,44.0,1.8,20.0,44.0,40.88,28.52
2017,11,11,16,45,0.0,31.5,1.45,19.5,31.5,29.24,18.6
2017,11,11,17,0,0.0,19.0,1.1,19.0,19.0,17.62,8.59
2017,11,11,17,15,0.0,9.5,1.1,18.5,9.5,8.8,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,12,7,15,122.5,19.0,1.65,16.0,32.0,14.93,0.0
2017,11,12,7,30,245.0,38.0,1.8,16.0,64.0,29.6,19.28
2017,11,12,7,45,346.0,49.0,1.95,16.5,108.5,43.37,26.84
2017,11,12,8,0,447.0,60.0,2.1,17.0,153.0,85.45,49.34
2017,11,12,8,15,509.0,68.0,2.05,17.0,200.5,130.52,81.55
2017,11,12,8,30,571.0,76.0,2.0,17.0,248.0,182.74,123.92
2017,11,12,8,45,285.5,58.5,2.0,17.5,144.5,128.19,92.44
2017,11,12,9,0,0.0,41.0,2.0,18.0,41.0,38.08,26.46
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,32.5,21.7
2017,11,12,9,30,0.0,29.0,2.0,19.0,29.0,26.93,16.93
2017,11,12,9,45,0.0,56.0,2.0,19.5,56.0,52.08,37.71
2017,11,12,10,0,0.0,83.0,2.0,20.0,83.0,77.31,58.2
2017,11,12,10,15,0.0,97.0,2.0,20.5,97.0,90.44,68.6
2017,11,12,10,30,0.0,111.0,2.0,21.0,111.0,103.68,78.98
2017,11,12,10,45,1.0,144.5,2.0,21.5,145.5,136.26,104.74
2017,11,12,11,0,2.0,178.0,2.0,22.0,180.0,169.4,130.51
2017,11,12,11,15,3.0,183.5,2.05,22.0,186.0,175.79,135.34
2017,11,12,11,30,4.0,189.0,2.1,22.0,192.0,182.28,140.35
2017,11,12,11,45,7.0,203.5,2.15,22.5,208.5,199.35,153.39
2017,11,12,12,0,10.0,218.0,2.2,23.0,225.0,216.78,166.61
2017,11,12,12,15,25.5,250.0,2.25,23.0,267.5,262.77,202.49
2017,11,12,12,30,41.0,282.0,2.3,23.0,310.0,322.26,248.1
2017,11,12,12,45,22.0,230.0,2.35,23.0,245.0,241.43,185.91
2017,11,12,13,0,3.0,178.0,2.4,23.0,180.0,172.76,132.3
2017,11,12,13,15,5.0,188.5,2.45,23.0,191.5,185.6,142.69
2017,11,12,13,30,7.0,199.0,2.5,23.0,203.0,198.75,153.19
2017,11,12,13,45,24.5,221.5,2.55,23.5,236.0,238.59,184.71
2017,11,12,14,0,42.0,244.0,2.6,24.0,269.0,293.26,227.17
2017,11,12,14,15,56.0,238.5,2.65,23.5,269.5,301.12,234.45
2017,11,12,14,30,70.0,233.0,2.7,23.0,270.0,308.74,241.78
2017,11,12,14,45,35.0,170.5,2.75,23.0,189.0,206.93,162.04
2017,11,12,15,0,0.0,108.0,2.8,23.0,108.0,102.58,78.1
2017,11,12,15,15,282.5,111.0,2.75,23.0,222.0,369.07,298.09
2017,11,12,15,30,565.0,114.0,2.7,23.0,336.0,581.76,463.53
2017,11,12,15,45,522.5,106.0,2.65,23.0,290.5,519.7,415.27
2017,11,12,16,0,480.0,98.0,2.6,23.0,245.0,463.77,371.98
2017,11,12,16,15,420.0,87.0,2.3,22.5,199.0,394.73,317.17
2017,11,12,16,30,360.0,76.0,2.0,22.0,153.0,329.59,263.74
2017,11,12,16,45,278.0,60.0,1.7,21.5,110.0,250.46,197.65
2017,11,12,17,0,196.0,44.0,1.4,21.0,67.0,178.79,135.51
2017,11,12,17,15,98.0,22.0,1.3,20.5,33.5,89.81,40.83
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.7,14.5,32.0,14.16,0.0
2017,11,13,7,30,270.0,36.0,1.9,15.0,64.0,28.07,17.95
2017,11,13,7,45,364.5,47.5,2.15,15.5,108.0,42.79,26.64
2017,11,13,8,0,459.0,59.0,2.4,16.0,152.0,84.75,48.67
2017,11,13,8,15,277.5,89.0,2.35,16.0,150.0,116.39,80.31
2017,11,13,8,30,96.0,119.0,2.3,16.0,148.0,126.39,97.03
2017,11,13,8,45,61.5,133.0,2.25,16.5,152.5,137.49,107.81
2017,11,13,9,0,27.0,147.0,2.2,17.0,157.0,144.5,114.49
2017,11,13,9,15,118.5,173.0,2.2,17.5,226.0,206.53,163.32
2017,11,13,9,30,210.0,199.0,2.2,18.0,295.0,277.71,219.52
2017,11,13,9,45,224.0,216.0,2.25,19.0,326.5,313.56,247.44
2017,11,13,10,0,238.0,233.0,2.3,20.0,358.0,350.57,275.78
2017,11,13,10,15,282.0,241.0,2.25,20.5,398.0,401.64,314.94
2017,11,13,10,30,326.0,249.0,2.2,21.0,438.0,451.94,352.85
2017,11,13,10,45,350.0,255.5,2.15,21.5,466.0,490.6,381.24
2017,11,13,11,0,374.0,262.0,2.1,22.0,494.0,530.19,409.84
2017,11,13,11,15,397.0,263.5,2.1,22.5,516.0,564.5,434.41
2017,11,13,11,30,420.0,265.0,2.1,23.0,538.0,598.99,458.78
2017,11,13,11,45,595.0,202.5,2.1,23.5,595.0,695.26,530.13
2017,11,13,12,0,770.0,140.0,2.1,24.0,652.0,792.49,598.22
2017,11,13,12,15,556.0,217.5,2.15,24.0,587.5,711.65,538.95
2017,11,13,12,30,342.0,295.0,2.2,24.0,523.0,615.1,466.72
2017,11,13,12,45,298.0,300.0,2.25,24.5,497.0,590.34,448.33
2017,11,13,13,0,254.0,305.0,2.3,25.0,471.0,550.93,419.02
2017,11,13,13,15,502.0,221.0,2.25,25.0,538.0,703.59,534.49
2017,11,13,13,30,750.0,137.0,2.2,25.0,605.0,835.52,627.67
2017,11,13,13,45,670.0,155.5,2.2,25.0,562.0,786.26,593.57
2017,11,13,14,0,590.0,174.0,2.2,25.0,519.0,728.74,554.62
2017,11,13,14,15,460.5,197.5,2.15,24.5,457.5,640.39,491.49
2017,11,13,14,30,331.0,221.0,2.1,24.0,396.0,540.73,418.77
2017,11,13,14,45,306.5,207.5,2.1,24.0,360.5,500.97,390.67
2017,11,13,15,0,282.0,194.0,2.1,24.0,325.0,460.98,361.58
2017,11,13,15,15,264.5,179.0,2.0,23.5,292.5,424.68,335.38
2017,11,13,15,30,247.0,164.0,1.9,23.0,260.0,388.41,308.66
2017,11,13,15,45,229.0,145.0,1.8,23.0,225.0,346.9,276.79
2017,11,13,16,0,211.0,126.0,1.7,23.0,190.0,305.82,244.57
2017,11,13,16,15,289.0,100.5,1.5,22.5,171.5,317.37,254.56
2017,11,13,16,30,367.0,75.0,1.3,22.0,153.0,332.14,264.72
2017,11,13,16,45,289.0,59.0,1.15,21.5,110.0,255.01,200.35
2017,11,13,17,0,211.0,43.0,1.0,21.0,67.0,184.95,139.59
2017,11,13,17,15,105.5,21.5,1.0,20.5,33.5,91.93,38.04
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,151.5,16.5,1.85,14.5,32.0,13.06,0.0
2017,11,14,7,30,303.0,33.0,2.2,15.0,64.0,26.51,16.5
2017,11,14,7,45,405.0,43.0,2.55,15.5,109.0,38.56,23.16
2017,11,14,8,0,507.0,53.0,2.9,16.0,154.0,81.98,44.75
2017,11,14,8,15,567.0,59.5,3.0,16.5,202.0,128.71,77.73
2017,11,14,8,30,627.0,66.0,3.1,17.0,250.0,182.21,121.27
2017,11,14,8,45,668.5,70.5,3.25,18.0,297.5,235.61,167.57
2017,11,14,9,0,710.0,75.0,3.4,19.0,345.0,292.93,217.5
2017,11,14,9,15,737.0,79.0,3.45,19.5,388.0,349.21,266.71
2017,11,14,9,30,764.0,83.0,3.5,20.0,431.0,405.75,314.99
2017,11,14,9,45,784.0,85.0,3.6,21.0,469.0,458.3,358.36
2017,11,14,10,0,804.0,87.0,3.7,22.0,507.0,511.08,400.48
2017,11,14,10,15,512.5,175.5,3.75,22.5,449.5,471.98,370.03
2017,11,14,10,30,221.0,264.0,3.8,23.0,392.0,396.73,309.53
2017,11,14,10,45,122.0,250.0,3.9,23.5,321.5,329.66,256.77
2017,11,14,11,0,23.0,236.0,4.0,24.0,251.0,240.64,185.69
2017,11,14,11,15,54.0,267.5,4.05,24.0,302.5,303.73,235.13
2017,11,14,11,30,85.0,299.0,4.1,24.0,354.0,363.39,281.07
2017,11,14,11,45,215.0,296.0,4.2,24.5,437.5,475.62,368.12
2017,11,14,12,0,345.0,293.0,4.3,25.0,521.0,595.53,458.37
2017,11,14,12,15,287.0,304.0,4.3,25.0,494.0,569.75,437.72
2017,11,14,12,30,229.0,315.0,4.3,25.0,467.0,529.38,407.0
2017,11,14,12,45,233.0,310.5,4.35,25.5,463.5,533.6,410.0
2017,11,14,13,0,237.0,306.0,4.4,26.0,460.0,536.97,412.21
2017,11,14,13,15,173.5,298.5,4.4,26.0,410.0,477.07,366.77
2017,11,14,13,30,110.0,291.0,4.4,26.0,360.0,402.98,310.37
2017,11,14,13,45,184.5,277.0,4.4,26.0,386.5,467.33,361.53
2017,11,14,14,0,259.0,263.0,4.4,26.0,413.0,530.59,410.85
2017,11,14,14,15,519.0,180.0,4.35,25.5,461.0,669.4,521.28
2017,11,14,14,30,779.0,97.0,4.3,25.0,509.0,786.56,609.3
2017,11,14,14,45,746.0,98.5,4.3,25.0,469.5,751.91,585.02
2017,11,14,15,0,713.0,100.0,4.3,25.0,430.0,712.01,557.62
2017,11,14,15,15,685.0,95.5,4.15,24.5,387.5,667.42,527.0
2017,11,14,15,30,657.0,91.0,4.0,24.0,345.0,621.8,495.03
2017,11,14,15,45,614.5,85.5,3.9,24.0,299.0,564.0,451.58
2017,11,14,16,0,572.0,80.0,3.8,24.0,253.0,506.89,407.06
2017,11,14,16,15,512.5,71.5,3.35,23.5,205.5,436.68,351.03
2017,11,14,16,30,453.0,63.0,2.9,23.0,158.0,369.51,295.57
2017,11,14,16,45,362.5,51.0,2.5,22.5,113.5,285.38,225.0
2017,11,14,17,0,272.0,39.0,2.1,22.0,69.0,209.55,158.26
2017,11,14,17,15,136.0,19.5,2.0,21.5,34.5,101.86,37.92
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,110.5,18.0,3.25,17.5,29.0,14.22,0.0
2017,11,15,7,30,221.0,36.0,3.4,18.0,58.0,28.16,17.42
2017,11,15,7,45,328.5,48.0,3.55,18.5,102.0,40.63,25.51
2017,11,15,8,0,436.0,60.0,3.7,19.0,146.0,82.65,47.49
2017,11,15,8,15,499.5,69.0,3.75,19.5,193.5,127.73,78.96
2017,11,15,8,30,563.0,78.0,3.8,20.0,241.0,180.15,120.75
2017,11,15,8,45,281.5,69.0,3.9,20.5,150.5,135.5,97.46
2017,11,15,9,0,0.0,60.0,4.0,21.0,60.0,55.79,40.82
2017,11,15,9,15,10.0,115.0,3.9,21.0,119.5,110.47,85.57
2017,11,15,9,30,20.0,170.0,3.8,21.0,179.0,166.66,130.82
2017,11,15,9,45,99.5,202.5,3.75,21.5,253.5,238.62,187.69
2017,11,15,10,0,179.0,235.0,3.7,22.0,328.0,321.26,252.35
2017,11,15,10,15,101.5,227.5,3.55,22.5,281.0,276.22,216.17
2017,11,15,10,30,24.0,220.0,3.4,23.0,234.0,222.75,172.85
2017,11,15,10,45,12.0,169.0,3.3,23.5,176.0,166.97,128.51
2017,11,15,11,0,0.0,118.0,3.2,24.0,118.0,110.43,83.2
2017,11,15,11,15,0.0,113.0,3.1,24.0,113.0,105.71,79.41
2017,11,15,11,30,0.0,108.0,3.0,24.0,108.0,100.98,75.57
2017,11,15,11,45,0.0,126.5,2.9,24.5,126.5,118.75,89.43
2017,11,15,12,0,0.0,145.0,2.8,25.0,145.0,136.75,103.32
2017,11,15,12,15,0.0,132.5,2.65,25.0,132.5,124.71,93.81
2017,11,15,12,30,0.0,120.0,2.5,25.0,120.0,112.67,84.35
2017,11,15,12,45,6.0,170.5,2.45,25.5,175.0,167.58,127.39
2017,11,15,13,0,12.0,221.0,2.4,26.0,230.0,224.55,171.16
2017,11,15,13,15,6.0,177.5,2.25,26.0,182.0,175.43,133.12
2017,11,15,13,30,0.0,134.0,2.1,26.0,134.0,126.84,95.26
2017,11,15,13,45,3.5,161.5,1.95,26.5,164.0,157.91,119.63
2017,11,15,14,0,7.0,189.0,1.8,27.0,194.0,190.19,144.54
2017,11,15,14,15,30.0,205.5,1.65,27.0,222.0,240.54,184.07
2017,11,15,14,30,53.0,222.0,1.5,27.0,250.0,281.63,216.03
2017,11,15,14,45,53.0,206.5,1.35,27.0,233.0,265.23,203.77
2017,11,15,15,0,53.0,191.0,1.2,27.0,216.0,248.69,191.57
2017,11,15,15,15,48.5,173.5,1.1,26.5,194.5,226.05,174.87
2017,11,15,15,30,44.0,156.0,1.0,26.0,173.0,203.54,158.03
2017,11,15,15,45,292.5,121.0,0.9,26.0,210.5,360.29,284.32
2017,11,15,16,0,541.0,86.0,0.8,26.0,248.0,491.99,383.54
2017,11,15,16,15,480.5,76.5,0.75,25.0,201.0,421.17,329.18
2017,11,15,16,30,420.0,67.0,0.7,24.0,154.0,352.28,275.72
2017,11,15,16,45,327.0,53.5,0.65,23.5,110.0,267.93,207.45
2017,11,15,17,0,234.0,40.0,0.6,23.0,66.0,192.17,142.65
2017,11,15,17,15,117.0,20.0,0.65,22.5,33.0,93.8,29.54
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,17.0,0.5,18.0,28.0,13.44,0.0
2017,11,16,7,30,237.0,34.0,0.6,18.0,56.0,26.6,16.02
2017,11,16,7,45,344.0,45.0,0.7,18.5,100.0,38.69,27.72
2017,11,16,8,0,451.0,56.0,0.8,19.0,144.0,79.24,44.28
2017,11,16,8,15,225.5,32.0,0.95,19.5,76.0,57.41,32.6
2017,11,16,8,30,0.0,8.0,1.1,20.0,8.0,7.41,0.59
2017,11,16,8,45,325.5,47.0,1.3,20.5,168.0,125.92,88.12
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,282.87,207.83
2017,11,16,9,15,680.5,90.5,1.6,21.5,371.0,336.1,252.82
2017,11,16,9,30,710.0,95.0,1.7,22.0,414.0,391.37,298.83
2017,11,16,9,45,481.0,160.5,1.85,22.5,385.0,385.42,297.87
2017,11,16,10,0,252.0,226.0,2.0,23.0,356.0,353.83,274.42
2017,11,16,10,15,254.0,241.0,2.1,23.5,379.0,384.43,297.88
2017,11,16,10,30,256.0,256.0,2.2,24.0,402.0,414.81,320.43
2017,11,16,10,45,221.0,272.5,2.35,24.5,402.0,416.09,320.6
2017,11,16,11,0,186.0,289.0,2.5,25.0,402.0,419.93,322.45
2017,11,16,11,15,229.5,292.0,2.55,25.0,436.0,463.33,355.52
2017,11,16,11,30,273.0,295.0,2.6,25.0,470.0,517.7,396.04
2017,11,16,11,45,312.5,291.0,2.65,25.5,494.0,555.14,423.23
2017,11,16,12,0,352.0,287.0,2.7,26.0,518.0,593.38,450.83
2017,11,16,12,15,580.5,204.5,2.7,26.5,585.0,714.14,540.95
2017,11,16,12,30,809.0,122.0,2.7,27.0,652.0,830.36,621.36
2017,11,16,12,45,808.5,120.5,2.7,27.5,644.5,840.69,626.4
2017,11,16,13,0,808.0,119.0,2.7,28.0,637.0,847.74,630.2
2017,11,16,13,15,566.0,195.0,2.65,28.0,554.0,727.05,546.39
2017,11,16,13,30,324.0,271.0,2.6,28.0,471.0,592.32,446.89
2017,11,16,13,45,557.0,189.0,2.6,28.0,516.0,715.95,541.58
2017,11,16,14,0,790.0,107.0,2.6,28.0,561.0,822.08,616.16
2017,11,16,14,15,776.0,105.0,2.6,27.5,530.5,800.62,602.92
2017,11,16,14,30,762.0,103.0,2.6,27.0,500.0,776.34,588.73
2017,11,16,14,45,737.5,101.0,2.6,27.0,462.5,745.42,568.65
2017,11,16,15,0,713.0,99.0,2.6,27.0,425.0,708.37,544.09
2017,11,16,15,15,684.5,94.5,2.5,27.0,383.0,663.6,513.2
2017,11,16,15,30,656.0,90.0,2.4,27.0,341.0,617.83,481.11
2017,11,16,15,45,613.5,84.5,2.3,27.0,295.0,560.32,438.96
2017,11,16,16,0,571.0,79.0,2.2,27.0,249.0,503.48,395.78
2017,11,16,16,15,511.5,70.5,1.9,26.0,202.0,433.58,342.03
2017,11,16,16,30,452.0,62.0,1.6,25.0,155.0,366.7,288.53
2017,11,16,16,45,364.0,49.5,1.35,24.5,111.0,283.8,220.22
2017,11,16,17,0,276.0,37.0,1.1,24.0,67.0,208.56,154.56
2017,11,16,17,15,138.0,18.5,1.15,23.5,33.5,100.31,26.47
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.35,19.0,27.5,13.48,0.0
2017,11,17,7,30,233.0,34.0,3.5,19.0,55.0,26.67,15.7
2017,11,17,7,45,337.5,46.0,3.7,19.5,99.0,39.1,27.83
2017,11,17,8,0,442.0,58.0,3.9,20.0,143.0,79.77,45.06
2017,11,17,8,15,221.0,50.0,4.2,20.5,92.5,72.51,45.19
2017,11,17,8,30,0.0,42.0,4.5,21.0,42.0,39.0,26.98
2017,11,17,8,45,0.0,50.5,4.85,21.5,50.5,46.93,33.51
2017,11,17,9,0,0.0,59.0,5.2,22.0,59.0,54.86,39.93
2017,11,17,9,15,0.0,66.5,5.35,22.5,66.5,61.86,45.51
2017,11,17,9,30,0.0,74.0,5.5,23.0,74.0,68.87,51.02
2017,11,17,9,45,36.5,148.5,5.7,23.5,167.5,157.6,122.53
2017,11,17,10,0,73.0,223.0,5.9,24.0,261.0,250.89,196.29
2017,11,17,10,15,439.0,163.0,5.95,24.5,409.5,415.3,327.64
2017,11,17,10,30,805.0,103.0,6.0,25.0,558.0,599.48,471.61
2017,11,17,10,45,819.5,102.5,6.05,25.5,583.5,643.32,504.67
2017,11,17,11,0,834.0,102.0,6.1,26.0,609.0,685.77,536.46
2017,11,17,11,15,840.0,103.5,6.05,26.5,626.0,722.64,562.49
2017,11,17,11,30,846.0,105.0,6.0,27.0,643.0,757.11,585.67
2017,11,17,11,45,838.0,110.5,6.0,27.5,649.5,782.49,602.32
2017,11,17,12,0,830.0,116.0,6.0,28.0,656.0,804.48,616.53
2017,11,17,12,15,830.0,115.5,5.95,28.0,656.5,823.06,629.4
2017,11,17,12,30,830.0,115.0,5.9,28.0,657.0,838.44,640.08
2017,11,17,12,45,590.5,197.0,5.85,28.0,580.5,735.97,565.31
2017,11,17,13,0,351.0,279.0,5.8,28.0,504.0,616.22,472.82
2017,11,17,13,15,587.5,193.0,5.7,28.0,557.5,742.27,571.35
2017,11,17,13,30,824.0,107.0,5.6,28.0,611.0,854.71,652.4
2017,11,17,13,45,818.5,103.5,5.6,28.5,588.0,845.1,644.58
2017,11,17,14,0,813.0,100.0,5.6,29.0,565.0,832.15,635.19
2017,11,17,14,15,799.0,98.0,5.5,29.0,534.0,810.53,620.58
2017,11,17,14,30,785.0,96.0,5.4,29.0,503.0,786.02,604.0
2017,11,17,14,45,759.5,94.5,5.35,29.0,465.0,750.03,579.37
2017,11,17,15,0,734.0,93.0,5.3,29.0,427.0,716.43,556.35
2017,11,17,15,15,706.0,89.0,5.15,28.5,385.0,672.25,525.99
2017,11,17,15,30,678.0,85.0,5.0,28.0,343.0,627.0,494.3
2017,11,17,15,45,643.0,78.5,4.9,28.0,297.5,573.01,454.17
2017,11,17,16,0,608.0,72.0,4.8,28.0,252.0,519.2,412.35
2017,11,17,16,15,549.5,64.5,4.45,27.0,204.5,449.98,358.11
2017,11,17,16,30,491.0,57.0,4.1,26.0,157.0,383.69,304.27
2017,11,17,16,45,403.0,45.5,3.75,25.5,112.5,300.48,234.56
2017,11,17,17,0,315.0,34.0,3.4,25.0,68.0,224.67,166.91
2017,11,17,17,15,157.5,17.0,3.4,24.5,34.0,109.1,22.96
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,98.5,17.5,3.45,18.5,26.0,16.68,0.0
2017,11,18,7,30,197.0,35.0,3.5,19.0,52.0,27.53,16.11
2017,11,18,7,45,300.0,49.0,3.6,19.5,95.5,39.48,28.09
2017,11,18,8,0,403.0,63.0,3.7,20.0,139.0,79.48,46.33
2017,11,18,8,15,469.0,73.0,3.85,20.5,186.0,125.07,77.79
2017,11,18,8,30,535.0,83.0,4.0,21.0,233.0,176.61,118.24
2017,11,18,8,45,596.5,86.5,4.2,22.0,281.5,228.24,161.05
2017,11,18,9,0,658.0,90.0,4.4,23.0,330.0,286.22,209.86
2017,11,18,9,15,689.5,94.5,4.6,23.5,374.0,340.41,256.67
2017,11,18,9,30,721.0,99.0,4.8,24.0,418.0,396.83,304.46
2017,11,18,9,45,764.5,95.5,5.05,24.5,460.0,452.63,350.89
2017,11,18,10,0,808.0,92.0,5.3,25.0,502.0,511.19,398.53
2017,11,18,10,15,824.0,94.0,5.85,25.0,535.5,561.65,440.47
2017,11,18,10,30,840.0,96.0,6.4,25.0,569.0,611.39,481.22
2017,11,18,10,45,858.5,95.0,6.95,25.5,596.0,658.54,518.55
2017,11,18,11,0,877.0,94.0,7.5,26.0,623.0,704.5,554.42
2017,11,18,11,15,884.0,94.5,7.75,25.5,641.0,738.72,581.47
2017,11,18,11,30,891.0,95.0,8.0,25.0,659.0,773.58,608.63
2017,11,18,11,45,902.0,92.5,8.25,25.0,670.5,805.6,632.57
2017,11,18,12,0,913.0,90.0,8.5,25.0,682.0,834.9,654.57
2017,11,18,12,15,914.0,90.5,8.5,24.5,683.0,856.43,671.6
2017,11,18,12,30,915.0,91.0,8.5,24.0,684.0,874.57,686.31
2017,11,18,12,45,918.0,88.5,8.5,24.0,677.5,887.5,696.01
2017,11,18,13,0,921.0,86.0,8.5,24.0,671.0,896.86,703.25
2017,11,18,13,15,916.0,85.0,8.4,23.5,655.0,897.42,705.29
2017,11,18,13,30,911.0,84.0,8.3,23.0,639.0,894.31,704.81
2017,11,18,13,45,907.5,81.5,8.25,23.0,616.0,887.07,700.24
2017,11,18,14,0,904.0,79.0,8.2,23.0,593.0,876.23,693.17
2017,11,18,14,15,892.0,77.0,8.1,22.5,561.5,855.29,679.91
2017,11,18,14,30,880.0,75.0,8.0,22.0,530.0,831.17,664.3
2017,11,18,14,45,864.0,72.5,7.95,22.0,492.0,800.2,642.33
2017,11,18,15,0,848.0,70.0,7.9,22.0,454.0,773.36,623.43
2017,11,18,15,15,823.5,67.0,7.8,21.5,410.0,730.1,592.77
2017,11,18,15,30,799.0,64.0,7.7,21.0,366.0,685.2,560.29
2017,11,18,15,45,766.5,60.0,7.6,20.5,318.5,632.12,520.57
2017,11,18,16,0,734.0,56.0,7.5,20.0,271.0,578.65,479.12
2017,11,18,16,15,679.0,50.5,7.25,19.5,221.0,509.21,421.51
2017,11,18,16,30,624.0,45.0,7.0,19.0,171.0,442.03,363.52
2017,11,18,16,45,537.0,37.0,6.75,18.5,123.5,357.53,289.13
2017,11,18,17,0,450.0,29.0,6.5,18.0,76.0,279.48,214.66
2017,11,18,17,15,225.0,14.5,6.3,17.5,38.0,135.29,22.94
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
