Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,6.5,32.0,11.91,0.0
2017,11,19,7,30,459.0,25.0,2.8,7.0,64.0,21.59,11.92
2017,11,19,7,45,561.5,33.0,3.0,7.5,114.0,29.12,20.33
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,78.8,39.06
2017,11,19,8,15,723.0,46.0,3.2,8.5,216.0,132.25,76.25
2017,11,19,8,30,782.0,51.0,3.2,9.0,268.0,192.2,126.23
2017,11,19,8,45,820.0,54.5,3.25,10.0,318.5,251.73,179.86
2017,11,19,9,0,858.0,58.0,3.3,11.0,369.0,315.57,237.71
2017,11,19,9,15,882.5,60.5,3.3,11.5,415.0,375.21,292.14
2017,11,19,9,30,907.0,63.0,3.3,12.0,461.0,435.86,346.0
2017,11,19,9,45,925.5,64.0,3.35,13.0,501.5,492.92,394.81
2017,11,19,10,0,944.0,65.0,3.4,14.0,542.0,549.71,441.61
2017,11,19,10,15,956.0,66.5,3.35,14.0,575.5,602.85,485.44
2017,11,19,10,30,968.0,68.0,3.3,14.0,609.0,654.55,526.88
2017,11,19,10,45,975.5,69.0,3.3,14.5,635.0,701.11,562.51
2017,11,19,11,0,983.0,70.0,3.3,15.0,661.0,745.34,594.73
2017,11,19,11,15,987.5,71.0,3.25,15.5,679.0,784.86,621.32
2017,11,19,11,30,992.0,72.0,3.2,16.0,697.0,821.42,645.47
2017,11,19,11,45,743.0,154.5,3.2,16.5,626.5,755.39,595.7
2017,11,19,12,0,494.0,237.0,3.2,17.0,556.0,660.95,520.86
2017,11,19,12,15,587.0,204.5,3.1,17.0,583.5,715.63,563.85
2017,11,19,12,30,680.0,172.0,3.0,17.0,611.0,775.87,609.01
2017,11,19,12,45,653.0,178.5,2.95,17.0,596.0,771.39,605.08
2017,11,19,13,0,626.0,185.0,2.9,17.0,581.0,763.55,599.12
2017,11,19,13,15,695.0,156.0,2.85,17.0,585.5,797.23,624.2
2017,11,19,13,30,764.0,127.0,2.8,17.0,590.0,826.65,645.31
2017,11,19,13,45,854.0,102.5,2.75,17.0,601.5,871.28,677.19
2017,11,19,14,0,944.0,78.0,2.7,17.0,613.0,907.52,702.89
2017,11,19,14,15,864.0,84.5,2.65,16.5,553.5,846.33,661.6
2017,11,19,14,30,784.0,91.0,2.6,16.0,494.0,776.55,614.22
2017,11,19,14,45,833.0,81.0,2.55,16.0,481.0,791.08,626.44
2017,11,19,15,0,882.0,71.0,2.5,16.0,468.0,800.17,634.08
2017,11,19,15,15,857.0,68.0,2.3,15.5,423.0,755.78,602.96
2017,11,19,15,30,832.0,65.0,2.1,15.0,378.0,709.64,570.44
2017,11,19,15,45,795.0,61.0,1.95,15.0,328.5,652.43,528.15
2017,11,19,16,0,758.0,57.0,1.8,15.0,279.0,595.03,484.38
2017,11,19,16,15,701.5,51.5,1.6,14.0,227.5,523.81,428.17
2017,11,19,16,30,645.0,46.0,1.4,13.0,176.0,454.83,371.07
2017,11,19,16,45,547.5,38.0,1.2,12.5,126.0,363.73,293.04
2017,11,19,17,0,450.0,30.0,1.0,12.0,76.0,279.74,214.62
2017,11,19,17,15,225.0,15.0,1.0,11.5,38.0,135.64,15.12
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,139.5,14.5,0.45,7.5,26.0,13.82,0.0
2017,11,20,7,30,279.0,29.0,0.4,8.0,52.0,23.64,13.25
2017,11,20,7,45,375.0,41.5,0.4,8.5,96.0,33.31,24.01
2017,11,20,8,0,471.0,54.0,0.4,9.0,140.0,75.56,43.16
2017,11,20,8,15,537.0,62.5,0.55,9.5,188.0,121.79,75.09
2017,11,20,8,30,603.0,71.0,0.7,10.0,236.0,175.57,118.43
2017,11,20,8,45,638.5,79.0,0.85,11.0,282.5,228.8,164.84
2017,11,20,9,0,674.0,87.0,1.0,12.0,329.0,285.38,214.47
2017,11,20,9,15,705.0,91.5,1.35,12.5,373.0,340.04,263.02
2017,11,20,9,30,736.0,96.0,1.7,13.0,417.0,396.84,312.51
2017,11,20,9,45,759.5,99.0,2.1,14.0,456.0,450.55,358.1
2017,11,20,10,0,783.0,102.0,2.5,15.0,495.0,505.06,403.05
2017,11,20,10,15,799.0,104.5,2.6,15.5,527.5,554.87,443.13
2017,11,20,10,30,815.0,107.0,2.7,16.0,560.0,604.04,481.64
2017,11,20,10,45,830.0,107.0,2.8,16.5,586.0,649.05,516.16
2017,11,20,11,0,845.0,107.0,2.9,17.0,612.0,692.72,548.93
2017,11,20,11,15,852.0,108.0,2.95,17.0,629.5,730.17,577.06
2017,11,20,11,30,859.0,109.0,3.0,17.0,647.0,765.24,602.02
2017,11,20,11,45,878.0,103.0,3.15,17.5,659.5,799.32,625.6
2017,11,20,12,0,897.0,97.0,3.3,18.0,672.0,825.82,643.67
2017,11,20,12,15,898.0,97.0,3.4,18.0,673.5,846.59,658.71
2017,11,20,12,30,899.0,97.0,3.5,18.0,675.0,864.02,671.55
2017,11,20,12,45,898.5,96.0,3.6,18.5,667.5,875.63,679.14
2017,11,20,13,0,898.0,95.0,3.7,19.0,660.0,883.72,684.42
2017,11,20,13,15,893.0,94.0,3.7,19.0,644.5,884.38,685.39
2017,11,20,13,30,888.0,93.0,3.7,19.0,629.0,881.47,684.05
2017,11,20,13,45,880.0,91.5,3.75,19.0,605.0,879.0,683.5
2017,11,20,14,0,872.0,90.0,3.8,19.0,581.0,866.02,675.62
2017,11,20,14,15,859.0,88.0,3.75,19.0,550.0,844.85,661.54
2017,11,20,14,30,846.0,86.0,3.7,19.0,519.0,820.58,645.31
2017,11,20,14,45,828.5,83.0,3.7,19.0,481.0,788.55,623.67
2017,11,20,15,0,811.0,80.0,3.7,19.0,443.0,754.01,600.03
2017,11,20,15,15,784.5,76.5,3.55,18.5,399.5,709.74,569.34
2017,11,20,15,30,758.0,73.0,3.4,18.0,356.0,664.01,536.97
2017,11,20,15,45,720.5,68.0,3.3,18.0,308.5,607.65,494.84
2017,11,20,16,0,683.0,63.0,3.2,18.0,261.0,555.8,454.09
2017,11,20,16,15,623.5,56.5,2.75,17.0,212.0,484.82,396.89
2017,11,20,16,30,564.0,50.0,2.3,16.0,163.0,416.79,339.73
2017,11,20,16,45,466.5,41.0,1.9,15.0,116.0,328.75,264.29
2017,11,20,17,0,369.0,32.0,1.5,14.0,69.0,248.71,189.66
2017,11,20,17,15,184.5,16.0,1.5,13.5,34.5,118.54,4.36
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,24.0,14.0,2.95,9.5,16.0,13.34,0.0
2017,11,21,7,30,48.0,28.0,3.2,10.0,32.0,24.13,12.96
2017,11,21,7,45,84.5,48.0,3.45,10.5,61.0,40.17,29.62
2017,11,21,8,0,121.0,68.0,3.7,11.0,90.0,66.29,46.91
2017,11,21,8,15,141.0,89.0,3.75,11.5,122.0,96.1,70.54
2017,11,21,8,30,161.0,110.0,3.8,12.0,154.0,128.58,97.57
2017,11,21,8,45,178.5,128.5,3.9,13.0,185.5,160.77,124.76
2017,11,21,9,0,196.0,147.0,4.0,14.0,217.0,194.95,153.63
2017,11,21,9,15,291.0,154.0,4.1,14.5,272.5,249.26,197.77
2017,11,21,9,30,386.0,161.0,4.2,15.0,328.0,314.9,251.58
2017,11,21,9,45,418.5,170.5,4.3,16.0,366.5,361.61,289.93
2017,11,21,10,0,451.0,180.0,4.4,17.0,405.0,410.77,329.5
2017,11,21,10,15,461.5,191.0,4.35,17.5,434.0,451.48,361.95
2017,11,21,10,30,472.0,202.0,4.3,18.0,463.0,492.11,393.56
2017,11,21,10,45,465.5,214.5,4.25,18.5,481.5,523.18,416.95
2017,11,21,11,0,459.0,227.0,4.2,19.0,500.0,552.52,438.53
2017,11,21,11,15,671.0,162.0,4.05,19.0,574.0,658.9,522.39
2017,11,21,11,30,883.0,97.0,3.9,19.0,648.0,767.95,604.16
2017,11,21,11,45,709.0,158.5,3.8,19.5,605.0,730.18,573.34
2017,11,21,12,0,535.0,220.0,3.7,20.0,562.0,673.32,527.15
2017,11,21,12,15,406.5,258.0,3.5,20.0,518.0,613.01,479.97
2017,11,21,12,30,278.0,296.0,3.3,20.0,474.0,558.11,435.87
2017,11,21,12,45,363.0,272.5,3.15,20.5,502.0,610.36,476.13
2017,11,21,13,0,448.0,249.0,3.0,21.0,530.0,674.47,523.41
2017,11,21,13,15,560.5,203.0,2.75,21.0,546.0,725.63,562.34
2017,11,21,13,30,673.0,157.0,2.5,21.0,562.0,779.58,601.37
2017,11,21,13,45,556.0,186.0,2.25,21.0,512.0,706.44,546.74
2017,11,21,14,0,439.0,215.0,2.0,21.0,462.0,638.16,494.81
2017,11,21,14,15,632.0,152.5,1.9,21.0,486.0,731.71,566.89
2017,11,21,14,30,825.0,90.0,1.8,21.0,510.0,806.65,619.01
2017,11,21,14,45,794.0,90.5,1.75,21.5,470.5,768.32,591.26
2017,11,21,15,0,763.0,91.0,1.7,22.0,431.0,732.37,566.19
2017,11,21,15,15,735.0,86.5,1.7,21.5,388.0,687.27,536.77
2017,11,21,15,30,707.0,82.0,1.7,21.0,345.0,641.0,505.78
2017,11,21,15,45,668.5,76.0,1.75,21.0,298.5,584.7,465.46
2017,11,21,16,0,630.0,70.0,1.8,21.0,252.0,528.73,423.01
2017,11,21,16,15,569.0,62.5,1.85,20.0,203.5,457.62,368.41
2017,11,21,16,30,508.0,55.0,1.9,19.0,155.0,389.57,313.44
2017,11,21,16,45,412.5,44.0,1.95,18.0,110.0,302.68,240.74
2017,11,21,17,0,317.0,33.0,2.0,17.0,65.0,223.78,168.54
2017,11,21,17,15,158.5,16.5,2.3,16.5,32.5,107.18,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.0,12.5,5.05,7.0,24.5,11.91,0.0
2017,11,22,7,30,312.0,25.0,5.2,7.0,49.0,20.08,9.55
2017,11,22,7,45,429.0,35.0,5.4,7.5,95.0,27.16,18.41
2017,11,22,8,0,546.0,45.0,5.6,8.0,141.0,69.83,36.4
2017,11,22,8,15,612.5,51.5,5.7,8.5,190.5,118.38,69.51
2017,11,22,8,30,679.0,58.0,5.8,9.0,240.0,176.08,116.96
2017,11,22,8,45,726.5,62.0,5.9,9.5,289.5,232.06,167.26
2017,11,22,9,0,774.0,66.0,6.0,10.0,339.0,292.57,222.7
2017,11,22,9,15,705.0,85.0,5.9,10.5,358.0,330.66,261.61
2017,11,22,9,30,636.0,104.0,5.8,11.0,377.0,361.57,292.4
2017,11,22,9,45,759.0,90.0,5.7,12.0,444.5,438.39,357.13
2017,11,22,10,0,882.0,76.0,5.6,13.0,512.0,523.69,427.59
2017,11,22,10,15,897.0,77.5,5.45,13.5,546.0,575.59,470.63
2017,11,22,10,30,912.0,79.0,5.3,14.0,580.0,626.47,511.57
2017,11,22,10,45,925.5,79.5,5.2,14.5,607.5,674.05,548.88
2017,11,22,11,0,939.0,80.0,5.1,15.0,635.0,719.91,583.85
2017,11,22,11,15,946.0,80.5,4.95,15.0,653.5,759.21,612.22
2017,11,22,11,30,953.0,81.0,4.8,15.0,672.0,795.86,638.09
2017,11,22,11,45,957.5,81.5,4.7,15.5,682.5,827.75,659.23
2017,11,22,12,0,962.0,82.0,4.6,16.0,693.0,856.48,677.86
2017,11,22,12,15,963.0,82.0,4.5,16.5,694.5,878.5,691.5
2017,11,22,12,30,964.0,82.0,4.4,17.0,696.0,896.96,702.57
2017,11,22,12,45,964.5,80.5,4.35,17.5,689.5,909.61,709.93
2017,11,22,13,0,965.0,79.0,4.3,18.0,683.0,918.5,714.89
2017,11,22,13,15,960.0,78.5,4.25,18.0,666.5,920.07,716.26
2017,11,22,13,30,955.0,78.0,4.2,18.0,650.0,917.82,715.15
2017,11,22,13,45,949.0,76.0,4.2,18.0,626.0,909.13,709.93
2017,11,22,14,0,943.0,74.0,4.2,18.0,602.0,896.74,702.25
2017,11,22,14,15,930.5,72.5,4.2,18.0,569.5,875.91,688.66
2017,11,22,14,30,918.0,71.0,4.2,18.0,537.0,851.79,672.77
2017,11,22,14,45,626.5,123.0,4.25,18.0,430.5,674.93,543.51
2017,11,22,15,0,335.0,175.0,4.3,18.0,324.0,476.59,387.77
2017,11,22,15,15,580.5,119.0,4.15,17.5,346.5,606.96,495.93
2017,11,22,15,30,826.0,63.0,4.0,17.0,369.0,699.66,568.9
2017,11,22,15,45,790.0,59.0,3.9,17.0,320.0,643.74,526.17
2017,11,22,16,0,754.0,55.0,3.8,17.0,271.0,587.58,482.61
2017,11,22,16,15,696.0,49.5,3.3,16.0,220.0,516.04,424.56
2017,11,22,16,30,638.0,44.0,2.8,15.0,169.0,446.89,365.94
2017,11,22,16,45,539.0,36.0,2.3,14.0,120.5,355.87,287.2
2017,11,22,17,0,440.0,28.0,1.8,13.0,72.0,272.32,207.45
2017,11,22,17,15,220.0,14.0,1.75,12.0,36.0,130.86,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.0,10.96,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,50.0,20.03,9.14
2017,11,23,7,45,484.0,32.0,1.55,6.0,96.5,26.89,18.3
2017,11,23,8,0,596.0,41.0,1.7,7.0,143.0,70.03,35.44
2017,11,23,8,15,659.5,46.5,1.6,7.5,193.5,119.75,68.74
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,176.57,115.02
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,233.23,165.5
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,292.86,219.0
2017,11,23,9,15,818.5,66.0,1.3,11.0,384.5,350.39,269.97
2017,11,23,9,30,846.0,69.0,1.2,12.0,429.0,409.46,320.43
2017,11,23,9,45,864.5,71.5,1.1,13.0,468.5,465.18,366.29
2017,11,23,10,0,883.0,74.0,1.0,14.0,508.0,520.11,409.44
2017,11,23,10,15,896.0,76.0,1.0,14.5,541.0,571.42,449.49
2017,11,23,10,30,909.0,78.0,1.0,15.0,574.0,621.56,487.28
2017,11,23,10,45,917.5,79.0,1.05,16.0,599.5,666.35,519.56
2017,11,23,11,0,926.0,80.0,1.1,17.0,625.0,709.08,549.4
2017,11,23,11,15,931.5,81.0,1.05,17.5,642.5,747.42,573.84
2017,11,23,11,30,937.0,82.0,1.0,18.0,660.0,783.06,595.69
2017,11,23,11,45,942.0,81.0,1.0,18.5,669.5,813.24,614.23
2017,11,23,12,0,947.0,80.0,1.0,19.0,679.0,840.31,630.63
2017,11,23,12,15,946.5,80.0,0.95,19.5,679.5,860.82,641.84
2017,11,23,12,30,946.0,80.0,0.9,20.0,680.0,877.77,650.74
2017,11,23,12,45,943.5,79.5,0.9,20.5,672.0,888.85,656.72
2017,11,23,13,0,941.0,79.0,0.9,21.0,664.0,896.21,660.48
2017,11,23,13,15,935.5,78.0,0.85,21.0,648.0,896.7,660.34
2017,11,23,13,30,930.0,77.0,0.8,21.0,632.0,893.46,658.02
2017,11,23,13,45,922.0,75.5,0.8,21.0,607.5,883.8,652.63
2017,11,23,14,0,914.0,74.0,0.8,21.0,583.0,870.58,645.12
2017,11,23,14,15,901.0,72.5,0.75,21.0,551.5,849.72,631.86
2017,11,23,14,30,888.0,71.0,0.7,21.0,520.0,825.71,616.64
2017,11,23,14,45,869.5,69.0,0.7,21.0,482.0,793.69,596.9
2017,11,23,15,0,851.0,67.0,0.7,21.0,444.0,759.18,575.35
2017,11,23,15,15,825.5,64.5,0.6,20.5,400.5,722.96,551.86
2017,11,23,15,30,800.0,62.0,0.5,20.0,357.0,678.49,522.15
2017,11,23,15,45,763.5,58.0,0.45,20.0,309.5,623.2,483.78
2017,11,23,16,0,727.0,54.0,0.4,20.0,262.0,567.79,443.8
2017,11,23,16,15,670.0,49.0,0.5,19.0,212.5,498.66,393.7
2017,11,23,16,30,613.0,44.0,0.6,18.0,163.0,431.87,342.03
2017,11,23,16,45,515.5,36.0,0.7,17.5,115.5,342.87,269.14
2017,11,23,17,0,418.0,28.0,0.8,17.0,68.0,267.94,198.79
2017,11,23,17,15,209.0,14.0,0.9,16.0,34.0,125.67,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.5,11.0,2.0,8.0,23.5,10.48,0.0
2017,11,24,7,30,353.0,22.0,2.3,9.0,47.0,19.12,7.61
2017,11,24,7,45,465.0,30.5,2.65,10.0,92.0,25.51,16.67
2017,11,24,8,0,577.0,39.0,3.0,11.0,137.0,65.89,32.33
2017,11,24,8,15,641.0,44.5,3.0,11.5,186.0,114.38,64.09
2017,11,24,8,30,705.0,50.0,3.0,12.0,235.0,170.02,108.81
2017,11,24,8,45,745.0,54.0,3.0,13.0,282.5,225.42,157.65
2017,11,24,9,0,785.0,58.0,3.0,14.0,330.0,284.46,210.44
2017,11,24,9,15,812.0,61.0,3.25,15.0,374.5,341.33,261.5
2017,11,24,9,30,839.0,64.0,3.5,16.0,419.0,399.92,312.79
2017,11,24,9,45,857.5,66.5,3.75,17.0,458.0,454.72,359.71
2017,11,24,10,0,876.0,69.0,4.0,18.0,497.0,509.46,405.06
2017,11,24,10,15,889.0,70.5,4.05,18.5,529.5,559.81,446.11
2017,11,24,10,30,902.0,72.0,4.1,19.0,562.0,609.01,485.05
2017,11,24,10,45,910.5,73.5,4.2,20.0,587.5,653.97,518.88
2017,11,24,11,0,919.0,75.0,4.3,21.0,613.0,696.9,550.24
2017,11,24,11,15,924.5,75.5,4.3,21.0,630.5,734.39,577.25
2017,11,24,11,30,930.0,76.0,4.3,21.0,648.0,769.22,601.88
2017,11,24,11,45,927.0,79.0,4.35,21.5,656.0,797.53,620.73
2017,11,24,12,0,924.0,82.0,4.4,22.0,664.0,822.45,637.11
2017,11,24,12,15,924.0,82.0,4.4,22.0,665.0,842.95,651.43
2017,11,24,12,30,924.0,82.0,4.4,22.0,666.0,860.0,663.48
2017,11,24,12,45,920.5,82.0,4.45,22.5,658.0,870.6,670.03
2017,11,24,13,0,917.0,82.0,4.5,23.0,650.0,877.58,674.26
2017,11,24,13,15,911.5,81.5,4.5,23.0,634.0,878.63,675.49
2017,11,24,13,30,906.0,81.0,4.5,23.0,618.0,876.06,674.39
2017,11,24,13,45,896.0,80.0,4.5,23.0,594.5,865.5,667.82
2017,11,24,14,0,886.0,79.0,4.5,23.0,571.0,851.51,658.99
2017,11,24,14,15,738.0,111.5,4.45,23.0,506.0,770.15,601.51
2017,11,24,14,30,590.0,144.0,4.4,23.0,441.0,676.88,534.25
2017,11,24,14,45,693.5,111.0,4.4,23.0,435.0,713.06,563.03
2017,11,24,15,0,797.0,78.0,4.4,23.0,429.0,736.23,581.24
2017,11,24,15,15,770.0,74.5,4.15,22.5,386.5,692.41,550.34
2017,11,24,15,30,743.0,71.0,3.9,22.0,344.0,647.19,518.17
2017,11,24,15,45,705.0,66.5,3.65,21.5,297.5,592.05,477.64
2017,11,24,16,0,667.0,62.0,3.4,21.0,251.0,541.5,438.32
2017,11,24,16,15,607.5,55.5,3.0,20.0,203.0,471.65,382.44
2017,11,24,16,30,548.0,49.0,2.6,19.0,155.0,404.76,326.63
2017,11,24,16,45,450.5,39.5,2.25,18.0,109.5,317.35,252.26
2017,11,24,17,0,353.0,30.0,1.9,17.0,64.0,238.14,177.65
2017,11,24,17,15,176.5,15.0,1.95,16.5,32.0,112.38,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.5,1.45,8.5,20.0,11.91,0.0
2017,11,25,7,30,227.0,25.0,1.6,9.0,40.0,20.49,7.77
2017,11,25,7,45,342.5,37.0,1.75,10.0,83.0,29.43,20.03
2017,11,25,8,0,458.0,49.0,1.9,11.0,126.0,65.78,36.28
2017,11,25,8,15,528.5,57.5,1.7,11.5,173.5,110.89,66.05
2017,11,25,8,30,599.0,66.0,1.5,12.0,221.0,164.06,107.97
2017,11,25,8,45,648.5,71.5,1.35,13.0,268.5,217.28,153.44
2017,11,25,9,0,698.0,77.0,1.2,14.0,316.0,275.37,203.58
2017,11,25,9,15,729.0,81.0,1.25,15.0,360.0,330.23,251.31
2017,11,25,9,30,760.0,85.0,1.3,16.0,404.0,387.96,300.09
2017,11,25,9,45,783.5,88.0,1.4,17.0,443.5,442.1,344.83
2017,11,25,10,0,807.0,91.0,1.5,18.0,483.0,496.88,388.59
2017,11,25,10,15,822.0,93.5,1.55,18.5,515.5,546.9,427.92
2017,11,25,10,30,837.0,96.0,1.6,19.0,548.0,596.16,465.51
2017,11,25,10,45,847.0,98.0,1.7,20.0,573.5,640.72,498.03
2017,11,25,11,0,857.0,100.0,1.8,21.0,599.0,683.58,528.42
2017,11,25,11,15,863.5,101.0,1.85,21.5,616.5,720.98,554.88
2017,11,25,11,30,870.0,102.0,1.9,22.0,634.0,755.98,577.87
2017,11,25,11,45,892.5,94.5,2.0,22.5,647.5,786.48,598.0
2017,11,25,12,0,915.0,87.0,2.1,23.0,661.0,819.03,619.52
2017,11,25,12,15,915.0,87.0,2.15,23.5,661.5,839.44,632.25
2017,11,25,12,30,915.0,87.0,2.2,24.0,662.0,856.43,642.83
2017,11,25,12,45,911.5,87.0,2.3,24.5,654.5,867.04,649.64
2017,11,25,13,0,908.0,87.0,2.4,25.0,647.0,874.05,654.19
2017,11,25,13,15,902.0,86.0,2.4,25.0,631.0,874.17,654.73
2017,11,25,13,30,896.0,85.0,2.4,25.0,615.0,870.7,653.07
2017,11,25,13,45,885.5,84.5,2.45,25.5,591.0,860.48,646.14
2017,11,25,14,0,875.0,84.0,2.5,26.0,567.0,846.88,637.1
2017,11,25,14,15,861.5,82.0,2.45,26.0,536.0,832.72,628.31
2017,11,25,14,30,848.0,80.0,2.4,26.0,505.0,808.48,612.66
2017,11,25,14,45,828.0,78.0,2.35,26.0,467.5,776.15,591.43
2017,11,25,15,0,808.0,76.0,2.3,26.0,430.0,741.42,568.41
2017,11,25,15,15,781.0,72.5,2.05,25.5,387.5,697.45,538.34
2017,11,25,15,30,754.0,69.0,1.8,25.0,345.0,652.05,506.73
2017,11,25,15,45,714.0,65.0,1.55,24.5,298.0,595.92,466.5
2017,11,25,16,0,674.0,61.0,1.3,24.0,251.0,544.34,427.42
2017,11,25,16,15,614.0,54.5,1.25,22.5,203.0,474.04,374.94
2017,11,25,16,30,554.0,48.0,1.2,21.0,155.0,406.73,321.9
2017,11,25,16,45,454.5,39.0,1.2,20.0,109.5,318.74,249.41
2017,11,25,17,0,355.0,30.0,1.2,19.0,64.0,239.03,175.72
2017,11,25,17,15,177.5,15.0,1.3,18.5,32.0,112.59,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,114.5,12.0,2.5,10.5,19.0,11.44,0.0
2017,11,26,7,30,229.0,24.0,2.7,11.0,38.0,19.66,6.16
2017,11,26,7,45,346.0,35.5,2.95,11.5,80.0,28.17,18.7
2017,11,26,8,0,463.0,47.0,3.2,12.0,122.0,63.25,34.15
2017,11,26,8,15,533.0,55.0,3.05,12.5,169.5,107.96,63.24
2017,11,26,8,30,603.0,63.0,2.9,13.0,217.0,160.64,104.7
2017,11,26,8,45,649.5,68.5,2.8,14.0,263.5,213.24,150.02
2017,11,26,9,0,696.0,74.0,2.7,15.0,310.0,270.37,200.04
2017,11,26,9,15,727.0,78.0,2.55,16.0,353.5,324.98,247.98
2017,11,26,9,30,758.0,82.0,2.4,17.0,397.0,382.48,296.95
2017,11,26,9,45,779.5,85.0,2.3,18.0,436.0,435.53,340.99
2017,11,26,10,0,801.0,88.0,2.2,19.0,475.0,489.04,383.71
2017,11,26,10,15,816.5,90.5,2.05,19.5,507.5,538.97,422.67
2017,11,26,10,30,832.0,93.0,1.9,20.0,540.0,588.21,459.62
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.5,632.61,491.03
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,675.39,520.07
2017,11,26,11,15,861.0,97.0,1.65,22.0,608.5,712.99,546.85
2017,11,26,11,30,868.0,98.0,1.6,22.0,626.0,748.24,570.16
2017,11,26,11,45,867.0,100.5,1.6,22.5,635.0,776.55,587.85
2017,11,26,12,0,866.0,103.0,1.6,23.0,644.0,801.76,603.38
2017,11,26,12,15,866.5,103.0,1.6,23.0,645.0,822.19,616.86
2017,11,26,12,30,867.0,103.0,1.6,23.0,646.0,839.37,628.26
2017,11,26,12,45,624.5,180.5,1.65,23.5,570.0,740.15,559.14
2017,11,26,13,0,382.0,258.0,1.7,24.0,494.0,613.17,465.6
2017,11,26,13,15,617.0,178.5,1.75,24.0,547.5,745.81,565.94
2017,11,26,13,30,852.0,99.0,1.8,24.0,601.0,855.18,641.05
2017,11,26,13,45,594.0,166.0,1.85,24.0,509.5,716.42,545.42
2017,11,26,14,0,336.0,233.0,1.9,24.0,418.0,556.2,427.81
2017,11,26,14,15,329.5,222.0,1.85,24.0,395.5,537.16,415.64
2017,11,26,14,30,323.0,211.0,1.8,24.0,373.0,516.92,401.52
2017,11,26,14,45,526.5,154.0,1.8,24.0,394.5,622.07,483.59
2017,11,26,15,0,730.0,97.0,1.8,24.0,416.0,709.31,548.07
2017,11,26,15,15,701.5,92.0,1.65,23.5,374.0,664.59,516.55
2017,11,26,15,30,673.0,87.0,1.5,23.0,332.0,618.78,484.8
2017,11,26,15,45,635.5,80.5,1.4,23.0,287.0,564.17,444.41
2017,11,26,16,0,598.0,74.0,1.3,23.0,242.0,509.82,402.77
2017,11,26,16,15,536.5,65.5,1.2,21.5,195.0,438.89,349.01
2017,11,26,16,30,475.0,57.0,1.1,20.0,148.0,371.0,294.98
2017,11,26,16,45,381.5,45.0,1.05,19.0,104.0,285.98,224.51
2017,11,26,17,0,288.0,33.0,1.0,18.0,60.0,208.79,153.37
2017,11,26,17,15,144.0,16.5,1.05,17.5,30.0,99.32,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,95.0,12.0,1.25,10.5,18.0,11.44,0.0
2017,11,27,7,30,190.0,24.0,1.4,11.0,36.0,18.98,4.66
2017,11,27,7,45,303.5,37.5,1.6,12.0,77.0,30.24,20.37
2017,11,27,8,0,417.0,51.0,1.8,13.0,118.0,63.91,36.22
2017,11,27,8,15,489.0,60.5,2.0,14.0,165.0,107.3,64.23
2017,11,27,8,30,561.0,70.0,2.2,15.0,212.0,159.0,104.13
2017,11,27,8,45,610.5,76.0,2.45,16.0,258.5,210.27,147.57
2017,11,27,9,0,660.0,82.0,2.7,17.0,305.0,266.5,196.19
2017,11,27,9,15,692.5,87.0,2.95,17.5,348.5,320.64,243.94
2017,11,27,9,30,725.0,92.0,3.2,18.0,392.0,377.16,292.86
2017,11,27,9,45,748.5,95.5,3.45,19.0,430.5,430.24,337.54
2017,11,27,10,0,772.0,99.0,3.7,20.0,469.0,484.08,381.5
2017,11,27,10,15,526.0,166.5,3.75,20.5,426.0,455.58,360.23
2017,11,27,10,30,280.0,234.0,3.8,21.0,383.0,401.08,316.55
2017,11,27,10,45,144.0,214.0,3.85,21.5,291.5,304.29,240.13
2017,11,27,11,0,8.0,194.0,3.9,22.0,200.0,189.48,147.14
2017,11,27,11,15,9.0,199.5,3.95,22.0,206.0,196.19,152.52
2017,11,27,11,30,10.0,205.0,4.0,22.0,212.0,203.01,157.79
2017,11,27,11,45,36.5,241.5,4.05,22.5,264.5,269.11,209.8
2017,11,27,12,0,63.0,278.0,4.1,23.0,317.0,331.24,257.77
2017,11,27,12,15,171.0,282.5,4.1,23.0,389.0,436.12,340.51
2017,11,27,12,30,279.0,287.0,4.1,23.0,461.0,546.13,425.13
2017,11,27,12,45,581.5,191.0,4.15,23.5,548.5,709.87,552.01
2017,11,27,13,0,884.0,95.0,4.2,24.0,636.0,859.75,659.1
2017,11,27,13,15,878.5,94.0,4.15,24.0,620.5,867.17,663.58
2017,11,27,13,30,873.0,93.0,4.1,24.0,605.0,864.5,662.12
2017,11,27,13,45,866.0,90.5,4.1,24.0,582.5,855.28,656.51
2017,11,27,14,0,859.0,88.0,4.1,24.0,560.0,842.63,648.65
2017,11,27,14,15,846.0,86.0,4.05,24.0,529.5,822.27,635.22
2017,11,27,14,30,833.0,84.0,4.0,24.0,499.0,798.87,619.71
2017,11,27,14,45,815.5,81.0,4.0,24.0,462.5,767.8,598.87
2017,11,27,15,0,798.0,78.0,4.0,24.0,426.0,734.28,576.08
2017,11,27,15,15,771.5,75.0,3.8,23.5,384.0,691.75,546.75
2017,11,27,15,30,745.0,72.0,3.6,23.0,342.0,647.75,515.79
2017,11,27,15,45,707.5,67.0,3.45,23.0,296.0,592.63,474.81
2017,11,27,16,0,670.0,62.0,3.3,23.0,250.0,542.16,435.11
2017,11,27,16,15,610.5,55.5,2.85,21.5,202.0,472.54,380.41
2017,11,27,16,30,551.0,49.0,2.4,20.0,154.0,405.8,325.52
2017,11,27,16,45,454.0,39.5,2.0,19.0,108.5,318.84,251.71
2017,11,27,17,0,357.0,30.0,1.6,18.0,63.0,239.92,176.58
2017,11,27,17,15,178.5,15.0,1.6,17.5,31.5,112.71,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,1.8,10.5,18.0,10.48,0.0
2017,11,28,7,30,236.0,22.0,2.1,11.0,36.0,17.98,2.82
2017,11,28,7,45,365.0,32.5,2.4,12.0,78.5,25.66,16.33
2017,11,28,8,0,494.0,43.0,2.7,13.0,121.0,59.08,30.32
2017,11,28,8,15,566.0,50.0,2.95,14.0,169.0,104.56,58.75
2017,11,28,8,30,638.0,57.0,3.2,15.0,217.0,158.14,100.15
2017,11,28,8,45,688.5,61.0,3.45,16.0,265.0,213.3,147.3
2017,11,28,9,0,739.0,65.0,3.7,17.0,313.0,271.69,198.43
2017,11,28,9,15,769.0,68.5,4.05,17.5,357.0,327.3,248.33
2017,11,28,9,30,799.0,72.0,4.4,18.0,401.0,384.83,299.14
2017,11,28,9,45,822.5,74.0,4.75,19.0,440.0,439.57,346.2
2017,11,28,10,0,846.0,76.0,5.1,20.0,479.0,494.88,392.42
2017,11,28,10,15,860.5,78.0,5.1,20.5,512.0,545.62,433.94
2017,11,28,10,30,875.0,80.0,5.1,21.0,545.0,593.68,472.25
2017,11,28,10,45,886.0,81.0,5.2,21.5,571.0,638.6,507.45
2017,11,28,11,0,897.0,82.0,5.3,22.0,597.0,681.77,540.53
2017,11,28,11,15,903.0,83.0,5.25,22.5,614.5,719.51,567.66
2017,11,28,11,30,909.0,84.0,5.2,23.0,632.0,754.72,591.53
2017,11,28,11,45,905.5,87.0,5.2,23.5,640.5,782.3,609.86
2017,11,28,12,0,902.0,90.0,5.2,24.0,649.0,806.56,625.77
2017,11,28,12,15,902.0,90.0,5.15,24.0,650.0,826.88,639.86
2017,11,28,12,30,902.0,90.0,5.1,24.0,651.0,843.85,651.64
2017,11,28,12,45,897.5,90.5,5.1,24.5,643.5,854.25,657.84
2017,11,28,13,0,893.0,91.0,5.1,25.0,636.0,861.12,661.68
2017,11,28,13,15,887.0,90.5,5.0,25.0,620.5,862.04,662.22
2017,11,28,13,30,881.0,90.0,4.9,25.0,605.0,859.44,660.46
2017,11,28,13,45,868.5,89.5,4.8,25.0,581.5,854.87,657.47
2017,11,28,14,0,856.0,89.0,4.7,25.0,558.0,840.08,647.39
2017,11,28,14,15,842.5,87.0,4.55,25.0,527.5,819.44,633.02
2017,11,28,14,30,829.0,85.0,4.4,25.0,497.0,795.79,616.77
2017,11,28,14,45,803.0,84.0,4.3,25.0,459.0,760.51,592.48
2017,11,28,15,0,777.0,83.0,4.2,25.0,421.0,723.1,566.49
2017,11,28,15,15,748.5,79.5,3.85,24.5,378.5,679.05,535.55
2017,11,28,15,30,720.0,76.0,3.5,24.0,336.0,638.1,506.39
2017,11,28,15,45,676.5,71.5,3.2,24.0,290.0,580.65,463.03
2017,11,28,16,0,633.0,67.0,2.9,24.0,244.0,523.76,418.05
2017,11,28,16,15,571.0,59.5,2.5,22.5,196.5,452.76,362.64
2017,11,28,16,30,509.0,52.0,2.1,21.0,149.0,384.85,307.23
2017,11,28,16,45,405.0,42.0,1.75,20.0,104.5,295.29,231.97
2017,11,28,17,0,301.0,32.0,1.4,19.0,60.0,214.25,156.47
2017,11,28,17,15,150.5,16.0,1.4,18.5,30.0,101.35,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
