Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,11.0,3.7,10.0,16.0,10.48,0.0
2017,11,29,7,30,177.0,22.0,3.8,10.0,32.0,17.41,1.05
2017,11,29,7,45,304.5,34.5,3.95,10.5,73.0,27.67,18.05
2017,11,29,8,0,432.0,47.0,4.1,11.0,114.0,59.09,32.66
2017,11,29,8,15,507.5,55.5,4.2,11.5,161.0,102.47,60.19
2017,11,29,8,30,583.0,64.0,4.3,12.0,208.0,154.49,100.65
2017,11,29,8,45,634.5,69.5,4.4,13.0,255.0,206.66,145.52
2017,11,29,9,0,686.0,75.0,4.5,14.0,302.0,263.96,196.04
2017,11,29,9,15,719.0,79.0,4.4,14.5,346.0,318.44,245.05
2017,11,29,9,30,752.0,83.0,4.3,15.0,390.0,376.02,295.73
2017,11,29,9,45,776.0,86.0,4.2,16.0,429.0,429.68,341.5
2017,11,29,10,0,800.0,89.0,4.1,17.0,468.0,484.09,386.32
2017,11,29,10,15,816.5,91.5,4.0,17.5,501.0,534.41,427.3
2017,11,29,10,30,833.0,94.0,3.9,18.0,534.0,584.15,466.56
2017,11,29,10,45,845.0,95.0,3.8,18.5,560.0,628.66,500.75
2017,11,29,11,0,857.0,96.0,3.7,19.0,586.0,671.63,532.82
2017,11,29,11,15,864.0,97.5,3.6,19.0,604.0,709.91,561.62
2017,11,29,11,30,871.0,99.0,3.5,19.0,622.0,745.86,587.04
2017,11,29,11,45,876.0,99.0,3.45,19.5,632.5,776.12,606.97
2017,11,29,12,0,881.0,99.0,3.4,20.0,643.0,803.54,624.74
2017,11,29,12,15,882.0,99.0,3.3,20.0,644.5,824.79,639.01
2017,11,29,12,30,883.0,99.0,3.2,20.0,646.0,842.78,651.02
2017,11,29,12,45,883.5,97.5,3.15,20.5,640.0,855.27,658.29
2017,11,29,13,0,884.0,96.0,3.1,21.0,634.0,864.31,663.28
2017,11,29,13,15,879.0,95.0,3.0,21.0,619.0,865.79,664.11
2017,11,29,13,30,874.0,94.0,2.9,21.0,604.0,863.74,662.67
2017,11,29,13,45,869.5,91.0,2.85,21.5,582.0,856.22,656.69
2017,11,29,14,0,865.0,88.0,2.8,22.0,560.0,845.24,648.49
2017,11,29,14,15,852.5,86.0,2.65,22.0,530.0,825.44,634.86
2017,11,29,14,30,840.0,84.0,2.5,22.0,500.0,802.57,619.18
2017,11,29,14,45,825.0,80.5,2.45,22.0,464.0,772.99,599.45
2017,11,29,15,0,810.0,77.0,2.4,22.0,428.0,740.82,577.77
2017,11,29,15,15,783.5,73.5,2.15,21.5,385.5,697.63,547.69
2017,11,29,15,30,757.0,70.0,1.9,21.0,343.0,652.94,516.02
2017,11,29,15,45,721.5,65.0,1.7,21.0,297.0,599.08,476.13
2017,11,29,16,0,686.0,60.0,1.5,21.0,251.0,545.02,434.13
2017,11,29,16,15,625.5,54.0,1.3,20.0,203.0,479.48,382.73
2017,11,29,16,30,565.0,48.0,1.1,19.0,155.0,412.41,327.95
2017,11,29,16,45,466.0,38.5,0.95,18.5,109.0,323.97,253.73
2017,11,29,17,0,367.0,29.0,0.8,18.0,63.0,243.8,177.6
2017,11,29,17,15,183.5,14.5,0.8,17.5,31.5,114.1,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,93.5,10.5,1.05,9.5,15.5,10.01,0.0
2017,11,30,7,30,187.0,21.0,1.2,10.0,31.0,17.25,0.0
2017,11,30,7,45,309.0,33.5,1.35,11.0,71.0,26.87,17.25
2017,11,30,8,0,431.0,46.0,1.5,12.0,111.0,57.22,31.35
2017,11,30,8,15,505.5,54.5,1.55,12.5,158.0,100.25,58.18
2017,11,30,8,30,580.0,63.0,1.6,13.0,205.0,151.79,97.72
2017,11,30,8,45,297.0,92.0,1.65,13.5,165.5,151.53,111.41
2017,11,30,9,0,14.0,121.0,1.7,14.0,126.0,115.68,92.16
2017,11,30,9,15,36.5,144.0,1.5,15.0,158.5,146.96,117.29
2017,11,30,9,30,59.0,167.0,1.3,16.0,191.0,180.32,143.71
2017,11,30,9,45,59.0,184.5,1.1,17.5,210.5,201.29,159.57
2017,11,30,10,0,59.0,202.0,0.9,19.0,230.0,222.39,175.02
2017,11,30,10,15,436.5,149.5,0.95,19.5,377.5,387.82,304.97
2017,11,30,10,30,814.0,97.0,1.0,20.0,525.0,574.53,445.23
2017,11,30,10,45,824.5,99.5,1.1,21.0,550.5,618.94,476.08
2017,11,30,11,0,835.0,102.0,1.2,22.0,576.0,661.8,506.33
2017,11,30,11,15,842.0,103.0,1.1,22.0,594.0,698.86,531.88
2017,11,30,11,30,849.0,104.0,1.0,22.0,612.0,733.64,554.48
2017,11,30,11,45,581.5,189.0,0.95,22.5,540.0,648.71,490.34
2017,11,30,12,0,314.0,274.0,0.9,23.0,468.0,540.57,408.57
2017,11,30,12,15,274.5,282.0,0.85,23.0,451.5,527.67,399.33
2017,11,30,12,30,235.0,290.0,0.8,23.0,435.0,501.18,379.63
2017,11,30,12,45,545.0,196.5,0.8,23.5,528.5,682.66,513.66
2017,11,30,13,0,855.0,103.0,0.8,24.0,622.0,846.66,622.68
2017,11,30,13,15,849.0,102.0,0.75,24.0,607.0,847.27,620.47
2017,11,30,13,30,843.0,101.0,0.7,24.0,592.0,844.44,618.39
2017,11,30,13,45,835.0,99.0,0.7,24.0,569.5,835.37,613.3
2017,11,30,14,0,827.0,97.0,0.7,24.0,547.0,822.99,606.25
2017,11,30,14,15,812.5,95.0,0.75,24.0,517.0,802.03,594.47
2017,11,30,14,30,798.0,93.0,0.8,24.0,487.0,778.16,580.77
2017,11,30,14,45,770.0,92.0,0.85,24.0,449.5,741.96,558.57
2017,11,30,15,0,742.0,91.0,0.9,24.0,412.0,708.39,537.88
2017,11,30,15,15,713.0,87.0,0.9,23.5,370.5,664.68,510.03
2017,11,30,15,30,684.0,83.0,0.9,23.0,329.0,619.87,480.69
2017,11,30,15,45,642.0,77.0,0.95,23.0,283.5,562.86,440.32
2017,11,30,16,0,600.0,71.0,1.0,23.0,238.0,506.37,398.41
2017,11,30,16,15,537.5,63.5,1.0,21.5,191.5,436.36,346.03
2017,11,30,16,30,475.0,56.0,1.0,20.0,145.0,369.36,293.14
2017,11,30,16,45,377.5,44.0,1.0,19.0,101.5,282.55,221.42
2017,11,30,17,0,280.0,32.0,1.0,18.0,58.0,203.94,148.58
2017,11,30,17,15,140.0,16.0,1.1,17.5,29.0,96.55,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.87,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,23.39,0.0
2017,12,1,7,45,176.0,40.0,1.05,11.0,66.0,31.34,20.9
2017,12,1,8,0,352.0,53.0,1.2,12.0,105.0,58.07,34.42
2017,12,1,8,15,427.5,64.0,1.2,12.5,150.5,100.46,61.71
2017,12,1,8,30,503.0,75.0,1.2,13.0,196.0,149.78,99.21
2017,12,1,8,45,561.0,81.0,1.2,13.5,242.5,199.04,140.32
2017,12,1,9,0,619.0,87.0,1.2,14.0,289.0,254.32,187.67
2017,12,1,9,15,653.5,92.5,1.35,15.0,332.0,307.07,233.5
2017,12,1,9,30,688.0,98.0,1.5,16.0,375.0,362.5,280.64
2017,12,1,9,45,717.5,100.5,1.7,17.5,414.0,415.13,324.04
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,469.17,367.15
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.5,518.22,406.12
2017,12,1,10,30,781.0,109.0,2.0,20.0,518.0,566.88,443.69
2017,12,1,10,45,796.0,110.0,2.1,21.0,544.0,610.59,476.01
2017,12,1,11,0,811.0,111.0,2.2,22.0,570.0,653.83,507.11
2017,12,1,11,15,818.5,112.0,2.2,22.0,588.0,690.52,534.18
2017,12,1,11,30,826.0,113.0,2.2,22.0,606.0,725.03,559.12
2017,12,1,11,45,848.0,106.0,2.25,22.5,619.0,759.35,581.86
2017,12,1,12,0,870.0,99.0,2.3,23.0,632.0,791.57,602.99
2017,12,1,12,15,870.5,99.5,2.3,23.0,633.5,812.87,617.32
2017,12,1,12,30,871.0,100.0,2.3,23.0,635.0,830.94,629.59
2017,12,1,12,45,868.5,99.0,2.3,23.5,628.5,841.52,635.62
2017,12,1,13,0,866.0,98.0,2.3,24.0,622.0,848.65,639.48
2017,12,1,13,15,860.0,97.0,2.3,24.0,607.0,849.38,640.4
2017,12,1,13,30,854.0,96.0,2.3,24.0,592.0,846.63,639.17
2017,12,1,13,45,844.5,94.5,2.3,24.0,569.5,836.93,633.36
2017,12,1,14,0,835.0,93.0,2.3,24.0,547.0,823.91,625.45
2017,12,1,14,15,821.5,91.0,2.25,24.0,517.0,803.8,612.37
2017,12,1,14,30,808.0,89.0,2.2,24.0,487.0,780.74,597.33
2017,12,1,14,45,784.0,87.5,2.2,24.0,450.0,747.13,575.21
2017,12,1,15,0,760.0,86.0,2.2,24.0,413.0,711.35,551.36
2017,12,1,15,15,732.5,82.0,1.95,23.5,372.0,672.56,524.49
2017,12,1,15,30,705.0,78.0,1.7,23.0,331.0,628.44,493.22
2017,12,1,15,45,664.5,72.5,1.5,23.0,285.5,572.57,451.56
2017,12,1,16,0,624.0,67.0,1.3,23.0,240.0,517.1,408.38
2017,12,1,16,15,563.0,60.0,1.2,22.0,193.5,447.93,355.21
2017,12,1,16,30,502.0,53.0,1.1,21.0,147.0,381.68,301.86
2017,12,1,16,45,404.0,42.0,1.05,20.0,103.0,294.7,230.03
2017,12,1,17,0,306.0,31.0,1.0,19.0,59.0,215.9,156.55
2017,12,1,17,15,153.0,15.5,1.05,18.5,29.5,101.74,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,13.5,1.65,10.5,13.5,12.87,0.0
2017,12,2,7,30,0.0,27.0,1.9,11.0,27.0,23.25,0.0
2017,12,2,7,45,211.5,36.5,2.2,12.0,67.0,28.56,18.27
2017,12,2,8,0,423.0,46.0,2.5,13.0,107.0,55.14,30.39
2017,12,2,8,15,499.5,54.5,2.55,13.5,154.0,97.5,56.13
2017,12,2,8,30,576.0,63.0,2.6,14.0,201.0,148.64,94.88
2017,12,2,8,45,620.5,70.5,2.65,15.0,247.0,200.43,138.84
2017,12,2,9,0,665.0,78.0,2.7,16.0,293.0,256.62,187.73
2017,12,2,9,15,698.5,82.5,2.85,17.0,336.5,310.38,234.97
2017,12,2,9,30,732.0,87.0,3.0,18.0,380.0,366.62,283.35
2017,12,2,9,45,757.0,90.5,3.15,19.0,419.0,420.34,328.65
2017,12,2,10,0,782.0,94.0,3.3,20.0,458.0,475.12,373.39
2017,12,2,10,15,798.5,96.5,3.3,20.5,490.5,524.59,413.24
2017,12,2,10,30,815.0,99.0,3.3,21.0,523.0,573.53,451.51
2017,12,2,10,45,827.0,100.5,3.3,21.5,549.0,617.88,485.32
2017,12,2,11,0,839.0,102.0,3.3,22.0,575.0,660.77,517.17
2017,12,2,11,15,846.0,103.5,3.25,22.0,593.5,698.54,545.38
2017,12,2,11,30,853.0,105.0,3.2,22.0,612.0,734.06,570.93
2017,12,2,11,45,867.0,101.5,3.2,22.5,624.0,766.85,592.62
2017,12,2,12,0,881.0,98.0,3.2,23.0,636.0,797.22,612.46
2017,12,2,12,15,881.5,98.0,3.15,23.0,637.5,818.24,626.6
2017,12,2,12,30,882.0,98.0,3.1,23.0,639.0,835.99,638.57
2017,12,2,12,45,878.5,98.0,3.05,23.5,632.0,847.11,644.79
2017,12,2,13,0,875.0,98.0,3.0,24.0,625.0,854.74,648.74
2017,12,2,13,15,869.5,97.0,2.95,24.0,610.5,856.04,649.74
2017,12,2,13,30,864.0,96.0,2.9,24.0,596.0,853.83,648.53
2017,12,2,13,45,853.5,94.5,2.9,24.0,573.0,843.37,642.12
2017,12,2,14,0,843.0,93.0,2.9,24.0,550.0,829.57,633.58
2017,12,2,14,15,829.0,91.0,2.85,24.0,520.0,809.08,620.17
2017,12,2,14,30,815.0,89.0,2.8,24.0,490.0,785.62,604.74
2017,12,2,14,45,730.0,96.0,2.75,24.0,435.0,717.89,557.66
2017,12,2,15,0,645.0,103.0,2.7,24.0,380.0,646.73,507.48
2017,12,2,15,15,603.5,103.0,2.5,23.5,342.0,600.76,475.01
2017,12,2,15,30,562.0,103.0,2.3,23.0,304.0,554.22,440.49
2017,12,2,15,45,535.5,92.0,2.15,23.0,262.5,506.0,403.7
2017,12,2,16,0,509.0,81.0,2.0,23.0,221.0,457.56,365.65
2017,12,2,16,15,458.5,70.0,1.75,22.0,178.5,394.37,315.69
2017,12,2,16,30,408.0,59.0,1.5,21.0,136.0,333.54,265.66
2017,12,2,16,45,328.5,45.5,1.25,20.0,95.5,256.83,201.1
2017,12,2,17,0,249.0,32.0,1.0,19.0,55.0,188.86,136.71
2017,12,2,17,15,124.5,16.0,1.0,18.5,27.5,87.91,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,21.5,1.7,15.5,21.5,19.95,10.74
2017,12,3,8,0,0.0,35.0,2.0,16.0,35.0,32.46,21.34
2017,12,3,8,15,0.0,51.0,2.0,16.5,51.0,47.02,33.95
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,61.78,46.57
2017,12,3,8,45,0.0,83.5,2.05,17.5,83.5,77.14,59.47
2017,12,3,9,0,0.0,100.0,2.1,18.0,100.0,92.64,72.24
2017,12,3,9,15,0.0,64.5,2.25,18.5,64.5,59.99,44.82
2017,12,3,9,30,0.0,29.0,2.4,19.0,29.0,26.92,17.0
2017,12,3,9,45,0.0,60.5,2.55,20.0,60.5,56.26,41.29
2017,12,3,10,0,0.0,92.0,2.7,21.0,92.0,85.76,65.2
2017,12,3,10,15,0.0,94.0,2.75,21.0,94.0,87.66,66.57
2017,12,3,10,30,0.0,96.0,2.8,21.0,96.0,89.55,67.97
2017,12,3,10,45,3.5,142.0,2.85,21.5,144.0,135.67,104.97
2017,12,3,11,0,7.0,188.0,2.9,22.0,192.0,183.04,142.27
2017,12,3,11,15,70.0,233.5,2.9,22.0,275.0,279.0,218.64
2017,12,3,11,30,133.0,279.0,2.9,22.0,358.0,383.85,299.93
2017,12,3,11,45,85.0,266.0,2.95,22.5,317.0,331.31,257.98
2017,12,3,12,0,37.0,253.0,3.0,23.0,276.0,284.06,220.15
2017,12,3,12,15,36.0,252.0,3.0,23.0,274.5,284.38,220.51
2017,12,3,12,30,35.0,251.0,3.0,23.0,273.0,284.59,220.69
2017,12,3,12,45,93.5,268.0,3.05,23.5,325.0,353.7,275.03
2017,12,3,13,0,152.0,285.0,3.1,24.0,377.0,436.69,338.46
2017,12,3,13,15,120.5,274.5,3.15,24.0,346.0,401.95,311.61
2017,12,3,13,30,89.0,264.0,3.2,24.0,315.0,353.79,274.9
2017,12,3,13,45,163.5,254.0,3.25,24.0,344.0,419.75,327.77
2017,12,3,14,0,238.0,244.0,3.3,24.0,373.0,472.02,369.52
2017,12,3,14,15,245.5,229.0,3.35,24.0,355.5,474.15,371.76
2017,12,3,14,30,253.0,214.0,3.4,24.0,338.0,461.92,363.65
2017,12,3,14,45,345.0,182.0,3.5,24.0,338.0,494.44,391.76
2017,12,3,15,0,437.0,150.0,3.6,24.0,338.0,535.48,425.52
2017,12,3,15,15,415.0,139.5,3.5,23.5,303.5,497.59,397.53
2017,12,3,15,30,393.0,129.0,3.4,23.0,269.0,459.29,368.98
2017,12,3,15,45,471.5,102.0,3.35,23.0,248.0,469.98,378.78
2017,12,3,16,0,550.0,75.0,3.3,23.0,227.0,477.72,384.89
2017,12,3,16,15,487.5,66.5,2.9,22.0,182.5,408.53,329.22
2017,12,3,16,30,425.0,58.0,2.5,21.0,138.0,342.41,274.3
2017,12,3,16,45,328.0,45.5,2.1,20.5,96.5,256.65,201.5
2017,12,3,17,0,231.0,33.0,1.7,20.0,55.0,181.77,131.34
2017,12,3,17,15,115.5,16.5,1.75,19.5,27.5,84.8,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,8.58,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,14.27,0.0
2017,12,4,7,45,237.5,31.5,3.9,18.5,59.5,24.62,14.13
2017,12,4,8,0,366.0,45.0,4.1,19.0,97.0,50.46,27.78
2017,12,4,8,15,445.0,54.0,4.25,19.5,141.0,89.8,50.9
2017,12,4,8,30,524.0,63.0,4.4,20.0,185.0,138.24,86.43
2017,12,4,8,45,580.5,68.5,4.55,20.5,231.0,187.41,126.97
2017,12,4,9,0,637.0,74.0,4.7,21.0,277.0,242.35,173.99
2017,12,4,9,15,318.5,65.0,4.9,21.5,166.5,166.92,125.08
2017,12,4,9,30,0.0,56.0,5.1,22.0,56.0,52.06,37.52
2017,12,4,9,45,0.0,62.0,5.35,22.5,62.0,57.66,41.99
2017,12,4,10,0,0.0,68.0,5.6,23.0,68.0,63.27,46.38
2017,12,4,10,15,399.5,79.5,5.65,23.5,286.0,296.31,236.11
2017,12,4,10,30,799.0,91.0,5.7,24.0,504.0,552.65,437.06
2017,12,4,10,45,399.5,56.5,5.8,24.5,263.0,308.02,246.63
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,20.44,10.93
2017,12,4,11,15,422.5,58.0,5.8,25.0,307.0,357.26,287.76
2017,12,4,11,30,845.0,94.0,5.7,25.0,592.0,712.97,560.33
2017,12,4,11,45,846.0,96.0,5.6,25.5,602.0,741.89,578.16
2017,12,4,12,0,847.0,98.0,5.5,26.0,612.0,767.94,595.13
2017,12,4,12,15,848.0,98.5,5.4,26.0,614.0,789.31,609.86
2017,12,4,12,30,849.0,99.0,5.3,26.0,616.0,807.58,622.4
2017,12,4,12,45,564.0,186.0,5.2,26.5,528.5,682.91,528.82
2017,12,4,13,0,279.0,273.0,5.1,27.0,441.0,540.17,416.52
2017,12,4,13,15,388.5,240.0,4.95,27.0,467.5,598.56,463.2
2017,12,4,13,30,498.0,207.0,4.8,27.0,494.0,669.18,517.1
2017,12,4,13,45,494.0,200.0,4.7,27.0,475.5,659.56,510.13
2017,12,4,14,0,490.0,193.0,4.6,27.0,457.0,647.83,502.04
2017,12,4,14,15,643.5,139.5,4.45,27.0,466.5,715.6,554.72
2017,12,4,14,30,797.0,86.0,4.3,27.0,476.0,766.02,591.3
2017,12,4,14,45,648.0,112.0,4.15,27.0,414.0,671.01,522.95
2017,12,4,15,0,499.0,138.0,4.0,27.0,352.0,568.83,446.69
2017,12,4,15,15,480.0,127.5,3.7,26.5,316.5,531.64,420.05
2017,12,4,15,30,461.0,117.0,3.4,26.0,281.0,493.64,391.92
2017,12,4,15,45,438.5,103.5,3.1,26.0,242.5,448.97,357.32
2017,12,4,16,0,416.0,90.0,2.8,26.0,204.0,404.25,321.81
2017,12,4,16,15,376.0,76.0,2.4,25.0,164.5,348.32,277.33
2017,12,4,16,30,336.0,62.0,2.0,24.0,125.0,294.43,232.87
2017,12,4,16,45,270.5,47.0,1.65,23.5,87.5,228.1,176.56
2017,12,4,17,0,205.0,32.0,1.3,23.0,50.0,167.45,119.18
2017,12,4,17,15,102.5,16.0,1.35,22.5,25.0,78.24,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.41,0.0
2017,12,5,7,45,0.0,24.5,6.15,11.0,24.5,22.67,12.86
2017,12,5,8,0,0.0,41.0,6.3,11.0,41.0,37.44,25.89
2017,12,5,8,15,0.0,61.0,6.35,11.0,61.0,55.58,41.95
2017,12,5,8,30,0.0,81.0,6.4,11.0,81.0,74.07,58.21
2017,12,5,8,45,8.5,99.0,6.5,11.0,102.0,92.78,74.12
2017,12,5,9,0,17.0,117.0,6.6,11.0,123.0,112.6,90.9
2017,12,5,9,15,20.0,133.5,6.55,11.0,141.0,130.35,105.99
2017,12,5,9,30,23.0,150.0,6.5,11.0,159.0,148.5,121.3
2017,12,5,9,45,130.0,173.5,6.5,11.5,232.5,223.14,183.1
2017,12,5,10,0,237.0,197.0,6.5,12.0,306.0,308.51,253.88
2017,12,5,10,15,139.0,204.5,6.5,12.5,269.5,274.16,225.28
2017,12,5,10,30,41.0,212.0,6.5,13.0,233.0,229.34,187.02
2017,12,5,10,45,41.5,223.0,6.5,13.5,245.0,243.53,198.2
2017,12,5,11,0,42.0,234.0,6.5,14.0,257.0,257.84,209.33
2017,12,5,11,15,43.0,241.5,6.45,14.0,266.0,268.94,218.2
2017,12,5,11,30,44.0,249.0,6.4,14.0,275.0,280.13,227.15
2017,12,5,11,45,32.5,240.0,6.4,14.5,259.5,264.58,213.72
2017,12,5,12,0,21.0,231.0,6.4,15.0,244.0,239.31,192.5
2017,12,5,12,15,21.5,231.5,6.35,15.0,245.0,241.28,194.12
2017,12,5,12,30,22.0,232.0,6.3,15.0,246.0,243.26,195.75
2017,12,5,12,45,11.0,197.5,6.25,15.5,204.5,199.57,159.65
2017,12,5,13,0,0.0,163.0,6.2,16.0,163.0,155.86,123.43
2017,12,5,13,15,0.0,161.0,6.15,16.0,161.0,154.2,122.2
2017,12,5,13,30,0.0,159.0,6.1,16.0,159.0,152.6,121.01
2017,12,5,13,45,0.0,119.0,6.1,16.5,119.0,112.45,87.95
2017,12,5,14,0,0.0,79.0,6.1,17.0,79.0,73.57,55.78
2017,12,5,14,15,73.0,149.5,6.1,17.0,185.5,212.95,173.51
2017,12,5,14,30,146.0,220.0,6.1,17.0,292.0,369.46,301.95
2017,12,5,14,45,141.5,205.0,6.1,17.0,270.5,348.48,285.32
2017,12,5,15,0,137.0,190.0,6.1,17.0,249.0,327.18,268.65
2017,12,5,15,15,133.0,171.5,6.05,16.5,224.0,301.44,248.69
2017,12,5,15,30,129.0,153.0,6.0,16.0,199.0,275.4,228.11
2017,12,5,15,45,120.0,133.0,6.0,15.5,171.5,243.6,202.25
2017,12,5,16,0,111.0,113.0,6.0,15.0,144.0,211.88,175.84
2017,12,5,16,15,97.0,92.5,5.75,14.5,116.0,176.44,145.52
2017,12,5,16,30,83.0,72.0,5.5,14.0,88.0,141.45,114.94
2017,12,5,16,45,57.0,52.0,5.3,14.0,61.5,101.15,79.07
2017,12,5,17,0,31.0,32.0,5.1,14.0,35.0,53.81,36.37
2017,12,5,17,15,15.5,16.0,5.05,13.5,17.5,24.05,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.75,5.0,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.63,0.0
2017,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.48,0.08
2017,12,6,8,45,0.0,8.5,3.7,5.0,8.5,7.87,1.34
2017,12,6,9,0,0.0,10.0,3.7,5.0,10.0,9.26,2.58
2017,12,6,9,15,0.0,12.5,3.75,5.0,12.5,11.59,4.63
2017,12,6,9,30,0.0,15.0,3.8,5.0,15.0,13.91,6.67
2017,12,6,9,45,0.0,41.0,3.85,5.0,41.0,38.09,27.96
2017,12,6,10,0,0.0,67.0,3.9,5.0,67.0,62.34,49.1
2017,12,6,10,15,0.0,82.0,3.9,5.0,82.0,76.36,61.15
2017,12,6,10,30,0.0,97.0,3.9,5.0,97.0,90.51,73.25
2017,12,6,10,45,0.0,98.0,3.9,5.0,98.0,91.46,73.92
2017,12,6,11,0,0.0,99.0,3.9,5.0,99.0,92.42,74.63
2017,12,6,11,15,0.0,114.0,3.95,5.0,114.0,106.77,86.84
2017,12,6,11,30,0.0,129.0,4.0,5.0,129.0,121.28,99.13
2017,12,6,11,45,0.0,125.5,4.1,5.5,125.5,117.96,96.04
2017,12,6,12,0,0.0,122.0,4.2,6.0,122.0,114.63,92.99
2017,12,6,12,15,0.0,85.0,4.3,6.0,85.0,79.21,62.74
2017,12,6,12,30,0.0,48.0,4.4,6.0,48.0,44.67,33.05
2017,12,6,12,45,0.0,83.0,4.55,6.0,83.0,77.34,61.2
2017,12,6,13,0,0.0,118.0,4.7,6.0,118.0,111.03,90.04
2017,12,6,13,15,0.0,120.0,4.75,6.0,120.0,113.12,91.86
2017,12,6,13,30,0.0,122.0,4.8,6.0,122.0,115.25,93.78
2017,12,6,13,45,0.0,136.5,4.85,6.5,136.5,130.08,106.36
2017,12,6,14,0,0.0,151.0,4.9,7.0,151.0,145.47,119.39
2017,12,6,14,15,0.0,94.5,4.85,6.5,94.5,88.45,71.03
2017,12,6,14,30,0.0,38.0,4.8,6.0,38.0,35.31,25.23
2017,12,6,14,45,0.0,64.5,4.8,6.0,64.5,60.0,46.86
2017,12,6,15,0,0.0,91.0,4.8,6.0,91.0,85.75,69.36
2017,12,6,15,15,0.0,82.0,4.7,6.0,82.0,77.0,61.9
2017,12,6,15,30,0.0,73.0,4.6,6.0,73.0,68.26,54.4
2017,12,6,15,45,0.0,63.0,4.6,6.0,63.0,58.6,46.01
2017,12,6,16,0,0.0,53.0,4.6,6.0,53.0,49.27,37.81
2017,12,6,16,15,0.0,42.5,4.35,5.5,42.5,39.48,29.17
2017,12,6,16,30,0.0,32.0,4.1,5.0,32.0,29.7,20.41
2017,12,6,16,45,0.0,22.5,3.95,5.0,22.5,20.87,12.36
2017,12,6,17,0,0.0,13.0,3.8,5.0,13.0,12.04,4.05
2017,12,6,17,15,0.0,6.5,3.6,5.0,6.5,6.02,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,8.5,2.8,5.0,8.5,7.87,0.75
2017,12,7,8,0,0.0,14.0,2.8,5.0,14.0,12.97,5.51
2017,12,7,8,15,0.0,20.5,2.9,5.0,20.5,19.0,11.02
2017,12,7,8,30,0.0,27.0,3.0,5.0,27.0,25.04,16.51
2017,12,7,8,45,0.0,33.5,3.1,5.0,33.5,31.09,21.94
2017,12,7,9,0,0.0,40.0,3.2,5.0,40.0,37.14,27.3
2017,12,7,9,15,0.0,37.5,3.3,5.0,37.5,34.82,25.21
2017,12,7,9,30,0.0,35.0,3.4,5.0,35.0,32.49,23.11
2017,12,7,9,45,0.0,45.5,3.55,5.0,45.5,42.28,31.65
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,52.07,40.13
2017,12,7,10,15,2.5,113.0,3.85,5.0,114.5,106.95,87.67
2017,12,7,10,30,5.0,170.0,4.0,5.0,173.0,163.3,135.71
2017,12,7,10,45,3.0,170.0,4.15,5.5,171.5,162.54,134.5
2017,12,7,11,0,1.0,170.0,4.3,6.0,170.0,161.59,133.23
2017,12,7,11,15,1.0,170.0,4.4,6.0,170.5,161.83,133.28
2017,12,7,11,30,1.0,170.0,4.5,6.0,171.0,162.06,133.35
2017,12,7,11,45,3.0,179.5,4.65,6.0,182.0,173.19,142.73
2017,12,7,12,0,5.0,189.0,4.8,6.0,193.0,184.57,152.32
2017,12,7,12,15,6.0,193.5,4.9,6.0,198.0,190.35,157.18
2017,12,7,12,30,7.0,198.0,5.0,6.0,203.0,196.25,162.2
2017,12,7,12,45,21.0,221.0,5.15,6.0,234.5,232.06,192.8
2017,12,7,13,0,35.0,244.0,5.3,6.0,266.0,280.93,234.09
2017,12,7,13,15,17.5,158.0,5.45,6.0,169.0,165.74,137.21
2017,12,7,13,30,0.0,72.0,5.6,6.0,72.0,67.05,52.43
2017,12,7,13,45,0.0,111.5,5.75,6.0,111.5,105.0,85.2
2017,12,7,14,0,0.0,151.0,5.9,6.0,151.0,145.49,119.97
2017,12,7,14,15,0.0,123.0,5.9,6.0,123.0,117.14,95.88
2017,12,7,14,30,0.0,95.0,5.9,6.0,95.0,89.13,71.95
2017,12,7,14,45,0.0,52.5,5.9,6.0,52.5,48.81,37.08
2017,12,7,15,0,0.0,10.0,5.9,6.0,10.0,9.27,2.5
2017,12,7,15,15,0.0,9.0,5.8,5.5,9.0,8.34,1.71
2017,12,7,15,30,0.0,8.0,5.7,5.0,8.0,7.41,0.92
2017,12,7,15,45,0.0,7.0,5.65,4.5,7.0,6.48,0.11
2017,12,7,16,0,0.0,6.0,5.6,4.0,6.0,5.55,0.0
2017,12,7,16,15,0.0,4.5,5.35,3.5,4.5,4.16,0.0
2017,12,7,16,30,0.0,3.0,5.1,3.0,3.0,2.77,0.0
2017,12,7,16,45,0.0,2.0,4.9,2.5,2.0,1.85,0.0
2017,12,7,17,0,0.0,1.0,4.7,2.0,1.0,0.92,0.0
2017,12,7,17,15,0.0,0.5,4.55,1.5,0.5,0.46,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,259.5,30.5,1.9,0.0,64.5,25.17,14.87
2017,12,8,8,0,519.0,39.0,2.0,0.0,107.0,45.55,24.59
2017,12,8,8,15,599.5,48.0,1.95,0.5,157.5,93.27,52.05
2017,12,8,8,30,680.0,57.0,1.9,1.0,208.0,150.11,95.61
2017,12,8,8,45,731.5,63.0,1.9,2.0,259.0,208.57,146.68
2017,12,8,9,0,783.0,69.0,1.9,3.0,310.0,270.33,202.58
2017,12,8,9,15,816.0,74.0,1.9,3.5,358.0,330.05,257.86
2017,12,8,9,30,849.0,79.0,1.9,4.0,406.0,392.04,314.06
2017,12,8,9,45,873.0,83.0,1.95,5.0,448.5,451.19,366.07
2017,12,8,10,0,897.0,87.0,2.0,6.0,491.0,510.96,416.74
2017,12,8,10,15,912.5,90.0,2.05,6.5,527.5,565.64,462.51
2017,12,8,10,30,928.0,93.0,2.1,7.0,564.0,619.47,506.16
2017,12,8,10,45,940.0,95.5,2.2,7.5,593.0,669.55,545.95
2017,12,8,11,0,952.0,98.0,2.3,8.0,622.0,717.91,583.44
2017,12,8,11,15,880.0,102.0,2.35,8.0,599.5,709.59,578.03
2017,12,8,11,30,808.0,106.0,2.4,8.0,577.0,693.61,566.79
2017,12,8,11,45,888.0,106.0,2.5,8.5,632.0,777.44,629.09
2017,12,8,12,0,968.0,106.0,2.6,9.0,687.0,862.55,689.9
2017,12,8,12,15,969.0,106.5,2.65,9.0,689.5,886.95,706.92
2017,12,8,12,30,970.0,107.0,2.7,9.0,692.0,907.82,722.08
2017,12,8,12,45,969.0,106.0,2.75,9.5,686.0,921.74,731.11
2017,12,8,13,0,968.0,105.0,2.8,10.0,680.0,931.88,737.64
2017,12,8,13,15,962.5,103.5,2.9,10.0,664.5,933.9,740.34
2017,12,8,13,30,957.0,102.0,3.0,10.0,649.0,932.04,740.52
2017,12,8,13,45,948.0,100.0,3.1,10.5,625.0,922.86,734.28
2017,12,8,14,0,939.0,98.0,3.2,11.0,601.0,909.94,725.53
2017,12,8,14,15,926.0,95.5,3.2,11.0,569.0,889.55,712.09
2017,12,8,14,30,913.0,93.0,3.2,11.0,537.0,865.75,696.26
2017,12,8,14,45,890.5,90.5,3.25,11.0,497.5,831.23,672.78
2017,12,8,15,0,868.0,88.0,3.3,11.0,458.0,794.04,647.09
2017,12,8,15,15,840.5,83.5,3.05,10.5,413.0,748.47,614.21
2017,12,8,15,30,813.0,79.0,2.8,10.0,368.0,701.12,579.37
2017,12,8,15,45,773.0,73.0,2.6,10.0,318.5,642.03,533.81
2017,12,8,16,0,733.0,67.0,2.4,10.0,269.0,588.54,490.09
2017,12,8,16,15,672.0,59.0,2.05,9.0,217.5,514.66,429.38
2017,12,8,16,30,611.0,51.0,1.7,8.0,166.0,443.41,368.26
2017,12,8,16,45,510.5,41.0,1.35,7.5,117.5,351.92,287.49
2017,12,8,17,0,410.0,31.0,1.0,7.0,69.0,268.31,203.95
2017,12,8,17,15,205.0,15.5,1.0,6.5,34.5,126.07,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,264.0,12.0,4.1,2.0,20.0,11.44,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,18.23,8.79
2017,12,9,8,0,550.0,31.0,4.4,3.0,101.0,39.54,19.2
2017,12,9,8,15,627.0,37.0,4.25,4.0,149.5,85.49,43.76
2017,12,9,8,30,704.0,43.0,4.1,5.0,198.0,140.1,84.68
2017,12,9,8,45,741.5,49.0,3.95,6.0,245.5,195.21,133.18
2017,12,9,9,0,779.0,55.0,3.8,7.0,293.0,253.78,186.82
2017,12,9,9,15,811.0,58.0,3.9,8.0,338.0,310.75,239.63
2017,12,9,9,30,843.0,61.0,4.0,9.0,383.0,369.84,293.41
2017,12,9,9,45,866.0,63.0,4.1,10.5,423.5,425.8,342.78
2017,12,9,10,0,889.0,65.0,4.2,12.0,464.0,481.97,390.59
2017,12,9,10,15,904.5,67.0,4.45,12.5,498.5,534.48,435.81
2017,12,9,10,30,920.0,69.0,4.7,13.0,533.0,586.13,479.21
2017,12,9,10,45,932.0,69.5,5.0,14.0,560.5,632.95,517.07
2017,12,9,11,0,944.0,70.0,5.3,15.0,588.0,678.05,552.67
2017,12,9,11,15,950.5,71.0,5.25,15.5,607.5,718.04,583.19
2017,12,9,11,30,957.0,72.0,5.2,16.0,627.0,755.47,609.44
2017,12,9,11,45,962.0,72.0,5.2,16.5,638.5,787.91,631.95
2017,12,9,12,0,967.0,72.0,5.2,17.0,650.0,817.32,652.09
2017,12,9,12,15,967.5,72.0,5.1,17.0,652.5,840.02,667.97
2017,12,9,12,30,968.0,72.0,5.0,17.0,655.0,859.23,681.32
