Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,20,7,45,246.0,14.5,3.7,8.5,40.5,11.99,0.0
2017,12,20,8,0,492.0,29.0,3.9,9.0,81.0,24.78,15.66
2017,12,20,8,15,581.0,36.0,3.8,9.5,128.5,67.01,32.17
2017,12,20,8,30,670.0,43.0,3.7,10.0,176.0,119.54,67.25
2017,12,20,8,45,721.5,48.0,3.6,10.5,224.5,173.39,111.62
2017,12,20,9,0,773.0,53.0,3.5,11.0,273.0,232.36,163.8
2017,12,20,9,15,807.0,56.0,3.4,11.5,318.5,289.08,215.85
2017,12,20,9,30,841.0,59.0,3.3,12.0,364.0,348.24,269.52
2017,12,20,9,45,864.5,61.5,3.25,13.0,405.0,404.81,319.59
2017,12,20,10,0,888.0,64.0,3.2,14.0,446.0,461.66,368.19
2017,12,20,10,15,904.0,65.5,3.15,14.5,481.5,514.1,412.42
2017,12,20,10,30,920.0,67.0,3.1,15.0,517.0,565.8,454.6
2017,12,20,10,45,932.0,68.0,3.1,16.0,545.5,613.66,491.73
2017,12,20,11,0,944.0,69.0,3.1,17.0,574.0,659.88,526.38
2017,12,20,11,15,951.0,70.0,3.0,17.5,594.5,700.98,556.73
2017,12,20,11,30,958.0,71.0,2.9,18.0,615.0,739.6,583.39
2017,12,20,11,45,961.5,72.0,2.8,19.0,627.5,773.07,603.98
2017,12,20,12,0,965.0,73.0,2.7,20.0,640.0,803.49,622.07
2017,12,20,12,15,966.0,73.0,2.55,20.0,644.0,827.68,637.6
2017,12,20,12,30,967.0,73.0,2.4,20.0,648.0,848.43,650.65
2017,12,20,12,45,963.5,73.5,2.3,20.5,643.5,862.65,658.3
2017,12,20,13,0,960.0,74.0,2.2,21.0,639.0,873.17,663.5
2017,12,20,13,15,955.5,73.5,2.1,21.0,626.0,877.98,666.16
2017,12,20,13,30,951.0,73.0,2.0,21.0,613.0,879.06,666.45
2017,12,20,13,45,943.5,72.0,1.9,21.5,592.0,873.37,661.03
2017,12,20,14,0,936.0,71.0,1.8,22.0,571.0,864.06,653.35
2017,12,20,14,15,924.5,69.5,1.7,21.5,542.5,847.34,643.28
2017,12,20,14,30,913.0,68.0,1.6,21.0,514.0,827.31,631.04
2017,12,20,14,45,895.5,66.5,1.5,21.0,478.5,799.4,612.17
2017,12,20,15,0,878.0,65.0,1.4,21.0,443.0,768.79,591.42
2017,12,20,15,15,854.0,62.5,1.3,20.5,402.0,735.94,570.01
2017,12,20,15,30,830.0,60.0,1.2,20.0,361.0,694.61,542.14
2017,12,20,15,45,793.5,57.0,1.1,20.0,315.0,642.34,504.73
2017,12,20,16,0,757.0,54.0,1.0,20.0,269.0,589.57,465.79
2017,12,20,16,15,703.0,49.0,1.05,18.5,220.5,523.27,417.42
2017,12,20,16,30,649.0,44.0,1.1,17.0,172.0,458.65,367.23
2017,12,20,16,45,557.5,36.5,1.2,16.0,125.0,372.84,296.77
2017,12,20,17,0,466.0,29.0,1.3,15.0,78.0,293.18,224.61
2017,12,20,17,15,233.0,14.5,1.35,14.5,39.0,143.46,42.86
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,15.0,2.4,11.0,38.0,11.55,0.0
2017,12,21,8,0,449.0,30.0,2.6,12.0,76.0,25.86,16.31
2017,12,21,8,15,538.5,37.5,2.75,12.5,122.0,64.86,31.69
2017,12,21,8,30,628.0,45.0,2.9,13.0,168.0,115.3,64.77
2017,12,21,8,45,678.0,50.5,3.1,14.0,215.0,166.9,106.42
2017,12,21,9,0,728.0,56.0,3.3,15.0,262.0,223.53,155.48
2017,12,21,9,15,761.0,59.5,3.3,15.5,306.0,278.01,204.7
2017,12,21,9,30,794.0,63.0,3.3,16.0,350.0,334.91,255.62
2017,12,21,9,45,813.0,67.0,3.35,17.0,389.0,388.97,302.97
2017,12,21,10,0,832.0,71.0,3.4,18.0,428.0,443.37,349.08
2017,12,21,10,15,847.0,73.0,3.55,18.5,462.0,493.78,391.5
2017,12,21,10,30,862.0,75.0,3.7,19.0,496.0,543.55,432.2
2017,12,21,10,45,867.5,78.0,3.9,19.5,522.0,588.03,467.87
2017,12,21,11,0,873.0,81.0,4.1,20.0,548.0,628.07,499.37
2017,12,21,11,15,879.5,82.5,4.25,20.0,567.0,667.0,530.2
2017,12,21,11,30,886.0,84.0,4.4,20.0,586.0,703.66,558.78
2017,12,21,11,45,860.5,96.0,4.55,20.5,592.5,730.75,577.76
2017,12,21,12,0,835.0,108.0,4.7,21.0,599.0,749.89,590.93
2017,12,21,12,15,835.0,108.5,4.75,21.0,602.0,771.77,606.88
2017,12,21,12,30,835.0,109.0,4.8,21.0,605.0,790.6,620.69
2017,12,21,12,45,816.5,114.5,4.85,21.5,597.5,797.02,624.38
2017,12,21,13,0,798.0,120.0,4.9,22.0,590.0,799.77,625.6
2017,12,21,13,15,791.0,119.0,4.8,22.0,577.0,801.35,626.58
2017,12,21,13,30,784.0,118.0,4.7,22.0,564.0,803.97,628.45
2017,12,21,13,45,754.0,123.5,4.65,22.0,540.0,788.03,617.28
2017,12,21,14,0,724.0,129.0,4.6,22.0,516.0,769.04,604.1
2017,12,21,14,15,708.0,126.0,4.35,22.0,488.5,749.0,589.25
2017,12,21,14,30,692.0,123.0,4.1,22.0,461.0,726.35,572.97
2017,12,21,14,45,655.5,117.5,3.9,22.0,420.0,682.18,540.93
2017,12,21,15,0,619.0,112.0,3.7,22.0,379.0,636.57,507.64
2017,12,21,15,15,568.0,114.5,3.3,21.5,342.0,587.97,471.1
2017,12,21,15,30,517.0,117.0,2.9,21.0,305.0,536.32,431.53
2017,12,21,15,45,482.5,108.0,2.5,20.5,266.0,488.04,394.18
2017,12,21,16,0,448.0,99.0,2.1,20.0,227.0,440.31,356.23
2017,12,21,16,15,389.5,87.0,1.95,19.5,184.0,374.67,303.56
2017,12,21,16,30,331.0,75.0,1.8,19.0,141.0,312.33,251.9
2017,12,21,16,45,239.5,59.0,1.65,19.0,100.0,230.63,182.8
2017,12,21,17,0,148.0,43.0,1.5,19.0,59.0,147.44,110.79
2017,12,21,17,15,74.0,21.5,1.5,18.5,29.5,70.64,21.61
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.8,18.5,1.0,0.92,0.0
2017,12,22,8,30,0.0,2.0,2.0,19.0,2.0,1.85,0.0
2017,12,22,8,45,0.0,2.5,2.25,19.5,2.5,2.31,0.0
2017,12,22,9,0,0.0,3.0,2.5,20.0,3.0,2.78,0.0
2017,12,22,9,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2017,12,22,9,30,0.0,5.0,2.8,20.0,5.0,4.63,0.0
2017,12,22,9,45,0.0,5.5,2.95,20.5,5.5,5.1,0.0
2017,12,22,10,0,0.0,6.0,3.1,21.0,6.0,5.56,0.0
2017,12,22,10,15,0.0,29.0,3.15,21.0,29.0,26.93,16.76
2017,12,22,10,30,0.0,52.0,3.2,21.0,52.0,48.35,34.41
2017,12,22,10,45,0.0,61.0,3.25,21.5,61.0,56.75,41.14
2017,12,22,11,0,0.0,70.0,3.3,22.0,70.0,65.16,47.83
2017,12,22,11,15,0.0,78.0,3.15,22.0,78.0,72.64,53.83
2017,12,22,11,30,0.0,86.0,3.0,22.0,86.0,80.13,59.83
2017,12,22,11,45,0.0,55.5,2.85,22.5,55.5,51.65,36.57
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,23.24,13.36
2017,12,22,12,15,0.0,47.5,2.5,23.0,47.5,44.19,30.43
2017,12,22,12,30,0.0,70.0,2.3,23.0,70.0,65.19,47.42
2017,12,22,12,45,0.0,79.5,2.15,23.0,79.5,74.06,54.56
2017,12,22,13,0,0.0,89.0,2.0,23.0,89.0,82.94,61.71
2017,12,22,13,15,0.0,87.0,1.85,22.5,87.0,81.07,60.36
2017,12,22,13,30,0.0,85.0,1.7,22.0,85.0,79.19,59.02
2017,12,22,13,45,23.5,156.0,1.6,22.0,168.5,177.42,138.49
2017,12,22,14,0,47.0,227.0,1.5,22.0,252.0,279.28,218.34
2017,12,22,14,15,45.0,216.0,2.05,21.5,239.0,266.86,209.63
2017,12,22,14,30,43.0,205.0,2.6,21.0,226.0,254.4,201.08
2017,12,22,14,45,21.5,110.0,3.15,20.5,120.5,127.97,100.39
2017,12,22,15,0,0.0,15.0,3.7,20.0,15.0,13.91,5.98
2017,12,22,15,15,0.0,13.5,4.3,18.5,13.5,12.52,4.91
2017,12,22,15,30,0.0,12.0,4.9,17.0,12.0,11.12,3.8
2017,12,22,15,45,0.0,10.5,5.5,16.0,10.5,9.73,2.65
2017,12,22,16,0,0.0,9.0,6.1,15.0,9.0,8.34,1.48
2017,12,22,16,15,0.0,7.0,6.35,13.5,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,12.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.85,11.0,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,7.1,10.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,7.2,9.0,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.0,16.5,2.8,1.5,33.0,12.97,0.0
2017,12,23,8,0,330.0,33.0,2.9,2.0,66.0,26.56,17.55
2017,12,23,8,15,406.5,44.0,2.95,2.5,107.5,59.94,33.65
2017,12,23,8,30,483.0,55.0,3.0,3.0,149.0,104.53,64.55
2017,12,23,8,45,533.0,63.0,3.1,4.0,191.5,150.38,102.45
2017,12,23,9,0,583.0,71.0,3.2,5.0,234.0,201.48,147.65
2017,12,23,9,15,610.0,78.5,3.1,5.5,274.5,250.59,193.19
2017,12,23,9,30,637.0,86.0,3.0,6.0,315.0,301.82,240.27
2017,12,23,9,45,666.0,88.5,2.95,7.0,351.5,350.68,284.05
2017,12,23,10,0,695.0,91.0,2.9,8.0,388.0,401.15,327.97
2017,12,23,10,15,800.5,82.5,2.7,8.0,451.5,478.61,393.05
2017,12,23,10,30,906.0,74.0,2.5,8.0,515.0,561.81,461.1
2017,12,23,10,45,918.5,75.5,2.35,8.5,544.0,610.18,499.38
2017,12,23,11,0,931.0,77.0,2.2,9.0,573.0,657.04,535.29
2017,12,23,11,15,938.5,78.0,2.0,9.5,594.0,698.33,565.38
2017,12,23,11,30,946.0,79.0,1.8,10.0,615.0,737.25,591.98
2017,12,23,11,45,943.5,82.5,1.65,10.5,627.0,769.25,611.92
2017,12,23,12,0,941.0,86.0,1.5,11.0,639.0,797.97,629.11
2017,12,23,12,15,942.5,86.5,1.4,11.0,643.5,823.03,645.12
2017,12,23,12,30,944.0,87.0,1.3,11.0,648.0,844.78,658.68
2017,12,23,12,45,944.0,86.0,1.25,11.5,644.5,860.21,667.29
2017,12,23,13,0,944.0,85.0,1.2,12.0,641.0,872.08,673.57
2017,12,23,13,15,939.5,84.5,1.15,12.0,628.5,877.25,676.59
2017,12,23,13,30,935.0,84.0,1.1,12.0,616.0,878.75,677.33
2017,12,23,13,45,928.5,82.5,1.1,12.0,595.5,873.78,674.64
2017,12,23,14,0,922.0,81.0,1.1,12.0,575.0,865.21,669.71
2017,12,23,14,15,774.0,106.0,1.1,12.0,506.5,779.76,611.16
2017,12,23,14,30,626.0,131.0,1.1,12.0,438.0,682.76,543.56
2017,12,23,14,45,415.5,159.5,1.1,12.5,357.5,536.08,432.25
2017,12,23,15,0,205.0,188.0,1.1,13.0,277.0,376.79,306.52
2017,12,23,15,15,197.0,172.5,0.95,12.5,251.5,350.55,287.49
2017,12,23,15,30,189.0,157.0,0.8,12.0,226.0,324.06,266.95
2017,12,23,15,45,182.5,137.5,0.7,12.0,197.5,293.07,242.19
2017,12,23,16,0,176.0,118.0,0.6,12.0,169.0,261.74,216.64
2017,12,23,16,15,161.5,98.5,0.6,11.5,139.0,225.1,186.5
2017,12,23,16,30,147.0,79.0,0.6,11.0,109.0,198.76,163.74
2017,12,23,16,45,124.5,59.5,0.65,10.5,80.0,157.93,128.05
2017,12,23,17,0,102.0,40.0,0.7,10.0,51.0,118.02,91.39
2017,12,23,17,15,51.0,20.0,0.8,9.5,25.5,57.49,22.86
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.3,5.0,36.0,11.22,0.0
2017,12,24,8,0,428.0,29.0,3.6,6.0,72.0,22.91,14.02
2017,12,24,8,15,523.0,37.0,3.45,6.5,118.0,60.38,30.19
2017,12,24,8,30,618.0,45.0,3.3,7.0,164.0,110.54,62.87
2017,12,24,8,45,674.0,50.0,3.2,8.0,211.5,161.85,104.45
2017,12,24,9,0,730.0,55.0,3.1,9.0,259.0,218.92,154.45
2017,12,24,9,15,765.5,58.5,3.35,10.0,304.0,274.14,204.99
2017,12,24,9,30,801.0,62.0,3.6,11.0,349.0,332.07,257.57
2017,12,24,9,45,759.5,73.5,3.85,12.0,370.5,370.95,294.78
2017,12,24,10,0,718.0,85.0,4.1,13.0,392.0,403.89,325.39
2017,12,24,10,15,802.0,77.5,4.55,13.5,446.5,472.96,384.2
2017,12,24,10,30,886.0,70.0,5.0,14.0,501.0,545.81,445.26
2017,12,24,10,45,897.0,71.5,5.45,14.5,529.0,592.49,484.71
2017,12,24,11,0,908.0,73.0,5.9,15.0,557.0,637.61,522.21
2017,12,24,11,15,915.5,74.0,6.1,14.5,577.5,678.1,556.86
2017,12,24,11,30,923.0,75.0,6.3,14.0,598.0,716.29,588.83
2017,12,24,11,45,922.5,77.5,6.55,14.0,609.5,747.97,613.51
2017,12,24,12,0,922.0,80.0,6.8,14.0,621.0,776.56,635.89
2017,12,24,12,15,784.5,122.5,6.85,14.0,585.5,749.66,614.89
2017,12,24,12,30,647.0,165.0,6.9,14.0,550.0,706.48,580.26
2017,12,24,12,45,778.5,125.0,7.0,14.0,585.5,780.74,639.62
2017,12,24,13,0,910.0,85.0,7.1,14.0,621.0,844.27,688.75
2017,12,24,13,15,905.5,84.5,7.0,13.5,609.0,849.26,693.65
2017,12,24,13,30,901.0,84.0,6.9,13.0,597.0,850.71,696.25
2017,12,24,13,45,887.0,85.0,6.85,13.0,576.0,842.58,690.58
2017,12,24,14,0,873.0,86.0,6.8,13.0,555.0,837.88,687.72
2017,12,24,14,15,861.0,84.5,6.65,12.5,528.0,821.83,677.16
2017,12,24,14,30,849.0,83.0,6.5,12.0,501.0,802.61,664.23
2017,12,24,14,45,826.0,82.0,6.4,12.0,466.0,772.25,641.58
2017,12,24,15,0,803.0,81.0,6.3,12.0,431.0,739.43,616.93
2017,12,24,15,15,777.5,78.0,6.15,11.5,391.0,700.17,587.93
2017,12,24,15,30,752.0,75.0,6.0,11.0,351.0,659.17,557.05
2017,12,24,15,45,715.0,70.5,5.85,10.5,307.0,611.45,520.03
2017,12,24,16,0,678.0,66.0,5.7,10.0,263.0,559.37,477.4
2017,12,24,16,15,622.5,60.0,5.45,9.5,216.5,493.88,421.6
2017,12,24,16,30,567.0,54.0,5.2,9.0,170.0,430.44,365.56
2017,12,24,16,45,476.5,45.0,5.0,8.5,124.5,346.64,290.49
2017,12,24,17,0,386.0,36.0,4.8,8.0,79.0,269.22,217.18
2017,12,24,17,15,193.0,18.0,4.65,7.5,39.5,133.36,66.19
2017,12,24,17,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.5,16.5,3.05,0.0,33.0,13.07,0.0
2017,12,25,8,0,341.0,33.0,3.3,0.0,66.0,26.73,17.7
2017,12,25,8,15,437.0,43.0,3.4,0.5,110.5,58.87,32.59
2017,12,25,8,30,533.0,53.0,3.5,1.0,155.0,106.12,64.33
2017,12,25,8,45,587.0,61.0,3.6,2.0,201.0,155.35,104.99
2017,12,25,9,0,641.0,69.0,3.7,3.0,247.0,210.24,153.82
2017,12,25,9,15,680.5,74.0,3.6,3.5,291.5,263.53,203.32
2017,12,25,9,30,720.0,79.0,3.5,4.0,336.0,320.14,255.59
2017,12,25,9,45,742.5,84.5,3.4,4.5,376.0,373.73,304.76
2017,12,25,10,0,765.0,90.0,3.3,5.0,416.0,428.24,353.34
2017,12,25,10,15,784.5,93.0,3.15,5.5,451.0,479.33,397.62
2017,12,25,10,30,804.0,96.0,3.0,6.0,486.0,530.14,440.21
2017,12,25,10,45,813.5,99.5,2.9,6.5,513.5,575.46,477.18
2017,12,25,11,0,823.0,103.0,2.8,7.0,541.0,619.34,511.87
2017,12,25,11,15,470.0,183.0,2.75,7.5,435.5,504.81,417.61
2017,12,25,11,30,117.0,263.0,2.7,8.0,330.0,343.4,282.39
2017,12,25,11,45,86.0,260.0,2.65,8.5,310.0,323.12,265.43
2017,12,25,12,0,55.0,257.0,2.6,9.0,290.0,300.72,246.04
2017,12,25,12,15,76.5,267.0,2.65,9.0,313.0,330.84,271.02
2017,12,25,12,30,98.0,277.0,2.7,9.0,336.0,362.02,296.57
2017,12,25,12,45,96.5,276.5,2.75,9.5,334.0,363.78,297.45
2017,12,25,13,0,95.0,276.0,2.8,10.0,332.0,365.31,298.31
2017,12,25,13,15,474.0,189.0,2.9,10.0,460.5,617.61,506.82
2017,12,25,13,30,853.0,102.0,3.0,10.0,589.0,838.78,675.76
2017,12,25,13,45,843.5,101.0,3.1,10.5,569.0,832.33,669.23
2017,12,25,14,0,834.0,100.0,3.2,11.0,549.0,822.53,662.34
2017,12,25,14,15,821.0,98.0,3.2,11.0,522.0,805.46,650.83
2017,12,25,14,30,808.0,96.0,3.2,11.0,495.0,785.35,637.15
2017,12,25,14,45,781.0,95.5,3.2,11.0,459.5,752.91,614.22
2017,12,25,15,0,754.0,95.0,3.2,11.0,424.0,723.17,593.21
2017,12,25,15,15,727.0,91.0,3.05,11.0,384.5,682.9,563.2
2017,12,25,15,30,700.0,87.0,2.9,11.0,345.0,641.17,531.7
2017,12,25,15,45,654.0,83.0,2.8,11.0,300.5,584.94,487.83
2017,12,25,16,0,608.0,79.0,2.7,11.0,256.0,528.99,442.5
2017,12,25,16,15,550.0,71.0,2.3,10.0,210.0,461.62,387.19
2017,12,25,16,30,492.0,63.0,1.9,9.0,164.0,396.47,331.7
2017,12,25,16,45,394.0,52.5,1.5,8.0,119.5,309.19,256.0
2017,12,25,17,0,296.0,42.0,1.1,7.0,75.0,231.22,185.0
2017,12,25,17,15,148.0,21.0,1.1,6.5,37.5,114.44,60.23
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.0,19.5,2.55,4.0,28.0,15.43,0.0
2017,12,26,8,0,176.0,39.0,2.7,4.0,56.0,30.62,20.64
2017,12,26,8,15,266.0,54.5,2.7,4.0,97.0,58.84,37.44
2017,12,26,8,30,356.0,70.0,2.7,4.0,138.0,100.48,66.57
2017,12,26,8,45,400.5,84.5,2.75,4.5,180.0,144.07,102.48
2017,12,26,9,0,445.0,99.0,2.8,5.0,222.0,192.5,144.76
2017,12,26,9,15,489.5,107.5,2.8,5.5,264.5,239.91,187.13
2017,12,26,9,30,534.0,116.0,2.8,6.0,307.0,291.5,233.13
2017,12,26,9,45,553.5,126.5,2.8,6.5,344.0,339.37,275.94
2017,12,26,10,0,573.0,137.0,2.8,7.0,381.0,388.3,318.61
2017,12,26,10,15,597.0,142.5,2.85,7.0,415.0,435.26,359.37
2017,12,26,10,30,621.0,148.0,2.9,7.0,449.0,485.93,402.23
2017,12,26,10,45,310.5,142.5,3.0,7.5,293.0,330.38,275.99
2017,12,26,11,0,0.0,137.0,3.1,8.0,137.0,128.88,104.49
2017,12,26,11,15,0.0,143.0,3.15,8.0,143.0,134.79,109.62
2017,12,26,11,30,0.0,149.0,3.2,8.0,149.0,140.75,114.49
2017,12,26,11,45,0.0,152.0,3.25,8.5,152.0,143.83,116.74
2017,12,26,12,0,0.0,155.0,3.3,9.0,155.0,146.93,119.03
2017,12,26,12,15,0.0,156.5,3.3,9.0,156.5,148.59,120.36
2017,12,26,12,30,0.0,158.0,3.3,9.0,158.0,150.29,121.75
2017,12,26,12,45,0.0,157.5,3.35,9.0,157.5,150.02,121.55
2017,12,26,13,0,0.0,157.0,3.4,9.0,157.0,149.79,121.4
2017,12,26,13,15,0.0,109.5,3.4,9.0,109.5,102.78,82.03
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,57.71,43.88
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,55.84,42.37
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,53.96,40.83
2017,12,26,14,15,0.0,55.0,3.5,8.5,55.0,51.16,38.57
2017,12,26,14,30,0.0,52.0,3.5,8.0,52.0,48.35,36.31
2017,12,26,14,45,0.0,34.5,3.55,8.0,34.5,32.05,22.26
2017,12,26,15,0,0.0,17.0,3.6,8.0,17.0,15.77,8.13
2017,12,26,15,15,255.0,74.0,3.65,8.0,168.5,296.39,256.28
2017,12,26,15,30,510.0,131.0,3.7,8.0,320.0,550.71,467.5
2017,12,26,15,45,457.5,123.5,3.75,8.0,277.5,491.94,418.12
2017,12,26,16,0,405.0,116.0,3.8,8.0,235.0,434.77,370.5
2017,12,26,16,15,348.5,102.0,3.85,7.5,192.0,369.44,315.44
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,298.94,254.48
2017,12,26,16,45,216.0,69.0,3.95,7.0,107.5,223.84,187.45
2017,12,26,17,0,140.0,50.0,4.0,7.0,66.0,154.71,124.09
2017,12,26,17,15,70.0,25.0,4.05,6.5,33.0,76.2,41.07
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,3.0,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.33,1.49
2017,12,27,8,15,0.0,16.0,5.85,3.0,16.0,14.82,7.24
2017,12,27,8,30,0.0,23.0,5.9,3.0,23.0,21.32,13.2
2017,12,27,8,45,0.0,30.5,5.95,3.0,30.5,28.3,19.54
2017,12,27,9,0,0.0,38.0,6.0,3.0,38.0,35.28,25.83
2017,12,27,9,15,0.0,45.5,5.9,3.0,45.5,42.26,32.05
2017,12,27,9,30,0.0,53.0,5.8,3.0,53.0,49.26,38.21
2017,12,27,9,45,0.0,82.0,5.75,3.5,82.0,76.35,61.94
2017,12,27,10,0,0.0,111.0,5.7,4.0,111.0,103.69,85.56
2017,12,27,10,15,0.0,117.0,5.6,4.0,117.0,109.47,90.36
2017,12,27,10,30,0.0,123.0,5.5,4.0,123.0,115.26,95.18
2017,12,27,10,45,0.0,115.0,5.4,4.5,115.0,107.67,88.26
2017,12,27,11,0,0.0,107.0,5.3,5.0,107.0,100.06,81.38
2017,12,27,11,15,0.0,136.5,5.2,5.0,136.5,128.48,105.66
2017,12,27,11,30,0.0,166.0,5.1,5.0,166.0,157.41,130.17
2017,12,27,11,45,0.0,168.0,5.05,5.0,168.0,159.58,131.84
2017,12,27,12,0,0.0,170.0,5.0,5.0,170.0,161.77,133.6
2017,12,27,12,15,0.0,137.0,4.9,5.0,137.0,129.35,105.97
2017,12,27,12,30,0.0,104.0,4.8,5.0,104.0,97.3,78.56
2017,12,27,12,45,0.0,108.0,4.7,5.0,108.0,101.2,81.94
2017,12,27,13,0,0.0,112.0,4.6,5.0,112.0,105.15,85.34
2017,12,27,13,15,0.0,112.5,4.5,5.0,112.5,105.72,85.87
2017,12,27,13,30,0.0,113.0,4.4,5.0,113.0,106.31,86.45
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,111.91,91.35
2017,12,27,14,0,0.0,124.0,4.3,5.0,124.0,117.67,96.41
2017,12,27,14,15,0.0,116.0,4.2,5.0,116.0,109.89,89.87
2017,12,27,14,30,0.0,108.0,4.1,5.0,108.0,102.12,83.35
2017,12,27,14,45,0.0,100.5,4.1,5.0,100.5,94.86,77.25
2017,12,27,15,0,0.0,93.0,4.1,5.0,93.0,87.62,71.14
2017,12,27,15,15,0.0,84.5,4.05,4.5,84.5,79.36,64.24
2017,12,27,15,30,0.0,76.0,4.0,4.0,76.0,71.12,57.28
2017,12,27,15,45,0.0,66.0,4.0,4.0,66.0,61.4,48.82
2017,12,27,16,0,0.0,56.0,4.0,4.0,56.0,52.06,40.61
2017,12,27,16,15,0.0,46.0,3.9,3.5,46.0,42.74,32.37
2017,12,27,16,30,0.0,36.0,3.8,3.0,36.0,33.42,24.02
2017,12,27,16,45,0.0,26.5,3.7,3.0,26.5,24.58,15.94
2017,12,27,17,0,0.0,17.0,3.6,3.0,17.0,15.76,7.81
2017,12,27,17,15,0.0,9.5,3.55,3.0,9.5,8.8,0.08
2017,12,27,17,30,0.0,2.0,3.5,3.0,2.0,1.91,0.0
2017,12,27,17,45,0.0,1.0,3.45,3.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.0,17.5,1.9,1.5,29.5,13.83,0.0
2017,12,28,8,0,254.0,35.0,2.1,2.0,59.0,27.44,17.94
2017,12,28,8,15,349.0,48.0,2.15,2.5,102.0,57.26,34.33
2017,12,28,8,30,444.0,61.0,2.2,3.0,145.0,101.63,64.05
2017,12,28,8,45,504.0,70.0,2.3,3.5,190.0,147.44,100.96
2017,12,28,9,0,564.0,79.0,2.4,4.0,235.0,199.79,146.56
2017,12,28,9,15,606.5,85.5,2.35,4.0,279.0,251.14,193.59
2017,12,28,9,30,649.0,92.0,2.3,4.0,323.0,306.32,244.05
2017,12,28,9,45,343.5,133.0,2.3,4.5,257.0,264.48,217.62
2017,12,28,10,0,38.0,174.0,2.3,5.0,191.0,182.69,152.17
2017,12,28,10,15,42.0,187.5,2.15,5.5,207.5,200.64,167.11
2017,12,28,10,30,46.0,201.0,2.0,6.0,224.0,219.06,181.99
2017,12,28,10,45,27.5,193.5,1.95,6.5,207.5,203.92,168.62
2017,12,28,11,0,9.0,186.0,1.9,7.0,191.0,182.09,149.65
2017,12,28,11,15,10.0,193.0,1.8,7.0,199.0,190.27,156.3
2017,12,28,11,30,11.0,200.0,1.7,7.0,207.0,198.56,162.95
2017,12,28,11,45,71.0,239.0,1.6,7.5,281.0,289.64,238.41
2017,12,28,12,0,131.0,278.0,1.5,8.0,355.0,388.41,317.25
2017,12,28,12,15,76.5,254.0,1.4,8.0,299.0,316.23,258.02
2017,12,28,12,30,22.0,230.0,1.3,8.0,243.0,240.67,195.91
2017,12,28,12,45,43.5,247.0,1.25,8.5,273.0,287.97,234.63
2017,12,28,13,0,65.0,264.0,1.2,9.0,303.0,326.86,265.49
2017,12,28,13,15,438.0,190.5,1.15,9.0,443.0,589.7,478.47
2017,12,28,13,30,811.0,117.0,1.1,9.0,583.0,821.55,648.49
2017,12,28,13,45,804.5,115.0,1.1,9.5,564.0,816.77,641.47
2017,12,28,14,0,798.0,113.0,1.1,10.0,545.0,813.25,638.73
2017,12,28,14,15,434.0,165.0,1.1,10.0,398.5,565.31,455.78
2017,12,28,14,30,70.0,217.0,1.1,10.0,252.0,290.29,235.93
2017,12,28,14,45,373.0,168.0,1.1,10.0,335.0,513.56,421.67
2017,12,28,15,0,676.0,119.0,1.1,10.0,418.0,692.83,560.16
2017,12,28,15,15,647.5,113.5,1.1,9.5,379.0,651.33,529.26
2017,12,28,15,30,619.0,108.0,1.1,9.0,340.0,608.51,498.7
2017,12,28,15,45,579.0,101.0,1.15,9.0,297.0,554.94,458.37
2017,12,28,16,0,539.0,94.0,1.2,9.0,254.0,501.37,416.71
2017,12,28,16,15,482.5,84.0,1.1,8.5,209.0,433.65,362.03
2017,12,28,16,30,426.0,74.0,1.0,8.0,164.0,371.06,309.49
2017,12,28,16,45,344.0,60.0,0.9,7.5,121.0,292.35,241.82
2017,12,28,17,0,262.0,46.0,0.8,7.0,78.0,220.17,177.0
2017,12,28,17,15,131.0,28.5,0.85,6.5,44.5,121.05,74.68
2017,12,28,17,30,0.0,11.0,0.9,6.0,11.0,10.48,0.0
2017,12,28,17,45,0.0,5.5,1.0,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.5,1.2,2.5,30.0,13.84,0.0
2017,12,29,8,0,262.0,35.0,1.2,3.0,60.0,27.47,17.84
2017,12,29,8,15,359.0,48.0,1.1,3.5,103.0,57.03,33.99
2017,12,29,8,30,456.0,61.0,1.0,4.0,146.0,102.04,63.66
2017,12,29,8,45,524.5,68.5,0.9,4.5,192.5,148.39,100.12
2017,12,29,9,0,593.0,76.0,0.8,5.0,239.0,202.23,145.95
2017,12,29,9,15,635.5,82.0,0.8,5.5,284.0,254.64,192.83
2017,12,29,9,30,678.0,88.0,0.8,6.0,329.0,310.86,242.72
2017,12,29,9,45,710.0,92.0,0.85,6.5,370.0,364.57,290.05
2017,12,29,10,0,742.0,96.0,0.9,7.0,411.0,420.22,337.76
2017,12,29,10,15,763.0,99.5,0.95,7.0,446.5,471.73,381.62
2017,12,29,10,30,784.0,103.0,1.0,7.0,482.0,523.45,424.5
2017,12,29,10,45,392.0,126.5,1.1,7.5,316.0,358.67,295.55
2017,12,29,11,0,0.0,150.0,1.2,8.0,150.0,141.44,114.33
2017,12,29,11,15,0.0,130.0,1.3,8.5,130.0,122.18,98.52
2017,12,29,11,30,0.0,110.0,1.4,9.0,110.0,102.97,82.17
2017,12,29,11,45,0.0,119.0,1.5,9.5,119.0,111.67,89.27
2017,12,29,12,0,0.0,128.0,1.6,10.0,128.0,120.45,96.36
2017,12,29,12,15,0.0,139.5,1.7,10.5,139.5,131.78,105.54
2017,12,29,12,30,0.0,151.0,1.8,11.0,151.0,143.28,114.82
2017,12,29,12,45,0.0,151.0,1.9,11.5,151.0,143.48,114.77
2017,12,29,13,0,0.0,151.0,2.0,12.0,151.0,143.71,114.8
2017,12,29,13,15,1.5,165.0,2.1,12.0,166.5,159.39,127.84
2017,12,29,13,30,3.0,179.0,2.2,12.0,182.0,175.52,141.23
2017,12,29,13,45,12.5,194.0,2.3,12.5,201.5,199.92,161.4
2017,12,29,14,0,22.0,209.0,2.4,13.0,221.0,225.06,182.05
2017,12,29,14,15,417.5,153.5,2.45,13.0,362.5,538.54,442.28
2017,12,29,14,30,813.0,98.0,2.5,13.0,504.0,794.32,636.93
2017,12,29,14,45,795.5,95.0,2.6,13.0,470.5,766.85,616.33
2017,12,29,15,0,778.0,92.0,2.7,13.0,437.0,741.28,599.49
2017,12,29,15,15,752.5,88.5,2.65,12.5,397.5,702.5,572.67
2017,12,29,15,30,727.0,85.0,2.6,12.0,358.0,662.08,544.15
2017,12,29,15,45,691.0,80.0,2.6,12.0,314.5,611.07,505.96
2017,12,29,16,0,655.0,75.0,2.6,12.0,271.0,559.71,465.32
2017,12,29,16,15,601.0,68.0,2.3,11.0,224.5,494.49,412.68
2017,12,29,16,30,547.0,61.0,2.0,10.0,178.0,431.07,359.47
2017,12,29,16,45,463.5,51.0,1.7,9.5,132.5,350.07,289.2
2017,12,29,17,0,380.0,41.0,1.4,9.0,87.0,274.6,220.73
2017,12,29,17,15,240.5,26.5,1.4,8.5,51.0,170.91,110.51
2017,12,29,17,30,101.0,12.0,1.4,8.0,15.0,54.9,0.0
2017,12,29,17,45,50.5,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.5,16.5,1.9,7.5,31.0,13.28,0.0
2017,12,30,8,0,309.0,33.0,2.0,8.0,62.0,27.04,16.97
2017,12,30,8,15,409.0,44.0,2.0,8.5,106.0,54.54,30.13
2017,12,30,8,30,509.0,55.0,2.0,9.0,150.0,100.77,59.25
2017,12,30,8,45,569.0,62.5,2.0,9.5,196.5,148.78,96.85
2017,12,30,9,0,629.0,70.0,2.0,10.0,243.0,203.21,143.35
2017,12,30,9,15,314.5,91.0,1.95,10.5,177.5,173.93,133.31
2017,12,30,9,30,0.0,112.0,1.9,11.0,112.0,104.21,83.84
2017,12,30,9,45,105.5,147.5,1.9,12.0,192.0,182.04,147.28
2017,12,30,10,0,211.0,183.0,1.9,13.0,272.0,268.28,216.78
2017,12,30,10,15,147.5,198.0,1.8,13.5,263.0,264.87,214.0
2017,12,30,10,30,84.0,213.0,1.7,14.0,254.0,250.66,201.99
2017,12,30,10,45,97.0,228.5,1.65,14.5,278.0,278.45,223.9
2017,12,30,11,0,110.0,244.0,1.6,15.0,302.0,307.37,246.26
2017,12,30,11,15,244.5,239.5,1.55,15.5,376.5,408.6,326.4
2017,12,30,11,30,379.0,235.0,1.5,16.0,451.0,506.02,401.16
2017,12,30,11,45,628.0,168.5,1.5,16.5,535.0,639.72,503.04
2017,12,30,12,0,877.0,102.0,1.5,17.0,619.0,769.8,596.94
2017,12,30,12,15,879.0,102.0,1.55,17.0,624.5,794.56,613.09
2017,12,30,12,30,881.0,102.0,1.6,17.0,630.0,816.22,628.3
2017,12,30,12,45,880.0,102.0,1.65,17.0,627.5,832.28,639.77
2017,12,30,13,0,879.0,102.0,1.7,17.0,625.0,844.97,649.1
2017,12,30,13,15,875.0,101.5,1.75,17.0,614.0,851.2,654.15
2017,12,30,13,30,871.0,101.0,1.8,17.0,603.0,853.94,657.03
2017,12,30,13,45,488.5,175.5,1.9,17.5,456.0,622.65,490.0
2017,12,30,14,0,106.0,250.0,2.0,18.0,309.0,354.75,280.63
2017,12,30,14,15,101.5,237.5,2.1,17.5,291.0,338.41,270.32
2017,12,30,14,30,97.0,225.0,2.2,17.0,273.0,321.84,258.46
2017,12,30,14,45,63.5,200.5,2.3,17.0,231.0,266.95,214.74
2017,12,30,15,0,30.0,176.0,2.4,17.0,189.0,212.71,170.85
2017,12,30,15,15,375.5,132.0,2.35,16.5,275.0,462.66,379.67
2017,12,30,15,30,721.0,88.0,2.3,16.0,361.0,662.35,536.71
2017,12,30,15,45,681.5,83.5,2.3,16.0,316.5,609.6,495.89
2017,12,30,16,0,642.0,79.0,2.3,16.0,272.0,556.68,454.86
2017,12,30,16,15,588.0,71.5,2.15,15.0,225.5,491.18,403.52
2017,12,30,16,30,534.0,64.0,2.0,14.0,179.0,427.46,351.45
2017,12,30,16,45,444.0,54.0,1.95,13.0,133.5,342.99,280.54
2017,12,30,17,0,354.0,44.0,1.9,12.0,88.0,264.33,211.28
2017,12,30,17,15,223.0,28.5,2.2,11.5,51.5,166.65,110.14
2017,12,30,17,30,92.0,13.0,2.5,11.0,15.0,52.14,0.0
2017,12,30,17,45,46.0,6.5,2.8,10.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,4.0,27.5,15.09,0.0
2017,12,31,8,0,188.0,38.0,4.6,4.0,55.0,29.93,19.62
2017,12,31,8,15,281.0,54.5,4.75,4.0,97.5,56.66,36.04
2017,12,31,8,30,374.0,71.0,4.9,4.0,140.0,99.71,65.44
2017,12,31,8,45,437.0,82.5,5.05,4.0,185.5,144.29,101.21
2017,12,31,9,0,500.0,94.0,5.2,4.0,231.0,195.71,145.93
2017,12,31,9,15,250.0,89.0,5.3,4.0,157.5,152.56,120.72
2017,12,31,9,30,0.0,84.0,5.4,4.0,84.0,78.15,63.48
2017,12,31,9,45,0.0,94.5,5.5,4.0,94.5,88.05,72.07
2017,12,31,10,0,0.0,105.0,5.6,4.0,105.0,98.0,80.59
2017,12,31,10,15,0.0,97.5,5.7,4.0,97.5,90.97,74.27
2017,12,31,10,30,0.0,90.0,5.8,4.0,90.0,83.89,67.95
2017,12,31,10,45,0.0,78.5,5.95,4.0,78.5,73.09,58.42
2017,12,31,11,0,0.0,67.0,6.1,4.0,67.0,62.36,48.97
2017,12,31,11,15,0.0,53.0,6.1,4.0,53.0,49.31,37.52
2017,12,31,11,30,0.0,39.0,6.1,4.0,39.0,36.26,26.09
2017,12,31,11,45,0.0,79.5,6.2,4.0,79.5,74.06,58.93
2017,12,31,12,0,0.0,120.0,6.3,4.0,120.0,112.67,92.21
2017,12,31,12,15,0.0,98.5,6.3,4.0,98.5,91.98,74.32
2017,12,31,12,30,0.0,77.0,6.3,4.0,77.0,71.73,56.81
2017,12,31,12,45,0.0,119.0,6.3,4.0,119.0,111.89,91.48
2017,12,31,13,0,0.0,161.0,6.3,4.0,161.0,153.7,127.33
2017,12,31,13,15,0.0,146.0,6.25,4.0,146.0,138.9,114.7
2017,12,31,13,30,0.0,131.0,6.2,4.0,131.0,124.12,102.11
2017,12,31,13,45,0.0,113.5,6.2,4.0,113.5,106.9,87.39
2017,12,31,14,0,0.0,96.0,6.2,4.0,96.0,89.76,72.69
2017,12,31,14,15,0.0,113.5,6.15,3.5,113.5,107.3,88.18
2017,12,31,14,30,0.0,131.0,6.1,3.0,131.0,125.59,104.38
2017,12,31,14,45,0.0,95.5,6.1,3.0,95.5,89.73,73.34
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,55.8,43.72
2017,12,31,15,15,0.0,54.5,6.05,3.0,54.5,50.66,39.3
2017,12,31,15,30,0.0,49.0,6.0,3.0,49.0,45.53,34.85
2017,12,31,15,45,0.0,43.0,6.0,3.0,43.0,39.94,29.95
2017,12,31,16,0,0.0,37.0,6.0,3.0,37.0,34.35,25.01
2017,12,31,16,15,0.0,30.5,5.95,2.5,30.5,28.3,19.64
2017,12,31,16,30,0.0,24.0,5.9,2.0,24.0,22.25,14.19
2017,12,31,16,45,0.0,18.0,5.85,1.5,18.0,16.68,9.1
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,11.11,3.97
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,6.48,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.91,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
